ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 00:00,2,0.000,ALERT,213.51,302.07,59.991,1464494403,"201051344000645","219011344069620",0.00,15.00,0,301.17,305.08,0.0,0.0,0.000,425170.7,425170.7,32384,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494405,565532.00
05/29/2016 00:00,2,0.000,ALERT,212.61,301.77,59.928,1464494403,"274151322000085","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,684105.5,684105.5,25939,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494407,565533.00
05/29/2016 00:00,2,0.000,ALERT,213.29,301.77,59.981,1464494403,"201051344000633","219011344069620",0.00,14.70,0,299.37,304.78,0.0,0.0,0.000,416310.6,416310.6,32860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494408,565534.00
05/29/2016 00:00,2,0.000,ALERT,213.06,302.07,59.986,1464494403,"201051344000469","219011344069620",0.00,14.00,0,300.27,304.78,0.0,0.0,0.000,417628.2,417628.2,32796,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494410,565535.00
05/29/2016 00:00,2,0.000,ALERT,212.83,301.47,59.975,1464494403,"201051344000646","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,421172.0,421172.0,37350,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494412,565536.00
05/29/2016 00:00,2,0.000,ALERT,212.16,302.37,59.970,1464494403,"274151322000052","219011344069620",0.00,15.80,0,298.77,304.78,0.0,0.0,0.000,697287.4,697287.4,26165,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494414,565537.00
05/29/2016 00:00,2,0.000,ALERT,213.29,301.77,59.959,1464494403,"201051344000585","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,427999.4,427999.4,37352,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494416,565538.00
05/29/2016 00:00,2,0.000,ALERT,212.83,301.77,59.938,1464494403,"201051344001230","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,424824.4,424824.4,37156,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494418,565539.00
05/29/2016 00:00,2,0.000,ALERT,213.51,302.37,59.981,1464494403,"201051344000582","219011344069620",0.00,14.30,0,301.17,304.78,0.0,0.0,0.000,418227.4,418227.4,37318,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494420,565540.00
05/29/2016 00:00,2,0.000,ALERT,212.61,301.77,59.970,1464494403,"201051344000955","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,430554.0,430554.0,37255,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494421,565541.00
05/29/2016 00:00,2,0.000,ALERT,212.61,300.87,59.933,1464494403,"274151322000094","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,563166.5,563166.5,27215,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494423,565542.00
05/29/2016 00:00,2,0.000,ALERT,213.06,302.68,59.944,1464494403,"201051344000579","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,431700.9,431700.9,12869,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494425,565543.00
05/29/2016 00:00,2,0.000,ALERT,213.06,302.07,59.970,1464494403,"201051344000890","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,427725.5,427725.5,37271,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494427,565544.00
05/29/2016 00:00,2,0.000,ALERT,213.06,301.47,59.970,1464494403,"201051344000438","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,429753.1,429753.1,37275,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494429,565545.00
05/29/2016 00:00,2,0.000,ALERT,213.29,301.17,59.970,1464494403,"201051344000417","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,422248.8,422248.8,37436,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494430,565546.00
05/29/2016 00:00,2,0.000,ALERT,212.38,301.77,59.970,1464494403,"274151322000083","219011344069620",0.00,15.50,0,299.37,304.78,0.0,0.0,0.000,691013.5,691013.5,26239,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494432,565547.00
05/29/2016 00:00,2,0.000,ALERT,213.06,302.07,59.959,1464494403,"274151322000076","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,735814.6,735814.6,26236,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494434,565548.00
05/29/2016 00:00,2,0.000,ALERT,212.83,302.68,59.970,1464494403,"201051344000868","219011344069620",0.00,14.70,0,301.17,305.98,0.0,0.0,0.000,416753.4,416753.4,32516,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494436,565549.00
05/29/2016 00:00,2,0.000,ALERT,212.38,302.07,59.959,1464494403,"274151322000095","219011344069620",0.00,15.30,0,299.97,305.08,0.0,0.0,0.000,728237.8,728237.8,26152,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494438,565550.00
05/29/2016 00:00,2,0.000,ALERT,212.61,301.77,59.970,1464494403,"201051344000988","219011344069620",0.00,15.00,0,297.87,305.08,0.0,0.0,0.000,413832.7,413832.7,32812,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494440,565551.00
05/29/2016 00:00,2,0.000,ALERT,212.83,300.57,59.975,1464494403,"201051344001025","219011344069620",0.00,14.30,0,299.97,304.48,0.0,0.0,0.000,427694.8,427694.8,37323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494441,565552.00
05/29/2016 00:00,2,0.000,ALERT,212.61,302.07,59.970,1464494403,"201051344000458","219011344069620",0.00,15.50,0,300.57,306.28,0.0,0.0,0.000,424667.0,424667.0,32740,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494443,565553.00
05/29/2016 00:00,2,0.000,ALERT,213.51,301.77,59.975,1464494403,"201051344000853","219011344069620",0.00,14.70,0,300.57,305.68,0.0,0.0,0.000,423300.3,423300.3,32337,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494445,565554.00
05/29/2016 00:00,2,0.000,ALERT,213.29,301.47,59.970,1464494403,"201051344000685","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,429237.4,429237.4,37166,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494447,565555.00
05/29/2016 00:00,2,0.000,ALERT,213.06,301.17,59.965,1464494403,"201051344000917","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,426098.1,426098.1,37168,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494449,565556.00
05/29/2016 00:00,2,0.000,ALERT,213.29,301.77,59.970,1464494403,"201051344001145","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,431299.5,431299.5,37018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494451,565557.00
05/29/2016 00:00,2,0.000,ALERT,213.06,300.87,59.965,1464494403,"201051344000651","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,423596.3,423596.3,37381,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494452,565558.00
05/29/2016 00:00,2,0.000,ALERT,212.16,301.47,59.975,1464494403,"274151322000088","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,667954.1,667954.1,25903,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494454,565559.00
05/29/2016 00:00,2,0.000,ALERT,213.06,300.57,59.959,1464494403,"274151322000068","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,562959.1,562959.1,27426,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494456,565560.00
05/29/2016 00:00,2,0.000,ALERT,212.61,301.47,59.965,1464494403,"201051344001135","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,419668.6,419668.6,37316,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494458,565561.00
05/29/2016 00:00,2,0.000,ALERT,212.61,302.68,59.970,1464494403,"201051344000594","219011344069620",0.00,15.00,0,300.27,305.98,0.0,0.0,0.000,428499.5,428499.5,32773,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494460,565562.00
05/29/2016 00:00,2,0.000,ALERT,213.29,301.47,59.965,1464494403,"201051344001203","219011344069620",0.00,15.00,0,300.57,305.68,0.0,0.0,0.000,426654.9,426654.9,37349,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494461,565563.00
05/29/2016 00:00,2,0.000,ALERT,212.38,301.77,59.954,1464494403,"274151322000054","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,682268.5,682268.5,25932,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494463,565564.00
05/29/2016 00:00,2,0.000,ALERT,213.06,302.07,59.970,1464494403,"201051344000867","219011344069620",0.00,15.00,0,300.27,305.68,0.0,0.0,0.000,416006.5,416006.5,32780,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494465,565565.00
05/29/2016 00:00,2,0.000,ALERT,213.06,301.47,59.970,1464494403,"201051344001093","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,425210.0,425210.0,37217,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494467,565566.00
05/29/2016 00:00,2,0.000,ALERT,212.83,302.07,59.959,1464494403,"201051344000900","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,431680.0,431680.0,32171,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494468,565567.00
05/29/2016 00:00,2,0.000,ALERT,213.29,301.47,59.959,1464494403,"201051344000648","219011344069620",0.00,14.00,0,299.97,305.38,0.0,0.0,0.000,423530.7,423530.7,32461,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464494470,565568.00
05/29/2016 00:00,2,0.000,ALERT,213.06,302.68,59.965,1464494403,"201051344000569","219011344069620",0.00,14.70,0,300.87,306.58,0.0,0.0,0.000,432775.5,432775.5,32092,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494472,565569.00
05/29/2016 00:00,2,0.000,ALERT,213.06,302.37,59.954,1464494403,"201051344000983","219011344069620",0.00,15.00,0,300.87,305.98,0.0,0.0,0.000,424291.6,424291.6,32580,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494474,565570.00
05/29/2016 00:00,2,0.000,ALERT,213.06,302.07,59.959,1464494403,"201051344001158","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,418646.6,418646.6,32841,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494476,565571.00
05/29/2016 00:00,2,0.000,ALERT,213.29,302.37,59.959,1464494403,"201051344000576","219011344069620",0.00,14.30,0,300.57,305.68,0.0,0.0,0.000,425633.5,425633.5,32249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494478,565572.00
05/29/2016 00:00,2,0.000,ALERT,212.61,300.57,59.959,1464494403,"274151322000087","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,655848.1,655848.1,26029,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464494479,565573.00
05/29/2016 00:15,2,0.000,ALERT,213.96,303.58,59.986,1464495304,"201051344000645","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,425170.7,425170.7,32386,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495306,565574.00
05/29/2016 00:15,2,0.000,ALERT,212.83,301.77,59.975,1464495304,"274151322000085","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,684105.5,684105.5,25941,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495308,565575.00
05/29/2016 00:15,2,0.000,ALERT,213.96,302.98,59.975,1464495304,"201051344000633","219011344069620",0.00,14.70,0,298.47,304.18,0.0,0.0,0.000,416310.6,416310.6,32862,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495310,565576.00
05/29/2016 00:15,2,0.000,ALERT,213.51,303.28,59.986,1464495304,"201051344000469","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,417628.2,417628.2,32798,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495312,565577.00
05/29/2016 00:15,2,0.000,ALERT,213.29,302.07,59.986,1464495304,"201051344000646","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,421172.0,421172.0,37352,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495313,565578.00
05/29/2016 00:15,2,0.000,ALERT,212.38,302.37,59.944,1464495304,"274151322000052","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,697287.4,697287.4,26167,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495315,565579.00
05/29/2016 00:15,2,0.000,ALERT,213.74,302.37,59.986,1464495304,"201051344000585","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,427999.4,427999.4,37354,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495317,565580.00
05/29/2016 00:15,2,0.000,ALERT,213.29,302.37,59.981,1464495304,"201051344001230","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,424824.4,424824.4,37158,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495319,565581.00
05/29/2016 00:15,2,0.000,ALERT,213.96,302.98,59.981,1464495304,"201051344000582","219011344069620",0.00,14.70,0,300.27,304.18,0.0,0.0,0.000,418227.4,418227.4,37320,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495321,565582.00
05/29/2016 00:15,2,0.000,ALERT,213.06,302.07,60.028,1464495304,"201051344000955","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,430554.0,430554.0,37257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495322,565583.00
05/29/2016 00:15,2,0.000,ALERT,212.83,301.47,59.986,1464495304,"274151322000094","219011344069620",0.00,15.50,0,299.37,302.37,0.0,0.0,0.000,563166.5,563166.5,27217,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495324,565584.00
05/29/2016 00:15,2,0.000,ALERT,213.51,304.18,59.938,1464495304,"201051344000579","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,431700.9,431700.9,12871,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495326,565585.00
05/29/2016 00:15,2,0.000,ALERT,213.29,302.68,59.986,1464495304,"201051344000890","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,427725.5,427725.5,37273,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495328,565586.00
05/29/2016 00:15,2,0.000,ALERT,213.74,302.37,59.975,1464495304,"201051344000438","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,429753.1,429753.1,37277,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495329,565587.00
05/29/2016 00:15,2,0.000,ALERT,213.74,301.77,60.002,1464495304,"201051344000417","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,422248.8,422248.8,37438,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495331,565588.00
05/29/2016 00:15,2,0.000,ALERT,212.83,302.37,59.996,1464495304,"274151322000083","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,691013.5,691013.5,26241,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495334,565589.00
05/29/2016 00:15,2,0.000,ALERT,213.29,302.37,59.975,1464495304,"274151322000076","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,735814.6,735814.6,26238,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495335,565590.00
05/29/2016 00:15,2,0.000,ALERT,213.51,304.18,59.991,1464495304,"201051344000868","219011344069620",0.00,14.70,0,300.87,305.68,0.0,0.0,0.000,416753.4,416753.4,32518,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495337,565591.00
05/29/2016 00:15,2,0.000,ALERT,212.61,302.68,59.975,1464495304,"274151322000095","219011344069620",0.00,15.30,0,301.17,303.88,0.0,0.0,0.000,728237.8,728237.8,26154,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495339,565592.00
05/29/2016 00:15,2,0.000,ALERT,213.29,303.28,59.986,1464495304,"201051344000988","219011344069620",0.00,15.30,0,297.87,304.78,0.0,0.0,0.000,413832.7,413832.7,32814,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495341,565593.00
05/29/2016 00:15,2,0.000,ALERT,213.51,301.77,59.965,1464495304,"201051344001025","219011344069620",0.00,14.70,0,299.07,303.88,0.0,0.0,0.000,427694.8,427694.8,37325,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495343,565594.00
05/29/2016 00:15,2,0.000,ALERT,213.29,303.58,59.986,1464495304,"201051344000458","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,424667.0,424667.0,32742,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495345,565595.00
05/29/2016 00:15,2,0.000,ALERT,213.96,303.28,59.986,1464495304,"201051344000853","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,423300.3,423300.3,32339,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495346,565596.00
05/29/2016 00:15,2,0.000,ALERT,213.74,302.37,59.981,1464495304,"201051344000685","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,429237.4,429237.4,37168,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495348,565597.00
05/29/2016 00:15,2,0.000,ALERT,213.51,301.77,59.965,1464495304,"201051344000917","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,426098.1,426098.1,37170,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495350,565598.00
05/29/2016 00:15,2,0.000,ALERT,213.74,302.37,60.007,1464495304,"201051344001145","219011344069620",0.00,15.00,0,299.97,304.18,0.0,0.0,0.000,431299.5,431299.5,37020,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495352,565599.00
05/29/2016 00:15,2,0.000,ALERT,213.74,301.77,59.981,1464495304,"201051344000651","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,423596.3,423596.3,37383,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495354,565600.00
05/29/2016 00:15,2,0.000,ALERT,212.38,301.47,59.970,1464495304,"274151322000088","219011344069620",0.00,16.00,0,299.97,302.98,0.0,0.0,0.000,667954.1,667954.1,25905,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495355,565601.00
05/29/2016 00:15,2,0.000,ALERT,213.29,301.17,59.975,1464495304,"274151322000068","219011344069620",0.00,16.30,0,299.67,302.37,0.0,0.0,0.000,562959.1,562959.1,27428,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495357,565602.00
05/29/2016 00:15,2,0.000,ALERT,213.29,302.37,59.975,1464495304,"201051344001135","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,419668.6,419668.6,37318,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495359,565603.00
05/29/2016 00:15,2,0.000,ALERT,213.06,303.88,59.928,1464495304,"201051344000594","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,428499.5,428499.5,32775,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495361,565604.00
05/29/2016 00:15,2,0.000,ALERT,213.51,302.07,59.981,1464495304,"201051344001203","219011344069620",0.00,15.00,0,299.67,305.08,0.0,0.0,0.000,426654.9,426654.9,37351,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495362,565605.00
05/29/2016 00:15,2,0.000,ALERT,212.61,302.37,59.928,1464495304,"274151322000054","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,682268.5,682268.5,25934,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495364,565606.00
05/29/2016 00:15,2,0.000,ALERT,213.74,303.58,59.975,1464495304,"201051344000867","219011344069620",0.00,15.30,0,299.97,305.38,0.0,0.0,0.000,416006.5,416006.5,32782,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495366,565607.00
05/29/2016 00:15,2,0.000,ALERT,213.51,302.07,59.970,1464495304,"201051344001093","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,425210.0,425210.0,37219,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495368,565608.00
05/29/2016 00:15,2,0.000,ALERT,213.51,303.88,59.970,1464495304,"201051344000900","219011344069620",0.00,14.70,0,299.97,304.78,0.0,0.0,0.000,431680.0,431680.0,32173,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495370,565609.00
05/29/2016 00:15,2,0.000,ALERT,213.74,302.98,59.970,1464495304,"201051344000648","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,423530.7,423530.7,32463,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464495371,565610.00
05/29/2016 00:15,2,0.000,ALERT,213.51,304.18,59.981,1464495304,"201051344000569","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,432775.5,432775.5,32094,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495373,565611.00
05/29/2016 00:15,2,0.000,ALERT,213.51,303.88,59.981,1464495304,"201051344000983","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,424291.6,424291.6,32582,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495375,565612.00
05/29/2016 00:15,2,0.000,ALERT,213.51,303.28,59.986,1464495304,"201051344001158","219011344069620",0.00,14.70,0,299.67,304.48,0.0,0.0,0.000,418646.6,418646.6,32843,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495377,565613.00
05/29/2016 00:15,2,0.000,ALERT,213.96,303.88,59.970,1464495304,"201051344000576","219011344069620",0.00,14.70,0,300.27,305.08,0.0,0.0,0.000,425633.5,425633.5,32251,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495379,565614.00
05/29/2016 00:15,2,0.000,ALERT,212.83,301.47,59.981,1464495304,"274151322000087","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,655848.1,655848.1,26031,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464495380,565615.00
05/29/2016 00:30,2,0.000,ALERT,213.96,303.58,59.975,1464496203,"201051344000645","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,425170.7,425170.7,32388,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496205,565616.00
05/29/2016 00:30,2,0.000,ALERT,212.83,302.07,59.954,1464496203,"274151322000085","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,684105.5,684105.5,25943,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496207,565617.00
05/29/2016 00:30,2,0.000,ALERT,213.96,303.28,59.949,1464496203,"201051344000633","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,416310.6,416310.6,32864,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496209,565618.00
05/29/2016 00:30,2,0.000,ALERT,213.51,303.58,59.970,1464496203,"201051344000469","219011344069620",0.00,14.30,0,300.57,304.78,0.0,0.0,0.000,417628.2,417628.2,32800,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496211,565619.00
05/29/2016 00:30,2,0.000,ALERT,213.29,302.37,59.949,1464496203,"201051344000646","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,421172.0,421172.0,37354,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496212,565620.00
05/29/2016 00:30,2,0.000,ALERT,212.38,302.37,59.996,1464496203,"274151322000052","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,697287.4,697287.4,26169,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464496214,565621.00
05/29/2016 00:30,2,0.000,ALERT,213.74,302.68,59.975,1464496203,"201051344000585","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,427999.4,427999.4,37356,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464496216,565622.00
05/29/2016 00:30,2,0.000,ALERT,213.51,302.68,59.965,1464496203,"201051344001230","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,424824.4,424824.4,37160,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496218,565623.00
05/29/2016 00:30,2,0.000,ALERT,213.96,303.28,59.965,1464496203,"201051344000582","219011344069620",0.00,14.70,0,300.87,304.18,0.0,0.0,0.000,418227.4,418227.4,37322,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496220,565624.00
05/29/2016 00:30,2,0.000,ALERT,213.06,302.68,59.970,1464496203,"201051344000955","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,430554.0,430554.0,37259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496221,565625.00
05/29/2016 00:30,2,0.000,ALERT,213.06,301.47,59.965,1464496203,"274151322000094","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,563166.5,563166.5,27219,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496223,565626.00
05/29/2016 00:30,2,0.000,ALERT,213.51,304.18,59.996,1464496203,"201051344000579","219011344069620",0.00,15.50,0,302.37,305.68,0.0,0.0,0.000,431700.9,431700.9,12873,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496225,565627.00
05/29/2016 00:30,2,0.000,ALERT,213.29,302.68,59.970,1464496203,"201051344000890","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,427725.5,427725.5,37275,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496227,565628.00
05/29/2016 00:30,2,0.000,ALERT,213.74,302.37,59.975,1464496203,"201051344000438","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,429753.1,429753.1,37279,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496228,565629.00
05/29/2016 00:30,2,0.000,ALERT,213.74,301.77,59.975,1464496203,"201051344000417","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,422248.8,422248.8,37440,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496230,565630.00
05/29/2016 00:30,2,0.000,ALERT,212.61,302.37,59.933,1464496203,"274151322000083","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,691013.5,691013.5,26243,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496232,565631.00
05/29/2016 00:30,2,0.000,ALERT,213.51,302.07,59.938,1464496203,"274151322000076","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,735814.6,735814.6,26240,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496234,565632.00
05/29/2016 00:30,2,0.000,ALERT,213.51,304.48,59.975,1464496203,"201051344000868","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,416753.4,416753.4,32520,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496236,565633.00
05/29/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1464496203,"274151322000095","219011344069620",0.00,15.50,0,301.17,304.18,0.0,0.0,0.000,728237.8,728237.8,26156,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496238,565634.00
05/29/2016 00:30,2,0.000,ALERT,213.29,303.58,59.975,1464496203,"201051344000988","219011344069620",0.00,15.30,0,299.07,304.78,0.0,0.0,0.000,413832.7,413832.7,32816,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496240,565635.00
05/29/2016 00:30,2,0.000,ALERT,213.51,301.77,59.970,1464496203,"201051344001025","219011344069620",0.00,14.70,0,299.97,304.48,0.0,0.0,0.000,427694.8,427694.8,37327,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464496242,565636.00
05/29/2016 00:30,2,0.000,ALERT,213.29,303.88,59.981,1464496203,"201051344000458","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,424667.0,424667.0,32744,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496243,565637.00
05/29/2016 00:30,2,0.000,ALERT,213.96,303.58,59.981,1464496203,"201051344000853","219011344069620",0.00,15.00,0,301.77,305.08,0.0,0.0,0.000,423300.3,423300.3,32341,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496245,565638.00
05/29/2016 00:30,2,0.000,ALERT,213.96,302.37,59.981,1464496203,"201051344000685","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,429237.4,429237.4,37170,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496247,565639.00
05/29/2016 00:30,2,0.000,ALERT,213.74,301.77,59.975,1464496203,"201051344000917","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,426098.1,426098.1,37172,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496249,565640.00
05/29/2016 00:30,2,0.000,ALERT,213.74,302.68,59.981,1464496203,"201051344001145","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,431299.5,431299.5,37022,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496251,565641.00
05/29/2016 00:30,2,0.000,ALERT,213.74,301.77,59.981,1464496203,"201051344000651","219011344069620",0.00,14.70,0,299.67,303.28,0.0,0.0,0.000,423596.3,423596.3,37385,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496252,565642.00
05/29/2016 00:30,2,0.000,ALERT,212.38,301.77,59.986,1464496203,"274151322000088","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,667954.1,667954.1,25907,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496254,565643.00
05/29/2016 00:30,2,0.000,ALERT,213.51,301.17,59.975,1464496203,"274151322000068","219011344069620",0.00,16.30,0,299.67,302.37,0.0,0.0,0.000,562959.1,562959.1,27430,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496256,565644.00
05/29/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1464496203,"201051344001135","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,419668.6,419668.6,37320,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496258,565645.00
05/29/2016 00:30,2,0.000,ALERT,213.29,304.48,59.986,1464496203,"201051344000594","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,428499.5,428499.5,32777,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496260,565646.00
05/29/2016 00:30,2,0.000,ALERT,213.74,302.07,60.034,1464496203,"201051344001203","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,426654.9,426654.9,37353,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464496262,565647.00
05/29/2016 00:30,2,0.000,ALERT,212.61,302.07,59.986,1464496203,"274151322000054","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,682268.5,682268.5,25936,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496263,565648.00
05/29/2016 00:30,2,0.000,ALERT,213.74,303.88,59.991,1464496203,"201051344000867","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,416006.5,416006.5,32784,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496265,565649.00
05/29/2016 00:30,2,0.000,ALERT,213.74,302.37,59.986,1464496203,"201051344001093","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,425210.0,425210.0,37221,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496267,565650.00
05/29/2016 00:30,2,0.000,ALERT,213.51,303.88,59.991,1464496203,"201051344000900","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,431680.0,431680.0,32175,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496269,565651.00
05/29/2016 00:30,2,0.000,ALERT,213.74,303.28,59.991,1464496203,"201051344000648","219011344069620",0.00,14.70,0,301.17,305.38,0.0,0.0,0.000,423530.7,423530.7,32465,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496271,565652.00
05/29/2016 00:30,2,0.000,ALERT,213.74,304.78,59.986,1464496203,"201051344000569","219011344069620",0.00,15.00,0,302.37,306.28,0.0,0.0,0.000,432775.5,432775.5,32096,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496273,565653.00
05/29/2016 00:30,2,0.000,ALERT,213.51,303.88,59.986,1464496203,"201051344000983","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,424291.6,424291.6,32584,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464496275,565654.00
05/29/2016 00:30,2,0.000,ALERT,213.51,303.88,59.996,1464496203,"201051344001158","219011344069620",0.00,14.70,0,301.17,304.48,0.0,0.0,0.000,418646.6,418646.6,32845,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496276,565655.00
05/29/2016 00:30,2,0.000,ALERT,214.19,304.48,59.991,1464496203,"201051344000576","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,425633.5,425633.5,32253,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464496278,565656.00
05/29/2016 00:30,2,0.000,ALERT,212.83,301.77,59.981,1464496203,"274151322000087","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,655848.1,655848.1,26033,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464496280,565657.00
05/29/2016 00:45,2,0.000,ALERT,213.96,303.58,59.986,1464497103,"201051344000645","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,425170.7,425170.7,32390,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497105,565658.00
05/29/2016 00:45,2,0.000,ALERT,213.06,302.37,59.949,1464497103,"274151322000085","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,684105.5,684105.5,25945,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497107,565659.00
05/29/2016 00:45,2,0.000,ALERT,214.19,303.28,59.991,1464497103,"201051344000633","219011344069620",0.00,15.30,0,299.97,305.08,0.0,0.0,0.000,416310.6,416310.6,32866,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497109,565660.00
05/29/2016 00:45,2,0.000,ALERT,213.51,303.58,59.981,1464497103,"201051344000469","219011344069620",0.00,14.70,0,300.87,305.08,0.0,0.0,0.000,417628.2,417628.2,32802,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497111,565661.00
05/29/2016 00:45,2,0.000,ALERT,213.51,302.68,59.991,1464497103,"201051344000646","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,421172.0,421172.0,37356,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497112,565662.00
05/29/2016 00:45,2,0.000,ALERT,212.61,302.98,59.991,1464497103,"274151322000052","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,697287.4,697287.4,26171,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497114,565663.00
05/29/2016 00:45,2,0.000,ALERT,213.74,302.68,59.991,1464497103,"201051344000585","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,427999.4,427999.4,37358,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497116,565664.00
05/29/2016 00:45,2,0.000,ALERT,213.74,303.28,59.991,1464497103,"201051344001230","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,424824.4,424824.4,37162,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497118,565665.00
05/29/2016 00:45,2,0.000,ALERT,214.19,303.58,59.938,1464497103,"201051344000582","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,418227.4,418227.4,37324,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497120,565666.00
05/29/2016 00:45,2,0.000,ALERT,213.51,302.68,59.991,1464497103,"201051344000955","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,430554.0,430554.0,37261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497122,565667.00
05/29/2016 00:45,2,0.000,ALERT,212.83,301.77,59.981,1464497103,"274151322000094","219011344069620",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,563166.5,563166.5,27221,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497124,565668.00
05/29/2016 00:45,2,0.000,ALERT,213.51,304.18,59.986,1464497103,"201051344000579","219011344069620",0.00,15.50,0,302.68,305.98,0.0,0.0,0.000,431700.9,431700.9,12875,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497126,565669.00
05/29/2016 00:45,2,0.000,ALERT,213.74,303.28,59.986,1464497103,"201051344000890","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,427725.5,427725.5,37277,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497127,565670.00
05/29/2016 00:45,2,0.000,ALERT,213.74,302.68,59.965,1464497103,"201051344000438","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,429753.1,429753.1,37281,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497129,565671.00
05/29/2016 00:45,2,0.000,ALERT,213.74,302.07,59.981,1464497103,"201051344000417","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,422248.8,422248.8,37442,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497131,565672.00
05/29/2016 00:45,2,0.000,ALERT,212.83,303.28,59.981,1464497103,"274151322000083","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,691013.5,691013.5,26245,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497133,565673.00
05/29/2016 00:45,2,0.000,ALERT,213.29,302.07,59.933,1464497103,"274151322000076","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,735814.6,735814.6,26242,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497134,565674.00
05/29/2016 00:45,2,0.000,ALERT,213.29,304.18,59.981,1464497103,"201051344000868","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,416753.4,416753.4,32522,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497136,565675.00
05/29/2016 00:45,2,0.000,ALERT,212.61,302.98,59.970,1464497103,"274151322000095","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,728237.8,728237.8,26158,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497138,565676.00
