ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 00:45,2,0.000,ALERT,213.29,303.58,59.975,1464497103,"201051344000988","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,413832.7,413832.7,32818,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497140,565677.00
05/29/2016 00:45,2,0.000,ALERT,213.51,301.77,59.975,1464497103,"201051344001025","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,427694.8,427694.8,37329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497142,565678.00
05/29/2016 00:45,2,0.000,ALERT,213.51,303.88,59.970,1464497103,"201051344000458","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,424667.0,424667.0,32746,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497144,565679.00
05/29/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1464497103,"201051344000853","219011344069620",0.00,15.30,0,302.07,305.38,0.0,0.0,0.000,423300.3,423300.3,32343,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497145,565680.00
05/29/2016 00:45,2,0.000,ALERT,214.19,302.68,59.981,1464497103,"201051344000685","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,429237.4,429237.4,37172,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497147,565681.00
05/29/2016 00:45,2,0.000,ALERT,213.96,302.07,59.975,1464497103,"201051344000917","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,426098.1,426098.1,37174,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497149,565682.00
05/29/2016 00:45,2,0.000,ALERT,213.96,302.98,59.981,1464497103,"201051344001145","219011344069620",0.00,15.30,0,301.17,304.78,0.0,0.0,0.000,431299.5,431299.5,37024,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497151,565683.00
05/29/2016 00:45,2,0.000,ALERT,213.96,302.07,60.012,1464497103,"201051344000651","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,423596.3,423596.3,37387,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497153,565684.00
05/29/2016 00:45,2,0.000,ALERT,212.38,302.37,59.981,1464497103,"274151322000088","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,667954.1,667954.1,25909,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497155,565685.00
05/29/2016 00:45,2,0.000,ALERT,213.29,301.77,59.975,1464497103,"274151322000068","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,562959.1,562959.1,27432,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497156,565686.00
05/29/2016 00:45,2,0.000,ALERT,213.51,302.68,59.986,1464497103,"201051344001135","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,419668.6,419668.6,37322,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497158,565687.00
05/29/2016 00:45,2,0.000,ALERT,213.29,304.48,59.981,1464497103,"201051344000594","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,428499.5,428499.5,32779,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497160,565688.00
05/29/2016 00:45,2,0.000,ALERT,213.96,302.37,59.991,1464497103,"201051344001203","219011344069620",0.00,15.50,0,300.27,305.68,0.0,0.0,0.000,426654.9,426654.9,37355,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497162,565689.00
05/29/2016 00:45,2,0.000,ALERT,212.83,302.68,59.975,1464497103,"274151322000054","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,682268.5,682268.5,25938,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497164,565690.00
05/29/2016 00:45,2,0.000,ALERT,213.74,303.58,59.986,1464497103,"201051344000867","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,416006.5,416006.5,32786,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497165,565691.00
05/29/2016 00:45,2,0.000,ALERT,213.51,302.37,60.007,1464497103,"201051344001093","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,425210.0,425210.0,37223,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497167,565692.00
05/29/2016 00:45,2,0.000,ALERT,213.51,303.88,59.981,1464497103,"201051344000900","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,431680.0,431680.0,32177,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497169,565693.00
05/29/2016 00:45,2,0.000,ALERT,213.74,303.28,59.981,1464497103,"201051344000648","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,423530.7,423530.7,32467,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497171,565694.00
05/29/2016 00:45,2,0.000,ALERT,213.51,304.18,59.981,1464497103,"201051344000569","219011344069620",0.00,15.30,0,302.68,306.28,0.0,0.0,0.000,432775.5,432775.5,32098,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497172,565695.00
05/29/2016 00:45,2,0.000,ALERT,213.74,304.18,59.970,1464497103,"201051344000983","219011344069620",0.00,15.50,0,302.37,305.68,0.0,0.0,0.000,424291.6,424291.6,32586,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497175,565696.00
05/29/2016 00:45,2,0.000,ALERT,213.51,303.58,59.959,1464497103,"201051344001158","219011344069620",0.00,15.00,0,301.47,305.08,0.0,0.0,0.000,418646.6,418646.6,32847,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497176,565697.00
05/29/2016 00:45,2,0.000,ALERT,213.96,304.18,59.981,1464497103,"201051344000576","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,425633.5,425633.5,32255,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464497178,565698.00
05/29/2016 00:45,2,0.000,ALERT,212.83,301.47,59.954,1464497103,"274151322000087","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,655848.1,655848.1,26035,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464497180,565699.00
05/29/2016 01:00,2,0.000,ALERT,214.19,304.78,60.007,1464498003,"201051344000645","219011344069620",0.00,15.80,0,301.77,306.28,0.0,0.0,0.000,425170.7,425170.7,32392,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498005,565700.00
05/29/2016 01:00,2,0.000,ALERT,213.29,302.68,60.034,1464498003,"274151322000085","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,684105.5,684105.5,25947,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498007,565701.00
05/29/2016 01:00,2,0.000,ALERT,214.41,304.48,60.012,1464498003,"201051344000633","219011344069620",0.00,15.50,0,299.97,305.68,0.0,0.0,0.000,416310.6,416310.6,32868,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498009,565702.00
05/29/2016 01:00,2,0.000,ALERT,213.74,304.48,60.007,1464498003,"201051344000469","219011344069620",0.00,15.00,0,300.87,305.68,0.0,0.0,0.000,417628.2,417628.2,32804,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498010,565703.00
05/29/2016 01:00,2,0.000,ALERT,212.61,301.47,60.034,1464498003,"201051344000646","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,421172.0,421172.0,37358,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498012,565704.00
05/29/2016 01:00,2,0.000,ALERT,212.83,303.58,59.981,1464498003,"274151322000052","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,697287.4,697287.4,26173,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498014,565705.00
05/29/2016 01:00,2,0.000,ALERT,213.06,301.77,60.007,1464498003,"201051344000585","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,427999.4,427999.4,37360,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498016,565706.00
05/29/2016 01:00,2,0.000,ALERT,213.06,301.77,60.002,1464498003,"201051344001230","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,424824.4,424824.4,37164,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498018,565707.00
05/29/2016 01:00,2,0.000,ALERT,213.51,302.68,60.002,1464498003,"201051344000582","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,418227.4,418227.4,37326,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498019,565708.00
05/29/2016 01:00,2,0.000,ALERT,212.61,301.47,60.007,1464498003,"201051344000955","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,430554.0,430554.0,37263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498021,565709.00
05/29/2016 01:00,2,0.000,ALERT,213.29,302.07,60.023,1464498003,"274151322000094","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,563166.5,563166.5,27223,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498023,565710.00
05/29/2016 01:00,2,0.000,ALERT,213.96,305.38,60.012,1464498003,"201051344000579","219011344069620",0.00,15.80,0,302.68,306.88,0.0,0.0,0.000,431700.9,431700.9,12877,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498025,565711.00
05/29/2016 01:00,2,0.000,ALERT,213.06,302.07,59.981,1464498003,"201051344000890","219011344069620",0.00,16.00,0,300.27,305.68,0.0,0.0,0.000,427725.5,427725.5,37279,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498027,565712.00
05/29/2016 01:00,2,0.000,ALERT,213.06,301.47,60.007,1464498003,"201051344000438","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,429753.1,429753.1,37283,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498028,565713.00
05/29/2016 01:00,2,0.000,ALERT,213.29,301.17,60.018,1464498003,"201051344000417","219011344069620",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,422248.8,422248.8,37444,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498030,565714.00
05/29/2016 01:00,2,0.000,ALERT,213.06,302.68,60.007,1464498003,"274151322000083","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,691013.5,691013.5,26247,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498032,565715.00
05/29/2016 01:00,2,0.000,ALERT,213.74,302.68,60.007,1464498003,"274151322000076","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,735814.6,735814.6,26244,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498034,565716.00
05/29/2016 01:00,2,0.000,ALERT,213.74,305.38,60.039,1464498003,"201051344000868","219011344069620",0.00,15.50,0,302.37,306.88,0.0,0.0,0.000,416753.4,416753.4,32524,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498036,565717.00
05/29/2016 01:00,2,0.000,ALERT,213.06,303.88,59.965,1464498003,"274151322000095","219011344069620",0.00,15.80,0,301.77,305.08,0.0,0.0,0.000,728237.8,728237.8,26160,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498038,565718.00
05/29/2016 01:00,2,0.000,ALERT,213.74,304.78,59.996,1464498003,"201051344000988","219011344069620",0.00,15.80,0,299.67,305.98,0.0,0.0,0.000,413832.7,413832.7,32820,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498040,565719.00
05/29/2016 01:00,2,0.000,ALERT,212.83,300.87,60.002,1464498003,"201051344001025","219011344069620",0.00,15.30,0,299.07,305.08,0.0,0.0,0.000,427694.8,427694.8,37331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498042,565720.00
05/29/2016 01:00,2,0.000,ALERT,213.74,305.08,59.996,1464498003,"201051344000458","219011344069620",0.00,16.30,0,302.07,306.88,0.0,0.0,0.000,424667.0,424667.0,32748,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498043,565721.00
05/29/2016 01:00,2,0.000,ALERT,214.41,304.78,59.996,1464498003,"201051344000853","219011344069620",0.00,15.50,0,301.47,306.28,0.0,0.0,0.000,423300.3,423300.3,32345,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498045,565722.00
05/29/2016 01:00,2,0.000,ALERT,213.29,301.47,59.991,1464498003,"201051344000685","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,429237.4,429237.4,37174,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498047,565723.00
05/29/2016 01:00,2,0.000,ALERT,213.29,301.17,60.023,1464498003,"201051344000917","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,426098.1,426098.1,37176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498049,565724.00
05/29/2016 01:00,2,0.000,ALERT,213.29,301.77,59.949,1464498003,"201051344001145","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,431299.5,431299.5,37026,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498051,565725.00
05/29/2016 01:00,2,0.000,ALERT,213.06,300.87,60.034,1464498003,"201051344000651","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,423596.3,423596.3,37389,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498052,565726.00
05/29/2016 01:00,2,0.000,ALERT,212.83,302.98,59.991,1464498003,"274151322000088","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,667954.1,667954.1,25911,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498054,565727.00
05/29/2016 01:00,2,0.000,ALERT,213.51,301.77,59.986,1464498003,"274151322000068","219011344069620",0.00,17.00,0,300.27,303.28,0.0,0.0,0.000,562959.1,562959.1,27434,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498056,565728.00
05/29/2016 01:00,2,0.000,ALERT,212.83,301.47,59.986,1464498003,"201051344001135","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,419668.6,419668.6,37324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498058,565729.00
05/29/2016 01:00,2,0.000,ALERT,213.74,305.38,59.991,1464498003,"201051344000594","219011344069620",0.00,15.80,0,301.77,306.58,0.0,0.0,0.000,428499.5,428499.5,32781,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498060,565730.00
05/29/2016 01:00,2,0.000,ALERT,213.29,301.17,59.991,1464498003,"201051344001203","219011344069620",0.00,15.80,0,299.67,306.28,0.0,0.0,0.000,426654.9,426654.9,37357,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498061,565731.00
05/29/2016 01:00,2,0.000,ALERT,212.83,302.68,59.981,1464498003,"274151322000054","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,682268.5,682268.5,25940,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498063,565732.00
05/29/2016 01:00,2,0.000,ALERT,214.19,304.78,59.991,1464498003,"201051344000867","219011344069620",0.00,16.00,0,301.17,306.58,0.0,0.0,0.000,416006.5,416006.5,32788,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498065,565733.00
05/29/2016 01:00,2,0.000,ALERT,213.06,301.47,59.996,1464498003,"201051344001093","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,425210.0,425210.0,37225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498067,565734.00
05/29/2016 01:00,2,0.000,ALERT,213.74,304.78,60.002,1464498003,"201051344000900","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,431680.0,431680.0,32179,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498069,565735.00
05/29/2016 01:00,2,0.000,ALERT,213.96,304.18,59.986,1464498003,"201051344000648","219011344069620",0.00,15.00,0,301.17,306.28,0.0,0.0,0.000,423530.7,423530.7,32469,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498070,565736.00
05/29/2016 01:00,2,0.000,ALERT,213.74,305.38,60.023,1464498003,"201051344000569","219011344069620",0.00,15.50,0,302.68,306.88,0.0,0.0,0.000,432775.5,432775.5,32100,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498072,565737.00
05/29/2016 01:00,2,0.000,ALERT,213.74,305.08,59.991,1464498003,"201051344000983","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,424291.6,424291.6,32588,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498074,565738.00
05/29/2016 01:00,2,0.000,ALERT,213.74,304.18,59.991,1464498003,"201051344001158","219011344069620",0.00,15.30,0,300.87,305.68,0.0,0.0,0.000,418646.6,418646.6,32849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498076,565739.00
05/29/2016 01:00,2,0.000,ALERT,214.19,305.08,59.981,1464498003,"201051344000576","219011344069620",0.00,15.30,0,301.77,306.28,0.0,0.0,0.000,425633.5,425633.5,32257,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498078,565740.00
05/29/2016 01:00,2,0.000,ALERT,213.29,302.98,59.996,1464498003,"274151322000087","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,655848.1,655848.1,26037,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498079,565741.00
05/29/2016 01:15,2,0.000,ALERT,214.19,303.88,59.965,1464498904,"201051344000645","219011344069620",0.00,16.00,0,302.68,306.28,0.0,0.0,0.000,425170.7,425170.7,32394,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498906,565742.00
05/29/2016 01:15,2,0.000,ALERT,213.06,302.37,59.954,1464498904,"274151322000085","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,684105.5,684105.5,25949,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498908,565743.00
05/29/2016 01:15,2,0.000,ALERT,214.19,303.58,59.965,1464498904,"201051344000633","219011344069620",0.00,15.50,0,301.17,305.98,0.0,0.0,0.000,416310.6,416310.6,32870,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498909,565744.00
05/29/2016 01:15,2,0.000,ALERT,213.74,303.88,59.975,1464498904,"201051344000469","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,417628.2,417628.2,32806,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498911,565745.00
05/29/2016 01:15,2,0.000,ALERT,213.06,301.47,59.970,1464498904,"201051344000646","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,421172.0,421172.0,37360,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498913,565746.00
05/29/2016 01:15,2,0.000,ALERT,212.61,301.77,59.938,1464498904,"274151322000052","219011344069620",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,697287.4,697287.4,26175,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498915,565747.00
05/29/2016 01:15,2,0.000,ALERT,213.51,301.47,59.975,1464498904,"201051344000585","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,427999.4,427999.4,37362,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498917,565748.00
05/29/2016 01:15,2,0.000,ALERT,213.29,301.77,59.970,1464498904,"201051344001230","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,424824.4,424824.4,37166,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498918,565749.00
05/29/2016 01:15,2,0.000,ALERT,213.74,302.07,60.007,1464498904,"201051344000582","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,418227.4,418227.4,37328,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498920,565750.00
05/29/2016 01:15,2,0.000,ALERT,213.06,301.47,59.965,1464498904,"201051344000955","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,430554.0,430554.0,37265,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498922,565751.00
05/29/2016 01:15,2,0.000,ALERT,213.06,301.47,59.965,1464498904,"274151322000094","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,563166.5,563166.5,27225,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498924,565752.00
05/29/2016 01:15,2,0.000,ALERT,213.74,304.48,59.970,1464498904,"201051344000579","219011344069620",0.00,16.00,0,303.58,307.18,0.0,0.0,0.000,431700.9,431700.9,12879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498926,565753.00
05/29/2016 01:15,2,0.000,ALERT,213.29,301.77,59.975,1464498904,"201051344000890","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,427725.5,427725.5,37281,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498927,565754.00
05/29/2016 01:15,2,0.000,ALERT,213.51,301.47,59.965,1464498904,"201051344000438","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,429753.1,429753.1,37285,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498929,565755.00
05/29/2016 01:15,2,0.000,ALERT,213.51,300.87,59.970,1464498904,"201051344000417","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,422248.8,422248.8,37446,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498931,565756.00
05/29/2016 01:15,2,0.000,ALERT,212.83,302.37,59.965,1464498904,"274151322000083","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,691013.5,691013.5,26249,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498933,565757.00
05/29/2016 01:15,2,0.000,ALERT,213.51,302.37,59.949,1464498904,"274151322000076","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,735814.6,735814.6,26246,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498935,565758.00
05/29/2016 01:15,2,0.000,ALERT,213.74,304.78,59.975,1464498904,"201051344000868","219011344069620",0.00,15.80,0,303.58,307.18,0.0,0.0,0.000,416753.4,416753.4,32526,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498936,565759.00
05/29/2016 01:15,2,0.000,ALERT,213.06,302.98,59.975,1464498904,"274151322000095","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,728237.8,728237.8,26162,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498938,565760.00
05/29/2016 01:15,2,0.000,ALERT,213.74,304.18,59.986,1464498904,"201051344000988","219011344069620",0.00,16.00,0,300.27,306.28,0.0,0.0,0.000,413832.7,413832.7,32822,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498940,565761.00
05/29/2016 01:15,2,0.000,ALERT,213.06,300.57,59.944,1464498904,"201051344001025","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,427694.8,427694.8,37333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498942,565762.00
05/29/2016 01:15,2,0.000,ALERT,213.74,304.48,59.938,1464498904,"201051344000458","219011344069620",0.00,16.30,0,302.98,307.18,0.0,0.0,0.000,424667.0,424667.0,32750,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498944,565763.00
05/29/2016 01:15,2,0.000,ALERT,214.19,303.88,59.981,1464498904,"201051344000853","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,423300.3,423300.3,32347,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498946,565764.00
05/29/2016 01:15,2,0.000,ALERT,213.74,301.47,59.944,1464498904,"201051344000685","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,429237.4,429237.4,37176,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498948,565765.00
05/29/2016 01:15,2,0.000,ALERT,213.51,300.87,59.933,1464498904,"201051344000917","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,426098.1,426098.1,37178,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498950,565766.00
05/29/2016 01:15,2,0.000,ALERT,213.51,301.47,59.938,1464498904,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,431299.5,431299.5,37028,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498951,565767.00
05/29/2016 01:15,2,0.000,ALERT,213.51,300.87,59.965,1464498904,"201051344000651","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,423596.3,423596.3,37391,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498953,565768.00
05/29/2016 01:15,2,0.000,ALERT,212.61,302.37,59.965,1464498904,"274151322000088","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,667954.1,667954.1,25913,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498955,565769.00
05/29/2016 01:15,2,0.000,ALERT,213.74,301.47,59.938,1464498904,"274151322000068","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,562959.1,562959.1,27436,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498957,565770.00
05/29/2016 01:15,2,0.000,ALERT,213.06,301.17,59.970,1464498904,"201051344001135","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,419668.6,419668.6,37326,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498959,565771.00
05/29/2016 01:15,2,0.000,ALERT,213.51,304.78,59.975,1464498904,"201051344000594","219011344069620",0.00,15.80,0,302.68,306.88,0.0,0.0,0.000,428499.5,428499.5,32783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498961,565772.00
05/29/2016 01:15,2,0.000,ALERT,213.51,301.17,59.975,1464498904,"201051344001203","219011344069620",0.00,15.80,0,299.97,304.78,0.0,0.0,0.000,426654.9,426654.9,37359,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498963,565773.00
05/29/2016 01:15,2,0.000,ALERT,212.83,302.98,59.959,1464498904,"274151322000054","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,682268.5,682268.5,25942,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498964,565774.00
05/29/2016 01:15,2,0.000,ALERT,213.96,303.88,59.981,1464498904,"201051344000867","219011344069620",0.00,16.00,0,302.37,306.88,0.0,0.0,0.000,416006.5,416006.5,32790,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498966,565775.00
05/29/2016 01:15,2,0.000,ALERT,213.51,301.17,59.959,1464498904,"201051344001093","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,425210.0,425210.0,37227,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498968,565776.00
05/29/2016 01:15,2,0.000,ALERT,213.74,304.18,59.970,1464498904,"201051344000900","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,431680.0,431680.0,32181,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498970,565777.00
05/29/2016 01:15,2,0.000,ALERT,214.19,303.58,59.981,1464498904,"201051344000648","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,423530.7,423530.7,32471,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498972,565778.00
05/29/2016 01:15,2,0.000,ALERT,213.74,304.48,59.986,1464498904,"201051344000569","219011344069620",0.00,15.80,0,303.58,307.18,0.0,0.0,0.000,432775.5,432775.5,32102,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498973,565779.00
05/29/2016 01:15,2,0.000,ALERT,213.74,304.18,59.991,1464498904,"201051344000983","219011344069620",0.00,16.00,0,303.28,306.58,0.0,0.0,0.000,424291.6,424291.6,32590,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498975,565780.00
05/29/2016 01:15,2,0.000,ALERT,213.74,303.88,59.986,1464498904,"201051344001158","219011344069620",0.00,15.50,0,302.37,305.68,0.0,0.0,0.000,418646.6,418646.6,32851,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498977,565781.00
05/29/2016 01:15,2,0.000,ALERT,214.19,304.48,59.986,1464498904,"201051344000576","219011344069620",0.00,15.50,0,302.98,306.28,0.0,0.0,0.000,425633.5,425633.5,32259,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464498979,565782.00
05/29/2016 01:15,2,0.000,ALERT,213.06,302.07,59.986,1464498904,"274151322000087","219011344069620",0.00,17.30,0,299.37,303.88,0.0,0.0,0.000,655848.1,655848.1,26039,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464498981,565783.00
05/29/2016 01:30,2,0.000,ALERT,213.51,302.07,60.007,1464499803,"201051344000645","219011344069620",0.00,16.00,0,300.87,305.68,0.0,0.0,0.000,425170.7,425170.7,32396,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499805,565784.00
05/29/2016 01:30,2,0.000,ALERT,212.38,300.27,59.996,1464499803,"274151322000085","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,684105.5,684105.5,25951,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464499806,565785.00
05/29/2016 01:30,2,0.000,ALERT,213.51,302.07,59.996,1464499803,"201051344000633","219011344069620",0.00,15.80,0,299.07,305.08,0.0,0.0,0.000,416310.6,416310.6,32872,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464499808,565786.00
05/29/2016 01:30,2,0.000,ALERT,213.29,302.37,60.034,1464499803,"201051344000469","219011344069620",0.00,15.50,0,299.97,305.38,0.0,0.0,0.000,417628.2,417628.2,32808,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499810,565787.00
05/29/2016 01:30,2,0.000,ALERT,212.83,300.87,59.991,1464499803,"201051344000646","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,421172.0,421172.0,37362,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499812,565788.00
05/29/2016 01:30,2,0.000,ALERT,212.16,301.47,59.975,1464499803,"274151322000052","219011344069620",0.00,17.00,0,299.07,304.18,0.0,0.0,0.000,697287.4,697287.4,26177,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499814,565789.00
05/29/2016 01:30,2,0.000,ALERT,213.06,300.87,59.981,1464499803,"201051344000585","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,427999.4,427999.4,37364,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464499816,565790.00
05/29/2016 01:30,2,0.000,ALERT,213.06,301.17,60.007,1464499803,"201051344001230","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,424824.4,424824.4,37168,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499817,565791.00
05/29/2016 01:30,2,0.000,ALERT,213.51,301.77,60.007,1464499803,"201051344000582","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,418227.4,418227.4,37330,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499819,565792.00
05/29/2016 01:30,2,0.000,ALERT,212.83,301.17,60.028,1464499803,"201051344000955","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,430554.0,430554.0,37267,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464499821,565793.00
05/29/2016 01:30,2,0.000,ALERT,212.38,299.97,60.002,1464499803,"274151322000094","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,563166.5,563166.5,27227,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499823,565794.00
05/29/2016 01:30,2,0.000,ALERT,212.83,302.68,60.039,1464499803,"201051344000579","219011344069620",0.00,16.30,0,301.47,306.28,0.0,0.0,0.000,431700.9,431700.9,12881,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499825,565795.00
05/29/2016 01:30,2,0.000,ALERT,212.83,301.17,60.002,1464499803,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,427725.5,427725.5,37283,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499826,565796.00
05/29/2016 01:30,2,0.000,ALERT,213.06,300.57,60.007,1464499803,"201051344000438","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,429753.1,429753.1,37287,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499828,565797.00
05/29/2016 01:30,2,0.000,ALERT,213.29,300.27,60.007,1464499803,"201051344000417","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,422248.8,422248.8,37448,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499830,565798.00
05/29/2016 01:30,2,0.000,ALERT,212.38,301.17,60.018,1464499803,"274151322000083","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,691013.5,691013.5,26251,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499832,565799.00
05/29/2016 01:30,2,0.000,ALERT,212.83,299.97,59.975,1464499803,"274151322000076","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,735814.6,735814.6,26248,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464499834,565800.00
05/29/2016 01:30,2,0.000,ALERT,212.83,302.98,60.002,1464499803,"201051344000868","219011344069620",0.00,15.80,0,301.47,306.58,0.0,0.0,0.000,416753.4,416753.4,32528,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499835,565801.00
05/29/2016 01:30,2,0.000,ALERT,212.38,301.47,60.023,1464499803,"274151322000095","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,728237.8,728237.8,26164,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499837,565802.00
05/29/2016 01:30,2,0.000,ALERT,212.83,302.07,59.996,1464499803,"201051344000988","219011344069620",0.00,16.00,0,298.47,305.38,0.0,0.0,0.000,413832.7,413832.7,32824,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464499839,565803.00
05/29/2016 01:30,2,0.000,ALERT,213.06,300.27,60.007,1464499803,"201051344001025","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,427694.8,427694.8,37335,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499841,565804.00
05/29/2016 01:30,2,0.000,ALERT,212.83,302.37,60.002,1464499803,"201051344000458","219011344069620",0.00,16.70,0,301.17,306.58,0.0,0.0,0.000,424667.0,424667.0,32752,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499843,565805.00
05/29/2016 01:30,2,0.000,ALERT,213.51,302.37,59.986,1464499803,"201051344000853","219011344069620",0.00,15.80,0,300.87,305.98,0.0,0.0,0.000,423300.3,423300.3,32349,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499845,565806.00
05/29/2016 01:30,2,0.000,ALERT,213.51,301.17,59.970,1464499803,"201051344000685","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,429237.4,429237.4,37178,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499847,565807.00
05/29/2016 01:30,2,0.000,ALERT,213.29,300.27,60.012,1464499803,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,426098.1,426098.1,37180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499848,565808.00
05/29/2016 01:30,2,0.000,ALERT,213.51,301.47,60.007,1464499803,"201051344001145","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,431299.5,431299.5,37030,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499850,565809.00
05/29/2016 01:30,2,0.000,ALERT,213.29,300.57,59.986,1464499803,"201051344000651","219011344069620",0.00,15.50,0,299.07,302.37,0.0,0.0,0.000,423596.3,423596.3,37393,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499852,565810.00
05/29/2016 01:30,2,0.000,ALERT,211.93,300.27,60.002,1464499803,"274151322000088","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,667954.1,667954.1,25915,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499854,565811.00
05/29/2016 01:30,2,0.000,ALERT,213.06,299.67,59.996,1464499803,"274151322000068","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,562959.1,562959.1,27438,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499856,565812.00
05/29/2016 01:30,2,0.000,ALERT,212.83,300.87,59.996,1464499803,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,419668.6,419668.6,37328,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499858,565813.00
05/29/2016 01:30,2,0.000,ALERT,212.83,302.98,60.018,1464499803,"201051344000594","219011344069620",0.00,16.00,0,300.87,305.98,0.0,0.0,0.000,428499.5,428499.5,32785,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499859,565814.00
05/29/2016 01:30,2,0.000,ALERT,213.51,300.87,60.012,1464499803,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.78,0.0,0.0,0.000,426654.9,426654.9,37361,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499861,565815.00
05/29/2016 01:30,2,0.000,ALERT,212.16,300.87,60.007,1464499803,"274151322000054","219011344069620",0.00,17.30,0,299.07,304.18,0.0,0.0,0.000,682268.5,682268.5,25944,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499863,565816.00
05/29/2016 01:30,2,0.000,ALERT,213.06,302.07,60.007,1464499803,"201051344000867","219011344069620",0.00,16.30,0,300.57,306.28,0.0,0.0,0.000,416006.5,416006.5,32792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499865,565817.00
05/29/2016 01:30,2,0.000,ALERT,213.29,301.17,60.012,1464499803,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,425210.0,425210.0,37229,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499866,565818.00
05/29/2016 01:30,2,0.000,ALERT,212.83,302.37,60.007,1464499803,"201051344000900","219011344069620",0.00,15.80,0,300.57,305.68,0.0,0.0,0.000,431680.0,431680.0,32183,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499868,565819.00
05/29/2016 01:30,2,0.000,ALERT,213.29,301.47,60.007,1464499803,"201051344000648","219011344069620",0.00,15.50,0,300.27,305.68,0.0,0.0,0.000,423530.7,423530.7,32473,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499870,565820.00
05/29/2016 01:30,2,0.000,ALERT,213.06,302.98,60.018,1464499803,"201051344000569","219011344069620",0.00,16.00,0,301.47,306.58,0.0,0.0,0.000,432775.5,432775.5,32104,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464499872,565821.00
