ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 01:30,2,0.000,ALERT,212.83,302.37,60.007,1464499803,"201051344000983","219011344069620",0.00,16.00,0,301.17,306.28,0.0,0.0,0.000,424291.6,424291.6,32592,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499874,565822.00
05/29/2016 01:30,2,0.000,ALERT,213.06,302.07,60.007,1464499803,"201051344001158","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,418646.6,418646.6,32853,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499876,565823.00
05/29/2016 01:30,2,0.000,ALERT,213.51,302.68,60.002,1464499803,"201051344000576","219011344069620",0.00,15.80,0,300.87,305.98,0.0,0.0,0.000,425633.5,425633.5,32261,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499878,565824.00
05/29/2016 01:30,2,0.000,ALERT,212.61,299.97,60.018,1464499803,"274151322000087","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,655848.1,655848.1,26041,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464499880,565825.00
05/29/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1464500703,"201051344000645","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,425170.7,425170.7,32398,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464500705,565826.00
05/29/2016 01:45,2,0.000,ALERT,212.61,300.87,59.986,1464500703,"274151322000085","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,684105.5,684105.5,25953,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500707,565827.00
05/29/2016 01:45,2,0.000,ALERT,213.74,302.37,59.996,1464500703,"201051344000633","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,416310.6,416310.6,32874,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464500709,565828.00
05/29/2016 01:45,2,0.000,ALERT,213.29,302.37,59.959,1464500703,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,417628.2,417628.2,32810,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500711,565829.00
05/29/2016 01:45,2,0.000,ALERT,212.83,301.47,59.959,1464500703,"201051344000646","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,421172.0,421172.0,37364,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500713,565830.00
05/29/2016 01:45,2,0.000,ALERT,212.16,301.47,59.996,1464500703,"274151322000052","219011344069620",0.00,17.30,0,298.77,302.68,0.0,0.0,0.000,697287.4,697287.4,26179,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500715,565831.00
05/29/2016 01:45,2,0.000,ALERT,213.06,301.17,59.981,1464500703,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,427999.4,427999.4,37366,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500716,565832.00
05/29/2016 01:45,2,0.000,ALERT,213.06,301.47,59.959,1464500703,"201051344001230","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,424824.4,424824.4,37170,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464500718,565833.00
05/29/2016 01:45,2,0.000,ALERT,213.74,302.07,60.028,1464500703,"201051344000582","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,418227.4,418227.4,37332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500720,565834.00
05/29/2016 01:45,2,0.000,ALERT,212.83,301.47,59.996,1464500703,"201051344000955","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,430554.0,430554.0,37269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500722,565835.00
05/29/2016 01:45,2,0.000,ALERT,212.61,300.57,60.007,1464500703,"274151322000094","219011344069620",0.00,16.70,0,298.77,301.77,0.0,0.0,0.000,563166.5,563166.5,27229,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500724,565836.00
05/29/2016 01:45,2,0.000,ALERT,213.29,303.58,59.996,1464500703,"201051344000579","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,431700.9,431700.9,12883,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500725,565837.00
05/29/2016 01:45,2,0.000,ALERT,213.06,301.77,59.991,1464500703,"201051344000890","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,427725.5,427725.5,37285,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500727,565838.00
05/29/2016 01:45,2,0.000,ALERT,213.51,301.47,60.002,1464500703,"201051344000438","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,429753.1,429753.1,37289,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500729,565839.00
05/29/2016 01:45,2,0.000,ALERT,213.51,301.17,59.991,1464500703,"201051344000417","219011344069620",0.00,16.30,0,298.77,301.77,0.0,0.0,0.000,422248.8,422248.8,37450,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500731,565840.00
05/29/2016 01:45,2,0.000,ALERT,212.38,301.47,59.986,1464500703,"274151322000083","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,691013.5,691013.5,26253,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500733,565841.00
05/29/2016 01:45,2,0.000,ALERT,212.83,300.57,60.034,1464500703,"274151322000076","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,735814.6,735814.6,26250,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500734,565842.00
05/29/2016 01:45,2,0.000,ALERT,213.06,303.58,59.996,1464500703,"201051344000868","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,416753.4,416753.4,32530,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500736,565843.00
05/29/2016 01:45,2,0.000,ALERT,212.38,301.77,59.981,1464500703,"274151322000095","219011344069620",0.00,16.30,0,299.97,302.98,0.0,0.0,0.000,728237.8,728237.8,26166,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500739,565844.00
05/29/2016 01:45,2,0.000,ALERT,213.06,302.68,60.018,1464500703,"201051344000988","219011344069620",0.00,16.30,0,297.87,303.88,0.0,0.0,0.000,413832.7,413832.7,32826,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500741,565845.00
05/29/2016 01:45,2,0.000,ALERT,213.06,300.87,60.018,1464500703,"201051344001025","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,427694.8,427694.8,37337,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500742,565846.00
05/29/2016 01:45,2,0.000,ALERT,213.06,302.98,59.981,1464500703,"201051344000458","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,424667.0,424667.0,32754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500744,565847.00
05/29/2016 01:45,2,0.000,ALERT,213.74,302.68,59.981,1464500703,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,423300.3,423300.3,32351,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500746,565848.00
05/29/2016 01:45,2,0.000,ALERT,213.51,301.47,59.959,1464500703,"201051344000685","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,429237.4,429237.4,37180,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464500748,565849.00
05/29/2016 01:45,2,0.000,ALERT,213.29,300.87,59.981,1464500703,"201051344000917","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,426098.1,426098.1,37182,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500750,565850.00
05/29/2016 01:45,2,0.000,ALERT,213.51,302.07,59.986,1464500703,"201051344001145","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,431299.5,431299.5,37032,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500751,565851.00
05/29/2016 01:45,2,0.000,ALERT,213.51,301.17,60.002,1464500703,"201051344000651","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,423596.3,423596.3,37395,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464500753,565852.00
05/29/2016 01:45,2,0.000,ALERT,212.16,301.17,59.959,1464500703,"274151322000088","219011344069620",0.00,17.30,0,299.07,302.07,0.0,0.0,0.000,667954.1,667954.1,25917,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500755,565853.00
05/29/2016 01:45,2,0.000,ALERT,213.06,300.27,59.991,1464500703,"274151322000068","219011344069620",0.00,17.50,0,298.47,301.47,0.0,0.0,0.000,562959.1,562959.1,27440,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500757,565854.00
05/29/2016 01:45,2,0.000,ALERT,213.06,301.47,59.986,1464500703,"201051344001135","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,419668.6,419668.6,37330,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500759,565855.00
05/29/2016 01:45,2,0.000,ALERT,213.06,303.58,60.007,1464500703,"201051344000594","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,428499.5,428499.5,32787,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500760,565856.00
05/29/2016 01:45,2,0.000,ALERT,213.29,301.17,59.991,1464500703,"201051344001203","219011344069620",0.00,16.00,0,299.07,304.48,0.0,0.0,0.000,426654.9,426654.9,37363,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500762,565857.00
05/29/2016 01:45,2,0.000,ALERT,212.38,301.77,59.975,1464500703,"274151322000054","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,682268.5,682268.5,25946,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500764,565858.00
05/29/2016 01:45,2,0.000,ALERT,213.29,302.68,59.986,1464500703,"201051344000867","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,416006.5,416006.5,32794,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464500766,565859.00
05/29/2016 01:45,2,0.000,ALERT,213.06,301.17,59.981,1464500703,"201051344001093","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,425210.0,425210.0,37231,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464500767,565860.00
05/29/2016 01:45,2,0.000,ALERT,213.06,302.98,60.034,1464500703,"201051344000900","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,431680.0,431680.0,32185,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500769,565861.00
05/29/2016 01:45,2,0.000,ALERT,213.29,302.07,60.007,1464500703,"201051344000648","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,423530.7,423530.7,32475,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464500771,565862.00
05/29/2016 01:45,2,0.000,ALERT,213.06,303.28,59.991,1464500703,"201051344000569","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,432775.5,432775.5,32106,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500773,565863.00
05/29/2016 01:45,2,0.000,ALERT,213.06,302.98,59.933,1464500703,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,424291.6,424291.6,32594,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500775,565864.00
05/29/2016 01:45,2,0.000,ALERT,213.06,302.37,59.970,1464500703,"201051344001158","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,418646.6,418646.6,32855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500777,565865.00
05/29/2016 01:45,2,0.000,ALERT,213.51,303.28,60.023,1464500703,"201051344000576","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,425633.5,425633.5,32263,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464500778,565866.00
05/29/2016 01:45,2,0.000,ALERT,212.61,300.57,59.970,1464500703,"274151322000087","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,655848.1,655848.1,26043,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464500780,565867.00
05/29/2016 02:00,2,0.000,ALERT,213.29,302.37,60.039,1464501603,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,425170.7,425170.7,32400,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501605,565868.00
05/29/2016 02:00,2,0.000,ALERT,212.38,301.17,59.996,1464501603,"274151322000085","219011344069620",0.00,17.30,0,298.47,302.98,0.0,0.0,0.000,684105.5,684105.5,25955,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501607,565869.00
05/29/2016 02:00,2,0.000,ALERT,213.29,302.07,59.959,1464501603,"201051344000633","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,416310.6,416310.6,32876,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501609,565870.00
05/29/2016 02:00,2,0.000,ALERT,212.83,302.07,60.007,1464501603,"201051344000469","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,417628.2,417628.2,32812,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464501611,565871.00
05/29/2016 02:00,2,0.000,ALERT,213.06,301.47,59.965,1464501603,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,421172.0,421172.0,37366,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464501612,565872.00
05/29/2016 02:00,2,0.000,ALERT,211.93,300.57,59.954,1464501603,"274151322000052","219011344069620",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,697287.4,697287.4,26181,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464501614,565873.00
05/29/2016 02:00,2,0.000,ALERT,213.29,301.47,60.007,1464501603,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,427999.4,427999.4,37368,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501616,565874.00
05/29/2016 02:00,2,0.000,ALERT,213.06,301.77,59.991,1464501603,"201051344001230","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,424824.4,424824.4,37172,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501618,565875.00
05/29/2016 02:00,2,0.000,ALERT,213.51,302.07,59.981,1464501603,"201051344000582","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,418227.4,418227.4,37334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464501620,565876.00
05/29/2016 02:00,2,0.000,ALERT,212.83,301.77,59.996,1464501603,"201051344000955","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,430554.0,430554.0,37271,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501621,565877.00
05/29/2016 02:00,2,0.000,ALERT,212.16,299.67,59.949,1464501603,"274151322000094","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,563166.5,563166.5,27231,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501623,565878.00
05/29/2016 02:00,2,0.000,ALERT,212.83,302.68,59.986,1464501603,"201051344000579","219011344069620",0.00,16.30,0,301.47,304.78,0.0,0.0,0.000,431700.9,431700.9,12885,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501625,565879.00
05/29/2016 02:00,2,0.000,ALERT,213.29,302.07,59.991,1464501603,"201051344000890","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,427725.5,427725.5,37287,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501627,565880.00
05/29/2016 02:00,2,0.000,ALERT,213.06,301.17,59.959,1464501603,"201051344000438","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,429753.1,429753.1,37291,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464501629,565881.00
05/29/2016 02:00,2,0.000,ALERT,213.29,300.87,59.938,1464501603,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,422248.8,422248.8,37452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501630,565882.00
05/29/2016 02:00,2,0.000,ALERT,212.16,300.87,59.981,1464501603,"274151322000083","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,691013.5,691013.5,26255,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464501632,565883.00
05/29/2016 02:00,2,0.000,ALERT,212.61,300.57,59.981,1464501603,"274151322000076","219011344069620",0.00,17.00,0,298.17,302.98,0.0,0.0,0.000,735814.6,735814.6,26252,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464501634,565884.00
05/29/2016 02:00,2,0.000,ALERT,212.61,302.98,59.986,1464501603,"201051344000868","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,416753.4,416753.4,32532,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501636,565885.00
05/29/2016 02:00,2,0.000,ALERT,212.16,301.77,59.944,1464501603,"274151322000095","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,728237.8,728237.8,26168,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501638,565886.00
05/29/2016 02:00,2,0.000,ALERT,212.61,302.37,59.986,1464501603,"201051344000988","219011344069620",0.00,16.30,0,298.17,304.18,0.0,0.0,0.000,413832.7,413832.7,32828,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501640,565887.00
05/29/2016 02:00,2,0.000,ALERT,212.83,300.57,59.996,1464501603,"201051344001025","219011344069620",0.00,15.80,0,298.77,303.58,0.0,0.0,0.000,427694.8,427694.8,37339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501642,565888.00
05/29/2016 02:00,2,0.000,ALERT,212.83,302.37,59.981,1464501603,"201051344000458","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,424667.0,424667.0,32756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501643,565889.00
05/29/2016 02:00,2,0.000,ALERT,213.29,302.07,59.986,1464501603,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,423300.3,423300.3,32353,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501645,565890.00
05/29/2016 02:00,2,0.000,ALERT,213.51,301.47,59.986,1464501603,"201051344000685","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,429237.4,429237.4,37182,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501647,565891.00
05/29/2016 02:00,2,0.000,ALERT,213.06,300.57,59.954,1464501603,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,426098.1,426098.1,37184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501649,565892.00
05/29/2016 02:00,2,0.000,ALERT,213.29,301.47,60.012,1464501603,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,431299.5,431299.5,37034,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501651,565893.00
05/29/2016 02:00,2,0.000,ALERT,213.06,300.57,59.965,1464501603,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,423596.3,423596.3,37397,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501653,565894.00
05/29/2016 02:00,2,0.000,ALERT,211.70,299.97,59.975,1464501603,"274151322000088","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,667954.1,667954.1,25919,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501654,565895.00
05/29/2016 02:00,2,0.000,ALERT,213.06,299.97,59.981,1464501603,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,562959.1,562959.1,27442,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501656,565896.00
05/29/2016 02:00,2,0.000,ALERT,212.83,301.17,59.970,1464501603,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,419668.6,419668.6,37332,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501658,565897.00
05/29/2016 02:00,2,0.000,ALERT,212.83,303.28,60.002,1464501603,"201051344000594","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,428499.5,428499.5,32789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501660,565898.00
05/29/2016 02:00,2,0.000,ALERT,213.29,301.17,60.023,1464501603,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.78,0.0,0.0,0.000,426654.9,426654.9,37365,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464501662,565899.00
05/29/2016 02:00,2,0.000,ALERT,211.93,301.47,59.959,1464501603,"274151322000054","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,682268.5,682268.5,25948,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501664,565900.00
05/29/2016 02:00,2,0.000,ALERT,213.29,302.37,59.970,1464501603,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,416006.5,416006.5,32796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501666,565901.00
05/29/2016 02:00,2,0.000,ALERT,213.29,301.47,59.965,1464501603,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.68,0.0,0.0,0.000,425210.0,425210.0,37233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501667,565902.00
05/29/2016 02:00,2,0.000,ALERT,212.83,302.37,59.959,1464501603,"201051344000900","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,431680.0,431680.0,32187,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501669,565903.00
05/29/2016 02:00,2,0.000,ALERT,213.29,302.07,59.970,1464501603,"201051344000648","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,423530.7,423530.7,32477,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501671,565904.00
05/29/2016 02:00,2,0.000,ALERT,212.83,302.98,59.986,1464501603,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,432775.5,432775.5,32108,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464501673,565905.00
05/29/2016 02:00,2,0.000,ALERT,212.83,302.68,60.002,1464501603,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,424291.6,424291.6,32596,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501675,565906.00
05/29/2016 02:00,2,0.000,ALERT,212.83,302.37,59.996,1464501603,"201051344001158","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,418646.6,418646.6,32857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501676,565907.00
05/29/2016 02:00,2,0.000,ALERT,213.29,302.98,59.970,1464501603,"201051344000576","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,425633.5,425633.5,32265,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501678,565908.00
05/29/2016 02:00,2,0.000,ALERT,212.38,300.27,59.970,1464501603,"274151322000087","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,655848.1,655848.1,26045,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464501680,565909.00
05/29/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1464502504,"201051344000645","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,425170.7,425170.7,32402,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502506,565910.00
05/29/2016 02:15,2,0.000,ALERT,212.61,301.17,59.986,1464502504,"274151322000085","219011344069620",0.00,17.30,0,299.37,302.37,0.0,0.0,0.000,684105.5,684105.5,25957,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502507,565911.00
05/29/2016 02:15,2,0.000,ALERT,213.51,302.07,59.986,1464502504,"201051344000633","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,416310.6,416310.6,32878,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502509,565912.00
05/29/2016 02:15,2,0.000,ALERT,213.06,302.37,60.028,1464502504,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,417628.2,417628.2,32814,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464502511,565913.00
05/29/2016 02:15,2,0.000,ALERT,212.83,301.17,59.975,1464502504,"201051344000646","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,421172.0,421172.0,37368,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502513,565914.00
05/29/2016 02:15,2,0.000,ALERT,212.16,301.47,59.975,1464502504,"274151322000052","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,697287.4,697287.4,26183,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464502515,565915.00
05/29/2016 02:15,2,0.000,ALERT,213.29,301.77,59.986,1464502504,"201051344000585","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,427999.4,427999.4,37370,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502516,565916.00
05/29/2016 02:15,2,0.000,ALERT,213.06,301.77,59.996,1464502504,"201051344001230","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,424824.4,424824.4,37174,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502518,565917.00
05/29/2016 02:15,2,0.000,ALERT,213.74,302.37,59.981,1464502504,"201051344000582","219011344069620",0.00,16.00,0,300.57,303.58,0.0,0.0,0.000,418227.4,418227.4,37336,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502520,565918.00
05/29/2016 02:15,2,0.000,ALERT,212.83,301.47,59.981,1464502504,"201051344000955","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,430554.0,430554.0,37273,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502522,565919.00
05/29/2016 02:15,2,0.000,ALERT,212.61,300.57,60.007,1464502504,"274151322000094","219011344069620",0.00,16.70,0,298.77,301.77,0.0,0.0,0.000,563166.5,563166.5,27233,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502524,565920.00
05/29/2016 02:15,2,0.000,ALERT,213.06,303.28,59.996,1464502504,"201051344000579","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,431700.9,431700.9,12887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502526,565921.00
05/29/2016 02:15,2,0.000,ALERT,213.06,301.77,59.938,1464502504,"201051344000890","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,427725.5,427725.5,37289,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502527,565922.00
05/29/2016 02:15,2,0.000,ALERT,213.06,300.87,59.981,1464502504,"201051344000438","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,429753.1,429753.1,37293,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502529,565923.00
05/29/2016 02:15,2,0.000,ALERT,213.29,300.87,59.970,1464502504,"201051344000417","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,422248.8,422248.8,37454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464502531,565924.00
05/29/2016 02:15,2,0.000,ALERT,212.61,301.47,59.991,1464502504,"274151322000083","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,691013.5,691013.5,26257,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502533,565925.00
05/29/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1464502504,"274151322000076","219011344069620",0.00,17.00,0,299.37,302.68,0.0,0.0,0.000,735814.6,735814.6,26254,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502534,565926.00
05/29/2016 02:15,2,0.000,ALERT,212.83,303.28,59.986,1464502504,"201051344000868","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,416753.4,416753.4,32534,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502536,565927.00
05/29/2016 02:15,2,0.000,ALERT,212.38,302.07,59.944,1464502504,"274151322000095","219011344069620",0.00,16.70,0,300.57,303.28,0.0,0.0,0.000,728237.8,728237.8,26170,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502538,565928.00
05/29/2016 02:15,2,0.000,ALERT,213.06,302.37,59.991,1464502504,"201051344000988","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,413832.7,413832.7,32830,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502540,565929.00
05/29/2016 02:15,2,0.000,ALERT,213.06,300.87,59.996,1464502504,"201051344001025","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,427694.8,427694.8,37341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502542,565930.00
05/29/2016 02:15,2,0.000,ALERT,212.83,302.68,59.986,1464502504,"201051344000458","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,424667.0,424667.0,32758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502544,565931.00
05/29/2016 02:15,2,0.000,ALERT,213.51,302.37,59.986,1464502504,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,423300.3,423300.3,32355,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502545,565932.00
05/29/2016 02:15,2,0.000,ALERT,213.51,301.77,59.975,1464502504,"201051344000685","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,429237.4,429237.4,37184,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502547,565933.00
05/29/2016 02:15,2,0.000,ALERT,213.29,300.87,59.986,1464502504,"201051344000917","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,426098.1,426098.1,37186,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502549,565934.00
05/29/2016 02:15,2,0.000,ALERT,213.51,301.47,59.965,1464502504,"201051344001145","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,431299.5,431299.5,37036,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464502551,565935.00
05/29/2016 02:15,2,0.000,ALERT,213.29,300.87,59.986,1464502504,"201051344000651","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,423596.3,423596.3,37399,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502553,565936.00
05/29/2016 02:15,2,0.000,ALERT,211.93,301.47,59.986,1464502504,"274151322000088","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,667954.1,667954.1,25921,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502555,565937.00
05/29/2016 02:15,2,0.000,ALERT,213.29,300.57,59.996,1464502504,"274151322000068","219011344069620",0.00,17.50,0,298.77,301.47,0.0,0.0,0.000,562959.1,562959.1,27444,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464502557,565938.00
05/29/2016 02:15,2,0.000,ALERT,212.83,301.17,59.991,1464502504,"201051344001135","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,419668.6,419668.6,37334,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502558,565939.00
05/29/2016 02:15,2,0.000,ALERT,212.61,302.98,60.039,1464502504,"201051344000594","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,428499.5,428499.5,32791,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464502560,565940.00
05/29/2016 02:15,2,0.000,ALERT,213.51,301.77,60.034,1464502504,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,426654.9,426654.9,37367,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502562,565941.00
05/29/2016 02:15,2,0.000,ALERT,212.16,301.77,59.986,1464502504,"274151322000054","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,682268.5,682268.5,25950,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502564,565942.00
05/29/2016 02:15,2,0.000,ALERT,213.29,302.37,60.034,1464502504,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,416006.5,416006.5,32798,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464502566,565943.00
05/29/2016 02:15,2,0.000,ALERT,213.29,301.17,59.975,1464502504,"201051344001093","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,425210.0,425210.0,37235,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464502567,565944.00
05/29/2016 02:15,2,0.000,ALERT,212.83,302.37,59.986,1464502504,"201051344000900","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,431680.0,431680.0,32189,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502569,565945.00
05/29/2016 02:15,2,0.000,ALERT,213.29,302.07,59.996,1464502504,"201051344000648","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,423530.7,423530.7,32479,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502571,565946.00
05/29/2016 02:15,2,0.000,ALERT,213.06,303.28,60.007,1464502504,"201051344000569","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,432775.5,432775.5,32110,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502573,565947.00
05/29/2016 02:15,2,0.000,ALERT,212.83,302.68,59.970,1464502504,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,424291.6,424291.6,32598,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464502575,565948.00
05/29/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1464502504,"201051344001158","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,418646.6,418646.6,32859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502576,565949.00
05/29/2016 02:15,2,0.000,ALERT,213.51,302.98,60.002,1464502504,"201051344000576","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,425633.5,425633.5,32267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464502578,565950.00
05/29/2016 02:15,2,0.000,ALERT,212.61,300.57,59.996,1464502504,"274151322000087","219011344069620",0.00,17.80,0,298.77,302.07,0.0,0.0,0.000,655848.1,655848.1,26047,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464502580,565951.00
05/29/2016 02:30,2,0.000,ALERT,213.74,302.98,59.944,1464503404,"201051344000645","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,425170.7,425170.7,32404,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464503406,565952.00
05/29/2016 02:30,2,0.000,ALERT,213.06,301.47,59.970,1464503404,"274151322000085","219011344069620",0.00,17.30,0,299.67,302.98,0.0,0.0,0.000,684105.5,684105.5,25959,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503407,565953.00
05/29/2016 02:30,2,0.000,ALERT,213.74,302.37,59.949,1464503404,"201051344000633","219011344069620",0.00,15.80,0,298.77,303.88,0.0,0.0,0.000,416310.6,416310.6,32880,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503409,565954.00
05/29/2016 02:30,2,0.000,ALERT,213.29,302.68,59.954,1464503404,"201051344000469","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,417628.2,417628.2,32816,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503411,565955.00
05/29/2016 02:30,2,0.000,ALERT,213.29,301.47,59.944,1464503404,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,421172.0,421172.0,37370,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503413,565956.00
05/29/2016 02:30,2,0.000,ALERT,212.61,301.17,59.917,1464503404,"274151322000052","219011344069620",0.00,17.30,0,299.37,302.98,0.0,0.0,0.000,697287.4,697287.4,26185,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503415,565957.00
05/29/2016 02:30,2,0.000,ALERT,213.51,301.77,59.907,1464503404,"201051344000585","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,427999.4,427999.4,37372,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503416,565958.00
05/29/2016 02:30,2,0.000,ALERT,213.51,302.07,59.954,1464503404,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,424824.4,424824.4,37176,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503418,565959.00
05/29/2016 02:30,2,0.000,ALERT,213.74,302.07,59.917,1464503404,"201051344000582","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,418227.4,418227.4,37338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503420,565960.00
05/29/2016 02:30,2,0.000,ALERT,213.06,301.47,59.949,1464503404,"201051344000955","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,430554.0,430554.0,37275,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464503422,565961.00
05/29/2016 02:30,2,0.000,ALERT,213.06,300.87,59.949,1464503404,"274151322000094","219011344069620",0.00,16.70,0,299.07,301.77,0.0,0.0,0.000,563166.5,563166.5,27235,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503424,565962.00
05/29/2016 02:30,2,0.000,ALERT,213.51,303.58,59.965,1464503404,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,431700.9,431700.9,12889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503425,565963.00
05/29/2016 02:30,2,0.000,ALERT,213.51,302.07,59.944,1464503404,"201051344000890","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,427725.5,427725.5,37291,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464503427,565964.00
05/29/2016 02:30,2,0.000,ALERT,213.74,301.47,59.954,1464503404,"201051344000438","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,429753.1,429753.1,37295,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503429,565965.00
05/29/2016 02:30,2,0.000,ALERT,213.51,300.87,59.944,1464503404,"201051344000417","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,422248.8,422248.8,37456,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464503431,565966.00
