ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 02:30,2,0.000,ALERT,212.83,301.17,59.938,1464503404,"274151322000083","219011344069620",0.00,17.00,0,299.97,303.28,0.0,0.0,0.000,691013.5,691013.5,26259,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503433,565967.00
05/29/2016 02:30,2,0.000,ALERT,213.29,301.17,59.933,1464503404,"274151322000076","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,735814.6,735814.6,26256,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503434,565968.00
05/29/2016 02:30,2,0.000,ALERT,213.29,303.58,59.949,1464503404,"201051344000868","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,416753.4,416753.4,32536,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503436,565969.00
05/29/2016 02:30,2,0.000,ALERT,212.83,302.07,59.938,1464503404,"274151322000095","219011344069620",0.00,16.30,0,300.57,303.58,0.0,0.0,0.000,728237.8,728237.8,26172,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503438,565970.00
05/29/2016 02:30,2,0.000,ALERT,213.29,302.98,59.922,1464503404,"201051344000988","219011344069620",0.00,16.30,0,298.47,304.18,0.0,0.0,0.000,413832.7,413832.7,32832,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503440,565971.00
05/29/2016 02:30,2,0.000,ALERT,213.29,301.17,59.933,1464503404,"201051344001025","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,427694.8,427694.8,37343,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503442,565972.00
05/29/2016 02:30,2,0.000,ALERT,213.29,302.98,59.949,1464503404,"201051344000458","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,424667.0,424667.0,32760,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503444,565973.00
05/29/2016 02:30,2,0.000,ALERT,213.96,302.68,59.944,1464503404,"201051344000853","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,423300.3,423300.3,32357,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503445,565974.00
05/29/2016 02:30,2,0.000,ALERT,213.74,301.47,59.949,1464503404,"201051344000685","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,429237.4,429237.4,37186,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503447,565975.00
05/29/2016 02:30,2,0.000,ALERT,213.51,301.17,59.981,1464503404,"201051344000917","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,426098.1,426098.1,37188,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503449,565976.00
05/29/2016 02:30,2,0.000,ALERT,213.74,302.07,59.928,1464503404,"201051344001145","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,431299.5,431299.5,37038,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503451,565977.00
05/29/2016 02:30,2,0.000,ALERT,213.51,300.87,59.954,1464503404,"201051344000651","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,423596.3,423596.3,37401,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503453,565978.00
05/29/2016 02:30,2,0.000,ALERT,212.38,300.87,59.938,1464503404,"274151322000088","219011344069620",0.00,17.30,0,299.67,302.68,0.0,0.0,0.000,667954.1,667954.1,25923,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503455,565979.00
05/29/2016 02:30,2,0.000,ALERT,213.29,300.27,59.944,1464503404,"274151322000068","219011344069620",0.00,17.50,0,299.07,301.77,0.0,0.0,0.000,562959.1,562959.1,27446,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503457,565980.00
05/29/2016 02:30,2,0.000,ALERT,213.06,301.47,59.949,1464503404,"201051344001135","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,419668.6,419668.6,37336,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503458,565981.00
05/29/2016 02:30,2,0.000,ALERT,213.29,303.88,59.981,1464503404,"201051344000594","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,428499.5,428499.5,32793,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503460,565982.00
05/29/2016 02:30,2,0.000,ALERT,213.51,301.47,59.944,1464503404,"201051344001203","219011344069620",0.00,16.00,0,299.37,304.78,0.0,0.0,0.000,426654.9,426654.9,37369,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503462,565983.00
05/29/2016 02:30,2,0.000,ALERT,212.61,301.47,59.944,1464503404,"274151322000054","219011344069620",0.00,17.50,0,299.67,302.98,0.0,0.0,0.000,682268.5,682268.5,25952,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503464,565984.00
05/29/2016 02:30,2,0.000,ALERT,213.51,302.98,59.944,1464503404,"201051344000867","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,416006.5,416006.5,32800,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503465,565985.00
05/29/2016 02:30,2,0.000,ALERT,213.51,301.47,59.944,1464503404,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,425210.0,425210.0,37237,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503467,565986.00
05/29/2016 02:30,2,0.000,ALERT,213.29,302.98,59.938,1464503404,"201051344000900","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,431680.0,431680.0,32191,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503469,565987.00
05/29/2016 02:30,2,0.000,ALERT,213.51,302.37,59.938,1464503404,"201051344000648","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,423530.7,423530.7,32481,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464503471,565988.00
05/29/2016 02:30,2,0.000,ALERT,213.51,303.88,59.928,1464503404,"201051344000569","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,432775.5,432775.5,32112,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464503473,565989.00
05/29/2016 02:30,2,0.000,ALERT,213.51,303.58,59.896,1464503404,"201051344000983","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,424291.6,424291.6,32600,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503475,565990.00
05/29/2016 02:30,2,0.000,ALERT,213.29,302.98,59.922,1464503404,"201051344001158","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,418646.6,418646.6,32861,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503476,565991.00
05/29/2016 02:30,2,0.000,ALERT,213.74,303.58,59.944,1464503404,"201051344000576","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,425633.5,425633.5,32269,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503478,565992.00
05/29/2016 02:30,2,0.000,ALERT,212.83,300.57,59.938,1464503404,"274151322000087","219011344069620",0.00,17.50,0,299.07,302.37,0.0,0.0,0.000,655848.1,655848.1,26049,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464503480,565993.00
05/29/2016 02:45,2,0.000,ALERT,213.74,303.28,59.975,1464504304,"201051344000645","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,425170.7,425170.7,32406,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504306,565994.00
05/29/2016 02:45,2,0.000,ALERT,212.61,301.17,59.959,1464504304,"274151322000085","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,684105.5,684105.5,25961,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504308,565995.00
05/29/2016 02:45,2,0.000,ALERT,213.74,302.68,60.007,1464504304,"201051344000633","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,416310.6,416310.6,32882,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504310,565996.00
05/29/2016 02:45,2,0.000,ALERT,213.29,303.28,59.959,1464504304,"201051344000469","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,417628.2,417628.2,32818,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504312,565997.00
05/29/2016 02:45,2,0.000,ALERT,213.06,301.77,59.981,1464504304,"201051344000646","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,421172.0,421172.0,37372,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504314,565998.00
05/29/2016 02:45,2,0.000,ALERT,212.38,302.37,59.975,1464504304,"274151322000052","219011344069620",0.00,17.30,0,298.77,303.28,0.0,0.0,0.000,697287.4,697287.4,26187,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504315,565999.00
05/29/2016 02:45,2,0.000,ALERT,213.74,302.37,59.975,1464504304,"201051344000585","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,427999.4,427999.4,37374,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504317,566000.00
05/29/2016 02:45,2,0.000,ALERT,213.29,302.07,59.981,1464504304,"201051344001230","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,424824.4,424824.4,37178,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504319,566001.00
05/29/2016 02:45,2,0.000,ALERT,213.96,302.68,60.023,1464504304,"201051344000582","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,418227.4,418227.4,37340,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504321,566002.00
05/29/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1464504304,"201051344000955","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,430554.0,430554.0,37277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504322,566003.00
05/29/2016 02:45,2,0.000,ALERT,212.61,300.87,59.970,1464504304,"274151322000094","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,563166.5,563166.5,27237,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504324,566004.00
05/29/2016 02:45,2,0.000,ALERT,213.29,303.88,59.981,1464504304,"201051344000579","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,431700.9,431700.9,12891,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504326,566005.00
05/29/2016 02:45,2,0.000,ALERT,213.51,302.37,59.981,1464504304,"201051344000890","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,427725.5,427725.5,37293,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504328,566006.00
05/29/2016 02:45,2,0.000,ALERT,213.74,302.07,59.981,1464504304,"201051344000438","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,429753.1,429753.1,37297,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504330,566007.00
05/29/2016 02:45,2,0.000,ALERT,213.74,301.47,59.986,1464504304,"201051344000417","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,422248.8,422248.8,37458,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504332,566008.00
05/29/2016 02:45,2,0.000,ALERT,212.83,301.77,59.975,1464504304,"274151322000083","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,691013.5,691013.5,26261,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504333,566009.00
05/29/2016 02:45,2,0.000,ALERT,213.29,302.07,60.023,1464504304,"274151322000076","219011344069620",0.00,17.00,0,298.77,303.28,0.0,0.0,0.000,735814.6,735814.6,26258,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504335,566010.00
05/29/2016 02:45,2,0.000,ALERT,213.51,304.18,59.991,1464504304,"201051344000868","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,416753.4,416753.4,32538,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504337,566011.00
05/29/2016 02:45,2,0.000,ALERT,212.61,302.68,59.954,1464504304,"274151322000095","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,728237.8,728237.8,26174,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504339,566012.00
05/29/2016 02:45,2,0.000,ALERT,213.29,303.58,59.996,1464504304,"201051344000988","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,413832.7,413832.7,32834,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504341,566013.00
05/29/2016 02:45,2,0.000,ALERT,213.51,301.17,59.981,1464504304,"201051344001025","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,427694.8,427694.8,37345,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504343,566014.00
05/29/2016 02:45,2,0.000,ALERT,213.29,303.58,59.975,1464504304,"201051344000458","219011344069620",0.00,16.70,0,301.17,305.38,0.0,0.0,0.000,424667.0,424667.0,32762,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504344,566015.00
05/29/2016 02:45,2,0.000,ALERT,213.96,303.28,59.981,1464504304,"201051344000853","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,423300.3,423300.3,32359,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504346,566016.00
05/29/2016 02:45,2,0.000,ALERT,213.96,302.37,59.959,1464504304,"201051344000685","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,429237.4,429237.4,37188,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504348,566017.00
05/29/2016 02:45,2,0.000,ALERT,213.74,301.47,59.944,1464504304,"201051344000917","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,426098.1,426098.1,37190,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504350,566018.00
05/29/2016 02:45,2,0.000,ALERT,213.74,302.07,59.986,1464504304,"201051344001145","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,431299.5,431299.5,37040,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504352,566019.00
05/29/2016 02:45,2,0.000,ALERT,213.74,301.47,59.975,1464504304,"201051344000651","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,423596.3,423596.3,37403,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504353,566020.00
05/29/2016 02:45,2,0.000,ALERT,212.38,301.47,59.975,1464504304,"274151322000088","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,667954.1,667954.1,25925,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504355,566021.00
05/29/2016 02:45,2,0.000,ALERT,213.29,300.57,60.028,1464504304,"274151322000068","219011344069620",0.00,17.50,0,298.47,302.07,0.0,0.0,0.000,562959.1,562959.1,27448,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504357,566022.00
05/29/2016 02:45,2,0.000,ALERT,213.51,302.37,59.981,1464504304,"201051344001135","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,419668.6,419668.6,37338,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504359,566023.00
05/29/2016 02:45,2,0.000,ALERT,213.06,303.88,59.970,1464504304,"201051344000594","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,428499.5,428499.5,32795,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504360,566024.00
05/29/2016 02:45,2,0.000,ALERT,213.74,302.07,59.938,1464504304,"201051344001203","219011344069620",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,426654.9,426654.9,37371,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504362,566025.00
05/29/2016 02:45,2,0.000,ALERT,212.61,301.47,59.981,1464504304,"274151322000054","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,682268.5,682268.5,25954,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504364,566026.00
05/29/2016 02:45,2,0.000,ALERT,213.74,303.28,59.954,1464504304,"201051344000867","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,416006.5,416006.5,32802,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504366,566027.00
05/29/2016 02:45,2,0.000,ALERT,213.74,302.37,59.970,1464504304,"201051344001093","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,425210.0,425210.0,37239,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504368,566028.00
05/29/2016 02:45,2,0.000,ALERT,213.29,303.58,59.938,1464504304,"201051344000900","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,431680.0,431680.0,32193,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504370,566029.00
05/29/2016 02:45,2,0.000,ALERT,213.74,302.98,59.975,1464504304,"201051344000648","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,423530.7,423530.7,32483,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504372,566030.00
05/29/2016 02:45,2,0.000,ALERT,213.51,303.88,59.970,1464504304,"201051344000569","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,432775.5,432775.5,32114,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504374,566031.00
05/29/2016 02:45,2,0.000,ALERT,213.29,303.28,59.970,1464504304,"201051344000983","219011344069620",0.00,16.00,0,301.77,305.08,0.0,0.0,0.000,424291.6,424291.6,32602,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504375,566032.00
05/29/2016 02:45,2,0.000,ALERT,213.51,303.28,59.970,1464504304,"201051344001158","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,418646.6,418646.6,32863,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504377,566033.00
05/29/2016 02:45,2,0.000,ALERT,213.96,303.88,59.944,1464504304,"201051344000576","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,425633.5,425633.5,32271,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464504379,566034.00
05/29/2016 02:45,2,0.000,ALERT,212.83,301.47,59.959,1464504304,"274151322000087","219011344069620",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,655848.1,655848.1,26051,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464504381,566035.00
05/29/2016 03:00,2,0.000,ALERT,213.96,303.28,59.975,1464505203,"201051344000645","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,425170.7,425170.7,32408,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464505205,566036.00
05/29/2016 03:00,2,0.000,ALERT,212.83,301.47,59.986,1464505203,"274151322000085","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,684105.5,684105.5,25963,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505207,566037.00
05/29/2016 03:00,2,0.000,ALERT,213.96,302.68,59.986,1464505203,"201051344000633","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,416310.6,416310.6,32884,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505209,566038.00
05/29/2016 03:00,2,0.000,ALERT,213.51,302.98,59.996,1464505203,"201051344000469","219011344069620",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,417628.2,417628.2,32820,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505211,566039.00
05/29/2016 03:00,2,0.000,ALERT,213.29,301.77,59.991,1464505203,"201051344000646","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,421172.0,421172.0,37374,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505213,566040.00
05/29/2016 03:00,2,0.000,ALERT,212.61,301.47,59.986,1464505203,"274151322000052","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,697287.4,697287.4,26189,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505214,566041.00
05/29/2016 03:00,2,0.000,ALERT,213.74,302.37,59.981,1464505203,"201051344000585","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,427999.4,427999.4,37376,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505216,566042.00
05/29/2016 03:00,2,0.000,ALERT,213.51,302.37,59.981,1464505203,"201051344001230","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,424824.4,424824.4,37180,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505218,566043.00
05/29/2016 03:00,2,0.000,ALERT,213.96,302.68,59.986,1464505203,"201051344000582","219011344069620",0.00,16.00,0,301.17,304.18,0.0,0.0,0.000,418227.4,418227.4,37342,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505220,566044.00
05/29/2016 03:00,2,0.000,ALERT,213.29,301.77,59.981,1464505203,"201051344000955","219011344069620",0.00,16.30,0,300.27,303.28,0.0,0.0,0.000,430554.0,430554.0,37279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505222,566045.00
05/29/2016 03:00,2,0.000,ALERT,213.06,301.17,59.975,1464505203,"274151322000094","219011344069620",0.00,16.70,0,299.67,302.37,0.0,0.0,0.000,563166.5,563166.5,27239,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505223,566046.00
05/29/2016 03:00,2,0.000,ALERT,213.29,303.58,59.986,1464505203,"201051344000579","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,431700.9,431700.9,12893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505225,566047.00
05/29/2016 03:00,2,0.000,ALERT,213.51,302.37,59.975,1464505203,"201051344000890","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,427725.5,427725.5,37295,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505227,566048.00
05/29/2016 03:00,2,0.000,ALERT,213.74,301.77,60.002,1464505203,"201051344000438","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,429753.1,429753.1,37299,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505229,566049.00
05/29/2016 03:00,2,0.000,ALERT,213.74,301.77,60.007,1464505203,"201051344000417","219011344069620",0.00,16.30,0,299.67,302.98,0.0,0.0,0.000,422248.8,422248.8,37460,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505231,566050.00
05/29/2016 03:00,2,0.000,ALERT,212.83,301.47,59.944,1464505203,"274151322000083","219011344069620",0.00,17.00,0,300.57,303.58,0.0,0.0,0.000,691013.5,691013.5,26263,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505233,566051.00
05/29/2016 03:00,2,0.000,ALERT,213.51,301.47,59.954,1464505203,"274151322000076","219011344069620",0.00,17.00,0,300.27,303.28,0.0,0.0,0.000,735814.6,735814.6,26260,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505235,566052.00
05/29/2016 03:00,2,0.000,ALERT,213.29,304.18,59.975,1464505203,"201051344000868","219011344069620",0.00,16.00,0,302.37,305.68,0.0,0.0,0.000,416753.4,416753.4,32540,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505236,566053.00
05/29/2016 03:00,2,0.000,ALERT,212.83,302.37,59.981,1464505203,"274151322000095","219011344069620",0.00,16.30,0,301.17,303.88,0.0,0.0,0.000,728237.8,728237.8,26176,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505238,566054.00
05/29/2016 03:00,2,0.000,ALERT,213.29,303.28,59.986,1464505203,"201051344000988","219011344069620",0.00,16.30,0,299.07,304.78,0.0,0.0,0.000,413832.7,413832.7,32836,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464505240,566055.00
05/29/2016 03:00,2,0.000,ALERT,213.29,301.17,59.975,1464505203,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,427694.8,427694.8,37347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505242,566056.00
05/29/2016 03:00,2,0.000,ALERT,213.51,303.58,60.018,1464505203,"201051344000458","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,424667.0,424667.0,32764,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464505244,566057.00
05/29/2016 03:00,2,0.000,ALERT,214.19,303.28,59.981,1464505203,"201051344000853","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,423300.3,423300.3,32361,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464505246,566058.00
05/29/2016 03:00,2,0.000,ALERT,213.96,302.37,59.975,1464505203,"201051344000685","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,429237.4,429237.4,37190,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505247,566059.00
05/29/2016 03:00,2,0.000,ALERT,213.74,301.47,59.996,1464505203,"201051344000917","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,426098.1,426098.1,37192,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464505249,566060.00
05/29/2016 03:00,2,0.000,ALERT,213.96,302.68,60.002,1464505203,"201051344001145","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,431299.5,431299.5,37042,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505251,566061.00
05/29/2016 03:00,2,0.000,ALERT,213.74,301.47,59.981,1464505203,"201051344000651","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,423596.3,423596.3,37405,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505253,566062.00
05/29/2016 03:00,2,0.000,ALERT,212.61,301.47,60.023,1464505203,"274151322000088","219011344069620",0.00,17.50,0,300.27,302.98,0.0,0.0,0.000,667954.1,667954.1,25927,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464505255,566063.00
05/29/2016 03:00,2,0.000,ALERT,213.51,300.87,60.002,1464505203,"274151322000068","219011344069620",0.00,17.50,0,299.67,302.07,0.0,0.0,0.000,562959.1,562959.1,27450,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505256,566064.00
05/29/2016 03:00,2,0.000,ALERT,213.06,301.47,60.018,1464505203,"201051344001135","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,419668.6,419668.6,37340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464505258,566065.00
05/29/2016 03:00,2,0.000,ALERT,213.06,303.28,60.039,1464505203,"201051344000594","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,428499.5,428499.5,32797,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505260,566066.00
05/29/2016 03:00,2,0.000,ALERT,213.74,301.77,59.991,1464505203,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,426654.9,426654.9,37373,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505262,566067.00
05/29/2016 03:00,2,0.000,ALERT,212.61,301.77,59.975,1464505203,"274151322000054","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,682268.5,682268.5,25956,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505263,566068.00
05/29/2016 03:00,2,0.000,ALERT,213.74,303.28,59.991,1464505203,"201051344000867","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,416006.5,416006.5,32804,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505265,566069.00
05/29/2016 03:00,2,0.000,ALERT,213.74,302.37,60.002,1464505203,"201051344001093","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,425210.0,425210.0,37241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505267,566070.00
05/29/2016 03:00,2,0.000,ALERT,213.29,303.28,59.975,1464505203,"201051344000900","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,431680.0,431680.0,32195,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464505269,566071.00
05/29/2016 03:00,2,0.000,ALERT,213.74,302.68,59.938,1464505203,"201051344000648","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,423530.7,423530.7,32485,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505271,566072.00
05/29/2016 03:00,2,0.000,ALERT,213.51,303.88,59.991,1464505203,"201051344000569","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,432775.5,432775.5,32116,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505273,566073.00
05/29/2016 03:00,2,0.000,ALERT,213.51,303.58,59.986,1464505203,"201051344000983","219011344069620",0.00,16.30,0,301.77,305.38,0.0,0.0,0.000,424291.6,424291.6,32604,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505275,566074.00
05/29/2016 03:00,2,0.000,ALERT,213.51,302.98,59.986,1464505203,"201051344001158","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,418646.6,418646.6,32865,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464505276,566075.00
05/29/2016 03:00,2,0.000,ALERT,213.74,303.58,59.975,1464505203,"201051344000576","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,425633.5,425633.5,32273,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464505278,566076.00
05/29/2016 03:00,2,0.000,ALERT,213.06,301.47,59.991,1464505203,"274151322000087","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,655848.1,655848.1,26053,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464505280,566077.00
05/29/2016 03:15,2,0.000,ALERT,214.19,303.58,59.954,1464506104,"201051344000645","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,425170.7,425170.7,32410,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464506106,566078.00
05/29/2016 03:15,2,0.000,ALERT,213.06,301.77,59.917,1464506104,"274151322000085","219011344069620",0.00,17.30,0,299.97,303.28,0.0,0.0,0.000,684105.5,684105.5,25965,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506107,566079.00
05/29/2016 03:15,2,0.000,ALERT,214.19,303.28,59.954,1464506104,"201051344000633","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,416310.6,416310.6,32886,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464506109,566080.00
05/29/2016 03:15,2,0.000,ALERT,213.74,303.58,59.965,1464506104,"201051344000469","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,417628.2,417628.2,32822,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506111,566081.00
05/29/2016 03:15,2,0.000,ALERT,213.51,302.07,59.959,1464506104,"201051344000646","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,421172.0,421172.0,37376,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506113,566082.00
05/29/2016 03:15,2,0.000,ALERT,212.61,302.07,59.949,1464506104,"274151322000052","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,697287.4,697287.4,26191,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506114,566083.00
05/29/2016 03:15,2,0.000,ALERT,213.74,302.07,59.970,1464506104,"201051344000585","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,427999.4,427999.4,37378,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464506116,566084.00
05/29/2016 03:15,2,0.000,ALERT,213.74,302.37,59.986,1464506104,"201051344001230","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,424824.4,424824.4,37182,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506118,566085.00
05/29/2016 03:15,2,0.000,ALERT,213.96,302.68,59.933,1464506104,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,418227.4,418227.4,37344,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506120,566086.00
05/29/2016 03:15,2,0.000,ALERT,213.29,302.07,60.002,1464506104,"201051344000955","219011344069620",0.00,16.70,0,299.97,303.28,0.0,0.0,0.000,430554.0,430554.0,37281,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506122,566087.00
05/29/2016 03:15,2,0.000,ALERT,212.83,301.17,59.965,1464506104,"274151322000094","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,563166.5,563166.5,27241,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506123,566088.00
05/29/2016 03:15,2,0.000,ALERT,213.51,304.18,59.928,1464506104,"201051344000579","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,431700.9,431700.9,12895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506125,566089.00
05/29/2016 03:15,2,0.000,ALERT,213.51,302.68,59.970,1464506104,"201051344000890","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,427725.5,427725.5,37297,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506127,566090.00
05/29/2016 03:15,2,0.000,ALERT,213.74,301.77,59.965,1464506104,"201051344000438","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,429753.1,429753.1,37301,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506129,566091.00
05/29/2016 03:15,2,0.000,ALERT,213.74,301.47,59.981,1464506104,"201051344000417","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,422248.8,422248.8,37462,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506131,566092.00
05/29/2016 03:15,2,0.000,ALERT,213.06,302.07,59.981,1464506104,"274151322000083","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,691013.5,691013.5,26265,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506133,566093.00
05/29/2016 03:15,2,0.000,ALERT,213.51,301.77,59.965,1464506104,"274151322000076","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,735814.6,735814.6,26262,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506134,566094.00
05/29/2016 03:15,2,0.000,ALERT,213.51,304.48,59.975,1464506104,"201051344000868","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,416753.4,416753.4,32542,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464506136,566095.00
05/29/2016 03:15,2,0.000,ALERT,213.06,302.68,59.959,1464506104,"274151322000095","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,728237.8,728237.8,26178,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506138,566096.00
05/29/2016 03:15,2,0.000,ALERT,213.74,303.58,59.965,1464506104,"201051344000988","219011344069620",0.00,16.70,0,299.07,304.78,0.0,0.0,0.000,413832.7,413832.7,32838,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506140,566097.00
05/29/2016 03:15,2,0.000,ALERT,213.74,301.77,59.970,1464506104,"201051344001025","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,427694.8,427694.8,37349,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506142,566098.00
05/29/2016 03:15,2,0.000,ALERT,213.74,303.88,59.959,1464506104,"201051344000458","219011344069620",0.00,17.30,0,301.77,305.68,0.0,0.0,0.000,424667.0,424667.0,32766,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506143,566099.00
05/29/2016 03:15,2,0.000,ALERT,214.19,303.58,59.970,1464506104,"201051344000853","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,423300.3,423300.3,32363,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506145,566100.00
05/29/2016 03:15,2,0.000,ALERT,213.96,302.07,59.965,1464506104,"201051344000685","219011344069620",0.00,16.70,0,300.27,303.58,0.0,0.0,0.000,429237.4,429237.4,37192,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506147,566101.00
05/29/2016 03:15,2,0.000,ALERT,213.96,301.77,59.954,1464506104,"201051344000917","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,426098.1,426098.1,37194,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464506149,566102.00
05/29/2016 03:15,2,0.000,ALERT,213.96,302.37,59.970,1464506104,"201051344001145","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,431299.5,431299.5,37044,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506151,566103.00
05/29/2016 03:15,2,0.000,ALERT,213.74,301.47,59.965,1464506104,"201051344000651","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,423596.3,423596.3,37407,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464506152,566104.00
05/29/2016 03:15,2,0.000,ALERT,212.61,301.77,59.954,1464506104,"274151322000088","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,667954.1,667954.1,25929,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506154,566105.00
05/29/2016 03:15,2,0.000,ALERT,213.51,300.87,59.922,1464506104,"274151322000068","219011344069620",0.00,17.80,0,299.37,302.37,0.0,0.0,0.000,562959.1,562959.1,27452,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464506156,566106.00
05/29/2016 03:15,2,0.000,ALERT,213.29,301.77,59.970,1464506104,"201051344001135","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,419668.6,419668.6,37342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506158,566107.00
05/29/2016 03:15,2,0.000,ALERT,213.51,304.48,59.954,1464506104,"201051344000594","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,428499.5,428499.5,32799,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464506160,566108.00
05/29/2016 03:15,2,0.000,ALERT,213.74,301.77,59.965,1464506104,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,426654.9,426654.9,37375,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464506162,566109.00
05/29/2016 03:15,2,0.000,ALERT,212.83,302.07,59.959,1464506104,"274151322000054","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,682268.5,682268.5,25958,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506163,566110.00
05/29/2016 03:15,2,0.000,ALERT,213.96,303.58,59.996,1464506104,"201051344000867","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,416006.5,416006.5,32806,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506165,566111.00
