ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 03:15,2,0.000,ALERT,213.74,302.07,59.933,1464506104,"201051344001093","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,425210.0,425210.0,37243,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506167,566112.00
05/29/2016 03:15,2,0.000,ALERT,213.74,303.88,59.944,1464506104,"201051344000900","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,431680.0,431680.0,32197,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506169,566113.00
05/29/2016 03:15,2,0.000,ALERT,213.96,302.98,59.954,1464506104,"201051344000648","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,423530.7,423530.7,32487,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506171,566114.00
05/29/2016 03:15,2,0.000,ALERT,213.74,304.48,59.981,1464506104,"201051344000569","219011344069620",0.00,16.30,0,302.07,305.98,0.0,0.0,0.000,432775.5,432775.5,32118,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506172,566115.00
05/29/2016 03:15,2,0.000,ALERT,213.74,303.88,60.007,1464506104,"201051344000983","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,424291.6,424291.6,32606,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506174,566116.00
05/29/2016 03:15,2,0.000,ALERT,213.74,303.58,59.954,1464506104,"201051344001158","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,418646.6,418646.6,32867,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506176,566117.00
05/29/2016 03:15,2,0.000,ALERT,214.19,304.18,59.959,1464506104,"201051344000576","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,425633.5,425633.5,32275,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464506178,566118.00
05/29/2016 03:15,2,0.000,ALERT,213.06,301.47,59.954,1464506104,"274151322000087","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,655848.1,655848.1,26055,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464506180,566119.00
05/29/2016 03:30,2,0.000,ALERT,213.96,303.28,59.959,1464507003,"201051344000645","219011344069620",0.00,17.00,0,301.77,305.08,0.0,0.0,0.000,425170.7,425170.7,32412,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507005,566120.00
05/29/2016 03:30,2,0.000,ALERT,212.83,301.17,59.944,1464507003,"274151322000085","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,684105.5,684105.5,25967,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507007,566121.00
05/29/2016 03:30,2,0.000,ALERT,213.96,302.68,59.970,1464507003,"201051344000633","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,416310.6,416310.6,32888,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507009,566122.00
05/29/2016 03:30,2,0.000,ALERT,213.51,302.98,59.912,1464507003,"201051344000469","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,417628.2,417628.2,32824,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507011,566123.00
05/29/2016 03:30,2,0.000,ALERT,213.29,302.07,59.965,1464507003,"201051344000646","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,421172.0,421172.0,37378,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507012,566124.00
05/29/2016 03:30,2,0.000,ALERT,212.38,301.17,59.949,1464507003,"274151322000052","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,697287.4,697287.4,26193,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507014,566125.00
05/29/2016 03:30,2,0.000,ALERT,213.74,302.07,59.996,1464507003,"201051344000585","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,427999.4,427999.4,37380,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507016,566126.00
05/29/2016 03:30,2,0.000,ALERT,213.51,302.37,59.938,1464507003,"201051344001230","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,424824.4,424824.4,37184,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507018,566127.00
05/29/2016 03:30,2,0.000,ALERT,213.96,302.98,59.970,1464507003,"201051344000582","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,418227.4,418227.4,37346,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507020,566128.00
05/29/2016 03:30,2,0.000,ALERT,213.29,302.07,59.965,1464507003,"201051344000955","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,430554.0,430554.0,37283,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507022,566129.00
05/29/2016 03:30,2,0.000,ALERT,212.83,300.87,59.981,1464507003,"274151322000094","219011344069620",0.00,17.00,0,299.07,302.37,0.0,0.0,0.000,563166.5,563166.5,27243,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507024,566130.00
05/29/2016 03:30,2,0.000,ALERT,213.51,303.88,59.965,1464507003,"201051344000579","219011344069620",0.00,17.00,0,302.37,305.68,0.0,0.0,0.000,431700.9,431700.9,12897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507026,566131.00
05/29/2016 03:30,2,0.000,ALERT,213.51,302.37,59.975,1464507003,"201051344000890","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,427725.5,427725.5,37299,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507028,566132.00
05/29/2016 03:30,2,0.000,ALERT,213.51,302.07,59.986,1464507003,"201051344000438","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,429753.1,429753.1,37303,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507029,566133.00
05/29/2016 03:30,2,0.000,ALERT,213.74,301.77,59.975,1464507003,"201051344000417","219011344069620",0.00,17.00,0,299.67,302.98,0.0,0.0,0.000,422248.8,422248.8,37464,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507031,566134.00
05/29/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1464507003,"274151322000083","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,691013.5,691013.5,26267,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507033,566135.00
05/29/2016 03:30,2,0.000,ALERT,213.29,300.57,59.970,1464507003,"274151322000076","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,735814.6,735814.6,26264,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507035,566136.00
05/29/2016 03:30,2,0.000,ALERT,213.29,304.18,60.023,1464507003,"201051344000868","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,416753.4,416753.4,32544,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507037,566137.00
05/29/2016 03:30,2,0.000,ALERT,212.83,302.07,59.970,1464507003,"274151322000095","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,728237.8,728237.8,26180,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507038,566138.00
05/29/2016 03:30,2,0.000,ALERT,213.06,302.98,59.965,1464507003,"201051344000988","219011344069620",0.00,16.70,0,299.37,305.08,0.0,0.0,0.000,413832.7,413832.7,32840,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507040,566139.00
05/29/2016 03:30,2,0.000,ALERT,213.51,301.47,59.970,1464507003,"201051344001025","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,427694.8,427694.8,37351,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507042,566140.00
05/29/2016 03:30,2,0.000,ALERT,213.51,303.58,59.959,1464507003,"201051344000458","219011344069620",0.00,17.30,0,301.77,305.98,0.0,0.0,0.000,424667.0,424667.0,32768,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507044,566141.00
05/29/2016 03:30,2,0.000,ALERT,213.96,302.98,60.002,1464507003,"201051344000853","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,423300.3,423300.3,32365,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507046,566142.00
05/29/2016 03:30,2,0.000,ALERT,213.96,302.07,59.965,1464507003,"201051344000685","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,429237.4,429237.4,37194,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507047,566143.00
05/29/2016 03:30,2,0.000,ALERT,213.74,301.47,59.959,1464507003,"201051344000917","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,426098.1,426098.1,37196,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507049,566144.00
05/29/2016 03:30,2,0.000,ALERT,213.74,302.07,59.917,1464507003,"201051344001145","219011344069620",0.00,16.70,0,300.57,304.18,0.0,0.0,0.000,431299.5,431299.5,37046,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507051,566145.00
05/29/2016 03:30,2,0.000,ALERT,213.74,301.47,59.970,1464507003,"201051344000651","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,423596.3,423596.3,37409,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507053,566146.00
05/29/2016 03:30,2,0.000,ALERT,212.38,301.17,59.996,1464507003,"274151322000088","219011344069620",0.00,17.80,0,299.37,302.98,0.0,0.0,0.000,667954.1,667954.1,25931,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507055,566147.00
05/29/2016 03:30,2,0.000,ALERT,213.29,300.57,59.944,1464507003,"274151322000068","219011344069620",0.00,18.00,0,299.07,302.07,0.0,0.0,0.000,562959.1,562959.1,27454,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507057,566148.00
05/29/2016 03:30,2,0.000,ALERT,213.06,301.77,59.959,1464507003,"201051344001135","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,419668.6,419668.6,37344,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507058,566149.00
05/29/2016 03:30,2,0.000,ALERT,213.06,304.18,59.959,1464507003,"201051344000594","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,428499.5,428499.5,32801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507060,566150.00
05/29/2016 03:30,2,0.000,ALERT,213.51,301.47,59.970,1464507003,"201051344001203","219011344069620",0.00,16.70,0,299.97,305.38,0.0,0.0,0.000,426654.9,426654.9,37377,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507062,566151.00
05/29/2016 03:30,2,0.000,ALERT,212.61,302.07,59.954,1464507003,"274151322000054","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,682268.5,682268.5,25960,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507064,566152.00
05/29/2016 03:30,2,0.000,ALERT,213.74,303.28,59.949,1464507003,"201051344000867","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,416006.5,416006.5,32808,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507065,566153.00
05/29/2016 03:30,2,0.000,ALERT,213.74,302.07,59.981,1464507003,"201051344001093","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,425210.0,425210.0,37245,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507067,566154.00
05/29/2016 03:30,2,0.000,ALERT,213.29,303.58,59.965,1464507003,"201051344000900","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,431680.0,431680.0,32199,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507069,566155.00
05/29/2016 03:30,2,0.000,ALERT,213.74,302.68,59.965,1464507003,"201051344000648","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,423530.7,423530.7,32489,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507071,566156.00
05/29/2016 03:30,2,0.000,ALERT,213.51,303.88,59.975,1464507003,"201051344000569","219011344069620",0.00,16.70,0,302.37,305.98,0.0,0.0,0.000,432775.5,432775.5,32120,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507073,566157.00
05/29/2016 03:30,2,0.000,ALERT,213.51,303.58,60.023,1464507003,"201051344000983","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,424291.6,424291.6,32608,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507074,566158.00
05/29/2016 03:30,2,0.000,ALERT,213.51,302.98,59.981,1464507003,"201051344001158","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,418646.6,418646.6,32869,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507076,566159.00
05/29/2016 03:30,2,0.000,ALERT,213.96,303.58,59.981,1464507003,"201051344000576","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,425633.5,425633.5,32277,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507078,566160.00
05/29/2016 03:30,2,0.000,ALERT,212.83,301.17,59.970,1464507003,"274151322000087","219011344069620",0.00,18.00,0,298.77,302.68,0.0,0.0,0.000,655848.1,655848.1,26057,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507080,566161.00
05/29/2016 03:45,2,0.000,ALERT,213.96,303.58,59.917,1464507903,"201051344000645","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,425170.7,425170.7,32414,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507905,566162.00
05/29/2016 03:45,2,0.000,ALERT,213.06,301.47,60.012,1464507903,"274151322000085","219011344069620",0.00,17.80,0,299.97,303.28,0.0,0.0,0.000,684105.5,684105.5,25969,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507907,566163.00
05/29/2016 03:45,2,0.000,ALERT,214.19,302.98,59.975,1464507903,"201051344000633","219011344069620",0.00,16.70,0,299.37,304.48,0.0,0.0,0.000,416310.6,416310.6,32890,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507908,566164.00
05/29/2016 03:45,2,0.000,ALERT,213.74,303.58,59.970,1464507903,"201051344000469","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,417628.2,417628.2,32826,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507910,566165.00
05/29/2016 03:45,2,0.000,ALERT,213.51,302.68,59.938,1464507903,"201051344000646","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,421172.0,421172.0,37380,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507912,566166.00
05/29/2016 03:45,2,0.000,ALERT,212.61,300.87,59.965,1464507903,"274151322000052","219011344069620",0.00,17.80,0,299.67,303.58,0.0,0.0,0.000,697287.4,697287.4,26195,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507914,566167.00
05/29/2016 03:45,2,0.000,ALERT,213.74,302.98,59.944,1464507903,"201051344000585","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,427999.4,427999.4,37382,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507916,566168.00
05/29/2016 03:45,2,0.000,ALERT,213.74,302.98,59.975,1464507903,"201051344001230","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,424824.4,424824.4,37186,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507917,566169.00
05/29/2016 03:45,2,0.000,ALERT,214.19,303.28,59.959,1464507903,"201051344000582","219011344069620",0.00,16.70,0,301.17,304.48,0.0,0.0,0.000,418227.4,418227.4,37348,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507919,566170.00
05/29/2016 03:45,2,0.000,ALERT,213.29,302.68,59.981,1464507903,"201051344000955","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,430554.0,430554.0,37285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507921,566171.00
05/29/2016 03:45,2,0.000,ALERT,212.83,301.47,59.970,1464507903,"274151322000094","219011344069620",0.00,17.30,0,299.37,302.37,0.0,0.0,0.000,563166.5,563166.5,27245,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507923,566172.00
05/29/2016 03:45,2,0.000,ALERT,213.51,304.18,59.949,1464507903,"201051344000579","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,431700.9,431700.9,12899,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507925,566173.00
05/29/2016 03:45,2,0.000,ALERT,213.74,303.28,59.981,1464507903,"201051344000890","219011344069620",0.00,17.30,0,300.27,304.78,0.0,0.0,0.000,427725.5,427725.5,37301,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507926,566174.00
05/29/2016 03:45,2,0.000,ALERT,213.74,302.37,59.975,1464507903,"201051344000438","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,429753.1,429753.1,37305,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507928,566175.00
05/29/2016 03:45,2,0.000,ALERT,212.83,302.07,59.970,1464507903,"274151322000083","219011344069620",0.00,17.50,0,299.97,303.58,0.0,0.0,0.000,691013.5,691013.5,26269,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507931,566176.00
05/29/2016 03:45,2,0.000,ALERT,213.29,301.77,59.944,1464507903,"274151322000076","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,735814.6,735814.6,26266,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507933,566177.00
05/29/2016 03:45,2,0.000,ALERT,213.51,304.18,59.970,1464507903,"201051344000868","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,416753.4,416753.4,32546,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507934,566178.00
05/29/2016 03:45,2,0.000,ALERT,212.83,302.68,59.965,1464507903,"274151322000095","219011344069620",0.00,17.30,0,301.17,303.88,0.0,0.0,0.000,728237.8,728237.8,26182,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507936,566179.00
05/29/2016 03:45,2,0.000,ALERT,213.29,303.58,59.975,1464507903,"201051344000988","219011344069620",0.00,17.00,0,299.07,304.78,0.0,0.0,0.000,413832.7,413832.7,32842,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507938,566180.00
05/29/2016 03:45,2,0.000,ALERT,213.51,302.07,59.981,1464507903,"201051344001025","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,427694.8,427694.8,37353,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507940,566181.00
05/29/2016 03:45,2,0.000,ALERT,213.51,303.58,59.975,1464507903,"201051344000458","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,424667.0,424667.0,32770,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507942,566182.00
05/29/2016 03:45,2,0.000,ALERT,214.19,303.58,59.975,1464507903,"201051344000853","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,423300.3,423300.3,32367,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507944,566183.00
05/29/2016 03:45,2,0.000,ALERT,214.19,302.68,59.975,1464507903,"201051344000685","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,429237.4,429237.4,37196,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507945,566184.00
05/29/2016 03:45,2,0.000,ALERT,213.74,302.07,59.981,1464507903,"201051344000917","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,426098.1,426098.1,37198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507947,566185.00
05/29/2016 03:45,2,0.000,ALERT,213.96,302.68,59.981,1464507903,"201051344001145","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,431299.5,431299.5,37048,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507949,566186.00
05/29/2016 03:45,2,0.000,ALERT,213.96,302.07,59.986,1464507903,"201051344000651","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,423596.3,423596.3,37411,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507951,566187.00
05/29/2016 03:45,2,0.000,ALERT,212.38,301.17,59.975,1464507903,"274151322000088","219011344069620",0.00,17.80,0,299.97,302.98,0.0,0.0,0.000,667954.1,667954.1,25933,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507952,566188.00
05/29/2016 03:45,2,0.000,ALERT,213.51,301.17,59.986,1464507903,"274151322000068","219011344069620",0.00,18.00,0,299.37,302.37,0.0,0.0,0.000,562959.1,562959.1,27456,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507954,566189.00
05/29/2016 03:45,2,0.000,ALERT,213.51,302.68,59.996,1464507903,"201051344001135","219011344069620",0.00,17.00,0,299.97,304.18,0.0,0.0,0.000,419668.6,419668.6,37346,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507956,566190.00
05/29/2016 03:45,2,0.000,ALERT,213.29,303.88,59.986,1464507903,"201051344000594","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,428499.5,428499.5,32803,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507958,566191.00
05/29/2016 03:45,2,0.000,ALERT,213.74,302.07,59.991,1464507903,"201051344001203","219011344069620",0.00,17.00,0,299.97,305.68,0.0,0.0,0.000,426654.9,426654.9,37379,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507960,566192.00
05/29/2016 03:45,2,0.000,ALERT,212.61,301.77,59.996,1464507903,"274151322000054","219011344069620",0.00,18.00,0,299.97,303.58,0.0,0.0,0.000,682268.5,682268.5,25962,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507962,566193.00
05/29/2016 03:45,2,0.000,ALERT,213.74,302.98,59.991,1464507903,"201051344000867","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,416006.5,416006.5,32810,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507963,566194.00
05/29/2016 03:45,2,0.000,ALERT,213.74,302.37,59.991,1464507903,"201051344001093","219011344069620",0.00,17.50,0,300.27,303.58,0.0,0.0,0.000,425210.0,425210.0,37247,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507965,566195.00
05/29/2016 03:45,2,0.000,ALERT,213.51,303.88,60.028,1464507903,"201051344000900","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,431680.0,431680.0,32201,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507967,566196.00
05/29/2016 03:45,2,0.000,ALERT,213.51,302.68,60.007,1464507903,"201051344000648","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,423530.7,423530.7,32491,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507969,566197.00
05/29/2016 03:45,2,0.000,ALERT,213.51,304.18,60.002,1464507903,"201051344000569","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,432775.5,432775.5,32122,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507971,566198.00
05/29/2016 03:45,2,0.000,ALERT,213.51,303.58,60.018,1464507903,"201051344000983","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,424291.6,424291.6,32610,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507972,566199.00
05/29/2016 03:45,2,0.000,ALERT,213.29,302.98,59.986,1464507903,"201051344001158","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,418646.6,418646.6,32871,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507974,566200.00
05/29/2016 03:45,2,0.000,ALERT,213.96,303.88,59.996,1464507903,"201051344000576","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,425633.5,425633.5,32279,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507976,566201.00
05/29/2016 03:45,2,0.000,ALERT,212.83,301.77,59.991,1464507903,"274151322000087","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,655848.1,655848.1,26059,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464507978,566202.00
05/29/2016 03:45,2,0.000,ALERT,213.74,301.77,59.986,1464507903,"201051344000417","219011344069620",0.00,17.30,0,299.67,303.28,0.0,0.0,0.000,422248.8,422248.8,37467,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464507980,566203.00
05/29/2016 04:00,2,0.000,ALERT,213.96,303.58,59.959,1464508803,"201051344000645","219011344069620",0.00,17.30,0,289.75,305.38,0.0,0.0,0.000,425170.7,425170.7,32416,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508805,566204.00
05/29/2016 04:00,2,0.000,ALERT,213.29,301.77,59.954,1464508803,"274151322000085","219011344069620",0.00,17.80,0,287.95,305.68,0.0,0.0,0.000,684105.5,684105.5,25971,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508807,566205.00
05/29/2016 04:00,2,0.000,ALERT,213.96,302.98,59.922,1464508803,"201051344000633","219011344069620",0.00,16.70,0,287.95,304.78,0.0,0.0,0.000,416310.6,416310.6,32892,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508809,566206.00
05/29/2016 04:00,2,0.000,ALERT,213.74,303.58,59.970,1464508803,"201051344000469","219011344069620",0.00,16.30,0,288.85,305.08,0.0,0.0,0.000,417628.2,417628.2,32828,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508811,566207.00
05/29/2016 04:00,2,0.000,ALERT,213.29,302.37,59.970,1464508803,"201051344000646","219011344069620",0.00,17.00,0,287.95,303.88,0.0,0.0,0.000,421172.0,421172.0,37382,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508813,566208.00
05/29/2016 04:00,2,0.000,ALERT,212.61,301.17,59.965,1464508803,"274151322000052","219011344069620",0.00,18.00,0,287.35,306.28,0.0,0.0,0.000,697287.4,697287.4,26197,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508815,566209.00
05/29/2016 04:00,2,0.000,ALERT,213.96,302.68,59.975,1464508803,"201051344000585","219011344069620",0.00,17.30,0,288.25,304.18,0.0,0.0,0.000,427999.4,427999.4,37384,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508816,566210.00
05/29/2016 04:00,2,0.000,ALERT,213.51,302.68,59.970,1464508803,"201051344001230","219011344069620",0.00,17.00,0,288.85,304.18,0.0,0.0,0.000,424824.4,424824.4,37188,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508818,566211.00
05/29/2016 04:00,2,0.000,ALERT,213.96,303.28,59.975,1464508803,"201051344000582","219011344069620",0.00,16.70,0,289.45,304.78,0.0,0.0,0.000,418227.4,418227.4,37350,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508820,566212.00
05/29/2016 04:00,2,0.000,ALERT,213.29,302.37,59.949,1464508803,"201051344000955","219011344069620",0.00,17.30,0,288.55,304.18,0.0,0.0,0.000,430554.0,430554.0,37287,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508822,566213.00
05/29/2016 04:00,2,0.000,ALERT,213.06,301.17,59.959,1464508803,"274151322000094","219011344069620",0.00,17.30,0,287.05,305.38,0.0,0.0,0.000,563166.5,563166.5,27247,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508823,566214.00
05/29/2016 04:00,2,0.000,ALERT,213.51,304.18,59.922,1464508803,"201051344000579","219011344069620",0.00,17.30,0,290.35,305.98,0.0,0.0,0.000,431700.9,431700.9,12901,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508825,566215.00
05/29/2016 04:00,2,0.000,ALERT,213.74,303.28,59.965,1464508803,"201051344000890","219011344069620",0.00,17.30,0,289.45,305.38,0.0,0.0,0.000,427725.5,427725.5,37303,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508827,566216.00
05/29/2016 04:00,2,0.000,ALERT,213.74,302.07,59.965,1464508803,"201051344000438","219011344069620",0.00,16.70,0,288.85,304.18,0.0,0.0,0.000,429753.1,429753.1,37307,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508829,566217.00
05/29/2016 04:00,2,0.000,ALERT,213.74,301.77,59.991,1464508803,"201051344000417","219011344069620",0.00,17.30,0,287.95,303.28,0.0,0.0,0.000,422248.8,422248.8,37469,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508831,566218.00
05/29/2016 04:00,2,0.000,ALERT,213.06,302.37,59.970,1464508803,"274151322000083","219011344069620",0.00,17.80,0,287.95,306.58,0.0,0.0,0.000,691013.5,691013.5,26271,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508832,566219.00
05/29/2016 04:00,2,0.000,ALERT,213.29,302.07,59.965,1464508803,"274151322000076","219011344069620",0.00,17.80,0,287.65,305.68,0.0,0.0,0.000,735814.6,735814.6,26268,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508834,566220.00
05/29/2016 04:00,2,0.000,ALERT,213.51,303.88,59.981,1464508803,"201051344000868","219011344069620",0.00,16.70,0,290.35,305.98,0.0,0.0,0.000,416753.4,416753.4,32548,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508836,566221.00
05/29/2016 04:00,2,0.000,ALERT,212.83,302.98,59.954,1464508803,"274151322000095","219011344069620",0.00,17.30,0,288.85,306.88,0.0,0.0,0.000,728237.8,728237.8,26184,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508838,566222.00
05/29/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1464508803,"201051344000988","219011344069620",0.00,17.00,0,287.35,305.08,0.0,0.0,0.000,413832.7,413832.7,32844,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508840,566223.00
05/29/2016 04:00,2,0.000,ALERT,213.51,301.77,59.949,1464508803,"201051344001025","219011344069620",0.00,16.70,0,288.55,304.78,0.0,0.0,0.000,427694.8,427694.8,37355,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508842,566224.00
05/29/2016 04:00,2,0.000,ALERT,213.29,303.58,59.996,1464508803,"201051344000458","219011344069620",0.00,17.50,0,290.05,305.98,0.0,0.0,0.000,424667.0,424667.0,32772,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508843,566225.00
05/29/2016 04:00,2,0.000,ALERT,213.96,303.28,60.018,1464508803,"201051344000853","219011344069620",0.00,17.00,0,289.75,305.38,0.0,0.0,0.000,423300.3,423300.3,32369,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508845,566226.00
05/29/2016 04:00,2,0.000,ALERT,214.19,302.68,59.970,1464508803,"201051344000685","219011344069620",0.00,17.30,0,288.55,303.88,0.0,0.0,0.000,429237.4,429237.4,37198,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508847,566227.00
05/29/2016 04:00,2,0.000,ALERT,213.74,302.07,59.970,1464508803,"201051344000917","219011344069620",0.00,17.80,0,287.35,303.28,0.0,0.0,0.000,426098.1,426098.1,37200,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508849,566228.00
05/29/2016 04:00,2,0.000,ALERT,214.19,302.98,59.981,1464508803,"201051344001145","219011344069620",0.00,17.00,0,289.15,304.78,0.0,0.0,0.000,431299.5,431299.5,37050,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508851,566229.00
05/29/2016 04:00,2,0.000,ALERT,213.74,301.77,60.012,1464508803,"201051344000651","219011344069620",0.00,16.30,0,288.25,303.88,0.0,0.0,0.000,423596.3,423596.3,37413,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508853,566230.00
05/29/2016 04:00,2,0.000,ALERT,212.38,301.17,60.012,1464508803,"274151322000088","219011344069620",0.00,18.00,0,287.65,305.98,0.0,0.0,0.000,667954.1,667954.1,25935,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508854,566231.00
05/29/2016 04:00,2,0.000,ALERT,213.29,300.87,59.944,1464508803,"274151322000068","219011344069620",0.00,18.30,0,287.05,305.08,0.0,0.0,0.000,562959.1,562959.1,27458,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508856,566232.00
05/29/2016 04:00,2,0.000,ALERT,213.29,302.37,59.986,1464508803,"201051344001135","219011344069620",0.00,17.00,0,289.15,304.48,0.0,0.0,0.000,419668.6,419668.6,37348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508858,566233.00
05/29/2016 04:00,2,0.000,ALERT,213.06,303.88,59.986,1464508803,"201051344000594","219011344069620",0.00,17.00,0,289.45,305.68,0.0,0.0,0.000,428499.5,428499.5,32805,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508860,566234.00
05/29/2016 04:00,2,0.000,ALERT,213.74,302.37,59.991,1464508803,"201051344001203","219011344069620",0.00,17.00,0,288.85,305.68,0.0,0.0,0.000,426654.9,426654.9,37381,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508862,566235.00
05/29/2016 04:00,2,0.000,ALERT,212.61,301.47,59.981,1464508803,"274151322000054","219011344069620",0.00,18.30,0,287.95,306.58,0.0,0.0,0.000,682268.5,682268.5,25964,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508863,566236.00
05/29/2016 04:00,2,0.000,ALERT,213.51,302.98,59.981,1464508803,"201051344000867","219011344069620",0.00,17.30,0,289.75,305.38,0.0,0.0,0.000,416006.5,416006.5,32812,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508865,566237.00
05/29/2016 04:00,2,0.000,ALERT,213.74,302.68,59.986,1464508803,"201051344001093","219011344069620",0.00,17.50,0,288.55,303.88,0.0,0.0,0.000,425210.0,425210.0,37249,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508867,566238.00
05/29/2016 04:00,2,0.000,ALERT,213.29,303.28,59.981,1464508803,"201051344000900","219011344069620",0.00,16.70,0,289.45,305.08,0.0,0.0,0.000,431680.0,431680.0,32203,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508869,566239.00
05/29/2016 04:00,2,0.000,ALERT,213.51,302.37,59.996,1464508803,"201051344000648","219011344069620",0.00,16.30,0,289.15,305.08,0.0,0.0,0.000,423530.7,423530.7,32493,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508871,566240.00
05/29/2016 04:00,2,0.000,ALERT,213.51,303.88,59.986,1464508803,"201051344000569","219011344069620",0.00,17.00,0,290.35,305.98,0.0,0.0,0.000,432775.5,432775.5,32124,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508872,566241.00
05/29/2016 04:00,2,0.000,ALERT,213.29,303.28,60.012,1464508803,"201051344000983","219011344069620",0.00,17.00,0,290.05,305.68,0.0,0.0,0.000,424291.6,424291.6,32612,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508874,566242.00
05/29/2016 04:00,2,0.000,ALERT,213.51,302.98,59.970,1464508803,"201051344001158","219011344069620",0.00,16.30,0,288.85,304.48,0.0,0.0,0.000,418646.6,418646.6,32873,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508876,566243.00
05/29/2016 04:00,2,0.000,ALERT,213.96,303.58,60.028,1464508803,"201051344000576","219011344069620",0.00,16.70,0,289.75,305.38,0.0,0.0,0.000,425633.5,425633.5,32281,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464508878,566244.00
05/29/2016 04:00,2,0.000,ALERT,212.83,300.87,59.944,1464508803,"274151322000087","219011344069620",0.00,18.30,0,287.05,305.68,0.0,0.0,0.000,655848.1,655848.1,26061,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464508880,566245.00
05/29/2016 04:15,2,0.000,ALERT,213.96,302.98,60.002,1464509703,"201051344000645","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,425170.7,425170.7,32418,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509705,566246.00
05/29/2016 04:15,2,0.000,ALERT,213.06,301.47,59.986,1464509703,"274151322000085","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,684105.5,684105.5,25973,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509707,566247.00
05/29/2016 04:15,2,0.000,ALERT,214.19,302.68,59.981,1464509703,"201051344000633","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,416310.6,416310.6,32894,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509709,566248.00
05/29/2016 04:15,2,0.000,ALERT,213.74,302.98,59.986,1464509703,"201051344000469","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,417628.2,417628.2,32830,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509711,566249.00
05/29/2016 04:15,2,0.000,ALERT,213.29,302.37,59.991,1464509703,"201051344000646","219011344069620",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,421172.0,421172.0,37384,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509712,566250.00
05/29/2016 04:15,2,0.000,ALERT,213.06,302.68,59.970,1464509703,"274151322000052","219011344069620",0.00,18.00,0,299.37,303.58,0.0,0.0,0.000,697287.4,697287.4,26199,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509714,566251.00
05/29/2016 04:15,2,0.000,ALERT,213.74,302.68,59.975,1464509703,"201051344000585","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,427999.4,427999.4,37386,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509716,566252.00
05/29/2016 04:15,2,0.000,ALERT,213.51,302.98,59.996,1464509703,"201051344001230","219011344069620",0.00,17.00,0,300.87,304.18,0.0,0.0,0.000,424824.4,424824.4,37190,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509718,566253.00
05/29/2016 04:15,2,0.000,ALERT,214.19,303.28,59.975,1464509703,"201051344000582","219011344069620",0.00,16.70,0,301.47,304.78,0.0,0.0,0.000,418227.4,418227.4,37352,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509720,566254.00
05/29/2016 04:15,2,0.000,ALERT,213.29,302.68,59.986,1464509703,"201051344000955","219011344069620",0.00,17.00,0,300.87,303.88,0.0,0.0,0.000,430554.0,430554.0,37289,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509722,566255.00
05/29/2016 04:15,2,0.000,ALERT,213.06,301.77,59.986,1464509703,"274151322000094","219011344069620",0.00,17.30,0,299.07,302.68,0.0,0.0,0.000,563166.5,563166.5,27249,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509723,566256.00
