ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 04:15,2,0.000,ALERT,213.51,303.28,59.981,1464509703,"201051344000579","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,431700.9,431700.9,12903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509725,566257.00
05/29/2016 04:15,2,0.000,ALERT,213.51,302.98,59.996,1464509703,"201051344000890","219011344069620",0.00,17.30,0,301.17,305.08,0.0,0.0,0.000,427725.5,427725.5,37305,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509727,566258.00
05/29/2016 04:15,2,0.000,ALERT,213.74,302.37,59.981,1464509703,"201051344000438","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,429753.1,429753.1,37309,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509729,566259.00
05/29/2016 04:15,2,0.000,ALERT,213.74,301.77,59.986,1464509703,"201051344000417","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,422248.8,422248.8,37471,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509731,566260.00
05/29/2016 04:15,2,0.000,ALERT,213.06,302.68,59.981,1464509703,"274151322000083","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,691013.5,691013.5,26273,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509733,566261.00
05/29/2016 04:15,2,0.000,ALERT,213.74,301.77,59.981,1464509703,"274151322000076","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,735814.6,735814.6,26270,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509734,566262.00
05/29/2016 04:15,2,0.000,ALERT,213.51,303.58,59.991,1464509703,"201051344000868","219011344069620",0.00,16.70,0,302.07,305.68,0.0,0.0,0.000,416753.4,416753.4,32550,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509736,566263.00
05/29/2016 04:15,2,0.000,ALERT,213.06,302.98,59.981,1464509703,"274151322000095","219011344069620",0.00,17.30,0,300.27,304.48,0.0,0.0,0.000,728237.8,728237.8,26186,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509738,566264.00
05/29/2016 04:15,2,0.000,ALERT,213.29,302.98,59.975,1464509703,"201051344000988","219011344069620",0.00,17.00,0,298.77,304.78,0.0,0.0,0.000,413832.7,413832.7,32846,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509740,566265.00
05/29/2016 04:15,2,0.000,ALERT,213.51,302.07,60.012,1464509703,"201051344001025","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,427694.8,427694.8,37357,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509742,566266.00
05/29/2016 04:15,2,0.000,ALERT,213.51,303.58,59.954,1464509703,"201051344000458","219011344069620",0.00,17.50,0,301.47,305.68,0.0,0.0,0.000,424667.0,424667.0,32774,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509744,566267.00
05/29/2016 04:15,2,0.000,ALERT,214.19,302.98,59.975,1464509703,"201051344000853","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,423300.3,423300.3,32371,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509745,566268.00
05/29/2016 04:15,2,0.000,ALERT,213.96,302.37,59.975,1464509703,"201051344000685","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,429237.4,429237.4,37200,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509747,566269.00
05/29/2016 04:15,2,0.000,ALERT,213.74,302.07,59.981,1464509703,"201051344000917","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,426098.1,426098.1,37202,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509749,566270.00
05/29/2016 04:15,2,0.000,ALERT,213.96,302.68,59.981,1464509703,"201051344001145","219011344069620",0.00,16.70,0,300.87,305.08,0.0,0.0,0.000,431299.5,431299.5,37052,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509751,566271.00
05/29/2016 04:15,2,0.000,ALERT,213.74,301.77,59.986,1464509703,"201051344000651","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,423596.3,423596.3,37415,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509753,566272.00
05/29/2016 04:15,2,0.000,ALERT,212.83,301.77,59.975,1464509703,"274151322000088","219011344069620",0.00,18.00,0,299.97,302.98,0.0,0.0,0.000,667954.1,667954.1,25937,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509755,566273.00
05/29/2016 04:15,2,0.000,ALERT,213.74,301.47,59.986,1464509703,"274151322000068","219011344069620",0.00,18.30,0,299.37,302.07,0.0,0.0,0.000,562959.1,562959.1,27460,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509756,566274.00
05/29/2016 04:15,2,0.000,ALERT,213.51,302.37,59.986,1464509703,"201051344001135","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,419668.6,419668.6,37350,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509758,566275.00
05/29/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1464509703,"201051344000594","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,428499.5,428499.5,32807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509760,566276.00
05/29/2016 04:15,2,0.000,ALERT,213.74,302.07,59.991,1464509703,"201051344001203","219011344069620",0.00,17.00,0,300.87,305.68,0.0,0.0,0.000,426654.9,426654.9,37383,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509762,566277.00
05/29/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1464509703,"274151322000054","219011344069620",0.00,18.30,0,299.67,303.58,0.0,0.0,0.000,682268.5,682268.5,25966,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509764,566278.00
05/29/2016 04:15,2,0.000,ALERT,213.96,302.98,59.981,1464509703,"201051344000867","219011344069620",0.00,17.30,0,300.87,305.08,0.0,0.0,0.000,416006.5,416006.5,32814,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509765,566279.00
05/29/2016 04:15,2,0.000,ALERT,213.74,302.37,59.981,1464509703,"201051344001093","219011344069620",0.00,17.50,0,300.57,304.18,0.0,0.0,0.000,425210.0,425210.0,37251,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509767,566280.00
05/29/2016 04:15,2,0.000,ALERT,213.51,303.28,59.986,1464509703,"201051344000900","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,431680.0,431680.0,32205,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509769,566281.00
05/29/2016 04:15,2,0.000,ALERT,213.96,302.68,60.007,1464509703,"201051344000648","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,423530.7,423530.7,32495,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464509771,566282.00
05/29/2016 04:15,2,0.000,ALERT,213.51,303.58,59.991,1464509703,"201051344000569","219011344069620",0.00,17.00,0,302.07,305.68,0.0,0.0,0.000,432775.5,432775.5,32126,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509772,566283.00
05/29/2016 04:15,2,0.000,ALERT,213.51,303.28,59.986,1464509703,"201051344000983","219011344069620",0.00,17.00,0,301.47,305.08,0.0,0.0,0.000,424291.6,424291.6,32614,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509774,566284.00
05/29/2016 04:15,2,0.000,ALERT,213.74,302.98,59.991,1464509703,"201051344001158","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,418646.6,418646.6,32875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509776,566285.00
05/29/2016 04:15,2,0.000,ALERT,213.96,303.58,59.991,1464509703,"201051344000576","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,425633.5,425633.5,32283,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509778,566286.00
05/29/2016 04:15,2,0.000,ALERT,213.29,301.17,59.986,1464509703,"274151322000087","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,655848.1,655848.1,26063,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464509780,566287.00
05/29/2016 04:30,2,0.000,ALERT,214.19,303.28,59.944,1464510604,"201051344000645","219011344069620",0.00,17.30,0,301.17,304.78,0.0,0.0,0.000,425170.7,425170.7,32420,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510606,566288.00
05/29/2016 04:30,2,0.000,ALERT,213.29,301.47,59.991,1464510604,"274151322000085","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,684105.5,684105.5,25975,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510608,566289.00
05/29/2016 04:30,2,0.000,ALERT,214.19,302.98,59.986,1464510604,"201051344000633","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,416310.6,416310.6,32896,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464510610,566290.00
05/29/2016 04:30,2,0.000,ALERT,213.74,303.28,60.002,1464510604,"201051344000469","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,417628.2,417628.2,32832,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464510611,566291.00
05/29/2016 04:30,2,0.000,ALERT,213.29,302.37,59.970,1464510604,"201051344000646","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,421172.0,421172.0,37386,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510613,566292.00
05/29/2016 04:30,2,0.000,ALERT,212.61,302.07,59.991,1464510604,"274151322000052","219011344069620",0.00,17.80,0,299.97,303.88,0.0,0.0,0.000,697287.4,697287.4,26201,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510615,566293.00
05/29/2016 04:30,2,0.000,ALERT,213.74,302.68,60.002,1464510604,"201051344000585","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,427999.4,427999.4,37388,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510617,566294.00
05/29/2016 04:30,2,0.000,ALERT,213.51,302.98,59.996,1464510604,"201051344001230","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,424824.4,424824.4,37192,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510618,566295.00
05/29/2016 04:30,2,0.000,ALERT,213.96,302.98,59.986,1464510604,"201051344000582","219011344069620",0.00,16.70,0,301.47,304.48,0.0,0.0,0.000,418227.4,418227.4,37354,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510620,566296.00
05/29/2016 04:30,2,0.000,ALERT,213.29,302.37,59.986,1464510604,"201051344000955","219011344069620",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,430554.0,430554.0,37291,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510622,566297.00
05/29/2016 04:30,2,0.000,ALERT,213.06,300.87,59.981,1464510604,"274151322000094","219011344069620",0.00,17.30,0,299.97,302.68,0.0,0.0,0.000,563166.5,563166.5,27251,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510624,566298.00
05/29/2016 04:30,2,0.000,ALERT,213.29,303.58,59.944,1464510604,"201051344000579","219011344069620",0.00,17.00,0,301.77,305.38,0.0,0.0,0.000,431700.9,431700.9,12905,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510626,566299.00
05/29/2016 04:30,2,0.000,ALERT,213.51,302.68,59.991,1464510604,"201051344000890","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,427725.5,427725.5,37307,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464510628,566300.00
05/29/2016 04:30,2,0.000,ALERT,213.74,302.37,59.981,1464510604,"201051344000438","219011344069620",0.00,16.70,0,300.87,304.18,0.0,0.0,0.000,429753.1,429753.1,37311,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510630,566301.00
05/29/2016 04:30,2,0.000,ALERT,213.74,301.77,59.996,1464510604,"201051344000417","219011344069620",0.00,17.00,0,299.97,303.58,0.0,0.0,0.000,422248.8,422248.8,37473,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510631,566302.00
05/29/2016 04:30,2,0.000,ALERT,212.83,301.47,59.981,1464510604,"274151322000083","219011344069620",0.00,17.50,0,300.57,303.88,0.0,0.0,0.000,691013.5,691013.5,26275,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510633,566303.00
05/29/2016 04:30,2,0.000,ALERT,213.51,301.47,59.975,1464510604,"274151322000076","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,735814.6,735814.6,26272,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510635,566304.00
05/29/2016 04:30,2,0.000,ALERT,213.51,303.88,59.996,1464510604,"201051344000868","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,416753.4,416753.4,32552,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510637,566305.00
05/29/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1464510604,"274151322000095","219011344069620",0.00,17.30,0,301.17,304.48,0.0,0.0,0.000,728237.8,728237.8,26188,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464510639,566306.00
05/29/2016 04:30,2,0.000,ALERT,213.51,303.28,59.965,1464510604,"201051344000988","219011344069620",0.00,16.70,0,298.77,304.78,0.0,0.0,0.000,413832.7,413832.7,32848,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464510641,566307.00
05/29/2016 04:30,2,0.000,ALERT,213.29,301.77,59.975,1464510604,"201051344001025","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,427694.8,427694.8,37359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510643,566308.00
05/29/2016 04:30,2,0.000,ALERT,213.29,303.28,59.981,1464510604,"201051344000458","219011344069620",0.00,17.30,0,301.47,305.68,0.0,0.0,0.000,424667.0,424667.0,32776,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510645,566309.00
05/29/2016 04:30,2,0.000,ALERT,214.19,302.98,60.007,1464510604,"201051344000853","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,423300.3,423300.3,32373,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510646,566310.00
05/29/2016 04:30,2,0.000,ALERT,213.74,302.37,60.007,1464510604,"201051344000685","219011344069620",0.00,17.00,0,300.57,304.18,0.0,0.0,0.000,429237.4,429237.4,37202,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510648,566311.00
05/29/2016 04:30,2,0.000,ALERT,213.74,302.07,60.002,1464510604,"201051344000917","219011344069620",0.00,17.50,0,299.37,303.28,0.0,0.0,0.000,426098.1,426098.1,37204,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510650,566312.00
05/29/2016 04:30,2,0.000,ALERT,213.96,302.68,59.975,1464510604,"201051344001145","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,431299.5,431299.5,37054,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510652,566313.00
05/29/2016 04:30,2,0.000,ALERT,213.51,301.47,59.970,1464510604,"201051344000651","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,423596.3,423596.3,37417,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464510654,566314.00
05/29/2016 04:30,2,0.000,ALERT,212.61,301.17,59.928,1464510604,"274151322000088","219011344069620",0.00,18.00,0,299.97,303.28,0.0,0.0,0.000,667954.1,667954.1,25939,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510655,566315.00
05/29/2016 04:30,2,0.000,ALERT,213.74,301.17,59.981,1464510604,"274151322000068","219011344069620",0.00,18.00,0,299.67,302.68,0.0,0.0,0.000,562959.1,562959.1,27462,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464510657,566316.00
05/29/2016 04:30,2,0.000,ALERT,213.06,302.07,59.981,1464510604,"201051344001135","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,419668.6,419668.6,37352,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510659,566317.00
05/29/2016 04:30,2,0.000,ALERT,213.29,303.88,59.981,1464510604,"201051344000594","219011344069620",0.00,16.70,0,300.87,305.38,0.0,0.0,0.000,428499.5,428499.5,32809,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464510661,566318.00
05/29/2016 04:30,2,0.000,ALERT,213.74,302.07,59.986,1464510604,"201051344001203","219011344069620",0.00,16.70,0,300.57,305.68,0.0,0.0,0.000,426654.9,426654.9,37385,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510663,566319.00
05/29/2016 04:30,2,0.000,ALERT,212.61,301.17,59.970,1464510604,"274151322000054","219011344069620",0.00,18.30,0,300.27,303.88,0.0,0.0,0.000,682268.5,682268.5,25968,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510664,566320.00
05/29/2016 04:30,2,0.000,ALERT,213.74,302.68,60.023,1464510604,"201051344000867","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,416006.5,416006.5,32816,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510666,566321.00
05/29/2016 04:30,2,0.000,ALERT,213.51,302.37,59.986,1464510604,"201051344001093","219011344069620",0.00,17.30,0,300.57,303.58,0.0,0.0,0.000,425210.0,425210.0,37253,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510668,566322.00
05/29/2016 04:30,2,0.000,ALERT,213.29,302.98,59.991,1464510604,"201051344000900","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,431680.0,431680.0,32207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510670,566323.00
05/29/2016 04:30,2,0.000,ALERT,213.74,302.68,59.986,1464510604,"201051344000648","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,423530.7,423530.7,32497,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464510672,566324.00
05/29/2016 04:30,2,0.000,ALERT,213.51,303.58,59.991,1464510604,"201051344000569","219011344069620",0.00,16.70,0,300.87,305.68,0.0,0.0,0.000,432775.5,432775.5,32128,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510674,566325.00
05/29/2016 04:30,2,0.000,ALERT,213.51,303.28,59.970,1464510604,"201051344000983","219011344069620",0.00,17.00,0,301.47,305.38,0.0,0.0,0.000,424291.6,424291.6,32616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510676,566326.00
05/29/2016 04:30,2,0.000,ALERT,213.51,302.68,59.981,1464510604,"201051344001158","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,418646.6,418646.6,32877,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510677,566327.00
05/29/2016 04:30,2,0.000,ALERT,213.74,303.58,59.991,1464510604,"201051344000576","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,425633.5,425633.5,32285,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510679,566328.00
05/29/2016 04:30,2,0.000,ALERT,213.06,300.87,59.996,1464510604,"274151322000087","219011344069620",0.00,18.30,0,299.67,302.98,0.0,0.0,0.000,655848.1,655848.1,26065,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464510681,566329.00
05/29/2016 04:45,2,0.000,ALERT,213.74,302.37,59.991,1464511503,"201051344000645","219011344069620",0.00,17.00,0,301.47,304.78,0.0,0.0,0.000,425170.7,425170.7,32422,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511505,566330.00
05/29/2016 04:45,2,0.000,ALERT,212.61,300.87,59.933,1464511503,"274151322000085","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,684105.5,684105.5,25977,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511507,566331.00
05/29/2016 04:45,2,0.000,ALERT,213.74,302.37,59.986,1464511503,"201051344000633","219011344069620",0.00,16.30,0,299.37,304.78,0.0,0.0,0.000,416310.6,416310.6,32898,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511509,566332.00
05/29/2016 04:45,2,0.000,ALERT,213.29,302.37,59.986,1464511503,"201051344000469","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,417628.2,417628.2,32834,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511510,566333.00
05/29/2016 04:45,2,0.000,ALERT,213.06,302.07,59.975,1464511503,"201051344000646","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,421172.0,421172.0,37388,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511512,566334.00
05/29/2016 04:45,2,0.000,ALERT,212.16,301.47,59.986,1464511503,"274151322000052","219011344069620",0.00,17.80,0,299.07,303.28,0.0,0.0,0.000,697287.4,697287.4,26203,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511514,566335.00
05/29/2016 04:45,2,0.000,ALERT,213.51,302.37,59.975,1464511503,"201051344000585","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,427999.4,427999.4,37390,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511516,566336.00
05/29/2016 04:45,2,0.000,ALERT,213.29,302.68,59.981,1464511503,"201051344001230","219011344069620",0.00,16.30,0,300.87,304.18,0.0,0.0,0.000,424824.4,424824.4,37194,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511518,566337.00
05/29/2016 04:45,2,0.000,ALERT,213.74,302.68,59.981,1464511503,"201051344000582","219011344069620",0.00,16.30,0,301.47,304.48,0.0,0.0,0.000,418227.4,418227.4,37356,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511519,566338.00
05/29/2016 04:45,2,0.000,ALERT,212.83,302.37,59.981,1464511503,"201051344000955","219011344069620",0.00,16.70,0,300.57,303.58,0.0,0.0,0.000,430554.0,430554.0,37293,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511521,566339.00
05/29/2016 04:45,2,0.000,ALERT,212.38,300.57,59.986,1464511503,"274151322000094","219011344069620",0.00,17.30,0,298.77,302.07,0.0,0.0,0.000,563166.5,563166.5,27253,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511523,566340.00
05/29/2016 04:45,2,0.000,ALERT,213.06,303.28,59.986,1464511503,"201051344000579","219011344069620",0.00,16.70,0,301.77,305.68,0.0,0.0,0.000,431700.9,431700.9,12907,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511525,566341.00
05/29/2016 04:45,2,0.000,ALERT,213.29,302.68,59.986,1464511503,"201051344000890","219011344069620",0.00,17.00,0,301.17,304.78,0.0,0.0,0.000,427725.5,427725.5,37309,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511526,566342.00
05/29/2016 04:45,2,0.000,ALERT,213.51,302.07,59.986,1464511503,"201051344000438","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,429753.1,429753.1,37313,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511528,566343.00
05/29/2016 04:45,2,0.000,ALERT,213.51,301.47,59.975,1464511503,"201051344000417","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,422248.8,422248.8,37475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511530,566344.00
05/29/2016 04:45,2,0.000,ALERT,212.61,301.47,59.986,1464511503,"274151322000083","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,691013.5,691013.5,26277,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511532,566345.00
05/29/2016 04:45,2,0.000,ALERT,213.06,300.87,59.981,1464511503,"274151322000076","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,735814.6,735814.6,26274,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511534,566346.00
05/29/2016 04:45,2,0.000,ALERT,213.06,303.58,59.986,1464511503,"201051344000868","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,416753.4,416753.4,32554,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511535,566347.00
05/29/2016 04:45,2,0.000,ALERT,212.61,302.07,59.986,1464511503,"274151322000095","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,728237.8,728237.8,26190,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511537,566348.00
05/29/2016 04:45,2,0.000,ALERT,213.06,302.37,60.018,1464511503,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.48,0.0,0.0,0.000,413832.7,413832.7,32850,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511539,566349.00
05/29/2016 04:45,2,0.000,ALERT,213.29,301.47,59.975,1464511503,"201051344001025","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,427694.8,427694.8,37361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511541,566350.00
05/29/2016 04:45,2,0.000,ALERT,213.29,302.68,60.012,1464511503,"201051344000458","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,424667.0,424667.0,32778,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511543,566351.00
05/29/2016 04:45,2,0.000,ALERT,213.74,302.68,59.975,1464511503,"201051344000853","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,423300.3,423300.3,32375,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511544,566352.00
05/29/2016 04:45,2,0.000,ALERT,213.51,302.07,59.975,1464511503,"201051344000685","219011344069620",0.00,16.70,0,300.57,303.58,0.0,0.0,0.000,429237.4,429237.4,37204,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511546,566353.00
05/29/2016 04:45,2,0.000,ALERT,213.51,301.47,59.970,1464511503,"201051344000917","219011344069620",0.00,17.50,0,299.07,303.28,0.0,0.0,0.000,426098.1,426098.1,37206,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511548,566354.00
05/29/2016 04:45,2,0.000,ALERT,213.51,302.07,59.975,1464511503,"201051344001145","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,431299.5,431299.5,37056,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511550,566355.00
05/29/2016 04:45,2,0.000,ALERT,213.51,301.17,59.970,1464511503,"201051344000651","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,423596.3,423596.3,37419,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511552,566356.00
05/29/2016 04:45,2,0.000,ALERT,212.16,300.87,59.954,1464511503,"274151322000088","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,667954.1,667954.1,25941,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511554,566357.00
05/29/2016 04:45,2,0.000,ALERT,213.06,300.27,59.970,1464511503,"274151322000068","219011344069620",0.00,18.00,0,298.77,301.77,0.0,0.0,0.000,562959.1,562959.1,27464,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511556,566358.00
05/29/2016 04:45,2,0.000,ALERT,213.06,302.07,59.970,1464511503,"201051344001135","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,419668.6,419668.6,37354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511557,566359.00
05/29/2016 04:45,2,0.000,ALERT,213.06,303.28,59.959,1464511503,"201051344000594","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,428499.5,428499.5,32811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511559,566360.00
05/29/2016 04:45,2,0.000,ALERT,213.29,301.47,59.965,1464511503,"201051344001203","219011344069620",0.00,16.70,0,300.27,305.68,0.0,0.0,0.000,426654.9,426654.9,37387,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511561,566361.00
05/29/2016 04:45,2,0.000,ALERT,212.38,301.17,59.965,1464511503,"274151322000054","219011344069620",0.00,17.80,0,299.37,303.28,0.0,0.0,0.000,682268.5,682268.5,25970,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511563,566362.00
05/29/2016 04:45,2,0.000,ALERT,213.51,302.37,59.959,1464511503,"201051344000867","219011344069620",0.00,17.00,0,300.87,305.08,0.0,0.0,0.000,416006.5,416006.5,32818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511565,566363.00
05/29/2016 04:45,2,0.000,ALERT,213.51,302.07,59.965,1464511503,"201051344001093","219011344069620",0.00,17.30,0,300.27,303.58,0.0,0.0,0.000,425210.0,425210.0,37255,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511566,566364.00
05/29/2016 04:45,2,0.000,ALERT,213.29,302.68,59.965,1464511503,"201051344000900","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,431680.0,431680.0,32209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511568,566365.00
05/29/2016 04:45,2,0.000,ALERT,213.51,302.07,59.959,1464511503,"201051344000648","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,423530.7,423530.7,32499,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511570,566366.00
05/29/2016 04:45,2,0.000,ALERT,213.29,303.28,59.996,1464511503,"201051344000569","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,432775.5,432775.5,32130,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511572,566367.00
05/29/2016 04:45,2,0.000,ALERT,213.29,302.98,59.970,1464511503,"201051344000983","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,424291.6,424291.6,32618,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511573,566368.00
05/29/2016 04:45,2,0.000,ALERT,213.29,302.68,59.975,1464511503,"201051344001158","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,418646.6,418646.6,32879,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511575,566369.00
05/29/2016 04:45,2,0.000,ALERT,213.74,302.98,59.991,1464511503,"201051344000576","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,425633.5,425633.5,32287,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464511577,566370.00
05/29/2016 04:45,2,0.000,ALERT,212.83,300.57,59.933,1464511503,"274151322000087","219011344069620",0.00,18.30,0,298.77,302.37,0.0,0.0,0.000,655848.1,655848.1,26067,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464511579,566371.00
05/29/2016 05:00,2,0.000,ALERT,213.96,303.28,59.981,1464512403,"201051344000645","219011344069620",0.00,17.00,0,300.87,304.48,0.0,0.0,0.000,425170.7,425170.7,32424,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464512405,566372.00
05/29/2016 05:00,2,0.000,ALERT,212.83,301.47,59.959,1464512403,"274151322000085","219011344069620",0.00,17.50,0,299.67,303.28,0.0,0.0,0.000,684105.5,684105.5,25979,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464512407,566373.00
05/29/2016 05:00,2,0.000,ALERT,213.96,302.98,59.933,1464512403,"201051344000633","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,416310.6,416310.6,32900,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512409,566374.00
05/29/2016 05:00,2,0.000,ALERT,213.51,302.98,59.959,1464512403,"201051344000469","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,417628.2,417628.2,32836,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464512411,566375.00
05/29/2016 05:00,2,0.000,ALERT,213.29,301.77,59.959,1464512403,"201051344000646","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,421172.0,421172.0,37390,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512412,566376.00
05/29/2016 05:00,2,0.000,ALERT,212.61,301.47,59.944,1464512403,"274151322000052","219011344069620",0.00,17.50,0,299.37,303.58,0.0,0.0,0.000,697287.4,697287.4,26205,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512414,566377.00
05/29/2016 05:00,2,0.000,ALERT,213.74,302.37,59.949,1464512403,"201051344000585","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,427999.4,427999.4,37392,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512416,566378.00
05/29/2016 05:00,2,0.000,ALERT,213.74,302.68,59.949,1464512403,"201051344001230","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,424824.4,424824.4,37196,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512418,566379.00
05/29/2016 05:00,2,0.000,ALERT,213.96,302.98,59.959,1464512403,"201051344000582","219011344069620",0.00,16.30,0,301.17,304.18,0.0,0.0,0.000,418227.4,418227.4,37358,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512420,566380.00
05/29/2016 05:00,2,0.000,ALERT,213.29,302.07,59.986,1464512403,"201051344000955","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,430554.0,430554.0,37295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512422,566381.00
05/29/2016 05:00,2,0.000,ALERT,212.83,300.87,59.965,1464512403,"274151322000094","219011344069620",0.00,17.30,0,299.37,302.68,0.0,0.0,0.000,563166.5,563166.5,27255,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512423,566382.00
05/29/2016 05:00,2,0.000,ALERT,213.29,303.88,59.959,1464512403,"201051344000579","219011344069620",0.00,16.30,0,301.17,305.38,0.0,0.0,0.000,431700.9,431700.9,12909,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512425,566383.00
05/29/2016 05:00,2,0.000,ALERT,213.51,302.68,59.959,1464512403,"201051344000890","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,427725.5,427725.5,37311,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512427,566384.00
05/29/2016 05:00,2,0.000,ALERT,213.74,302.37,59.970,1464512403,"201051344000438","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,429753.1,429753.1,37315,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512429,566385.00
05/29/2016 05:00,2,0.000,ALERT,213.74,301.77,59.954,1464512403,"201051344000417","219011344069620",0.00,16.70,0,299.37,302.98,0.0,0.0,0.000,422248.8,422248.8,37477,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512431,566386.00
05/29/2016 05:00,2,0.000,ALERT,213.06,301.77,59.986,1464512403,"274151322000083","219011344069620",0.00,17.30,0,299.37,303.58,0.0,0.0,0.000,691013.5,691013.5,26279,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512433,566387.00
05/29/2016 05:00,2,0.000,ALERT,213.29,301.47,59.954,1464512403,"274151322000076","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,735814.6,735814.6,26276,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512434,566388.00
05/29/2016 05:00,2,0.000,ALERT,213.51,304.18,59.954,1464512403,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,416753.4,416753.4,32556,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512436,566389.00
05/29/2016 05:00,2,0.000,ALERT,212.83,302.68,59.959,1464512403,"274151322000095","219011344069620",0.00,17.00,0,300.87,303.88,0.0,0.0,0.000,728237.8,728237.8,26192,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512438,566390.00
05/29/2016 05:00,2,0.000,ALERT,213.29,303.28,59.959,1464512403,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.48,0.0,0.0,0.000,413832.7,413832.7,32852,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512440,566391.00
05/29/2016 05:00,2,0.000,ALERT,213.51,301.77,59.965,1464512403,"201051344001025","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,427694.8,427694.8,37363,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464512442,566392.00
05/29/2016 05:00,2,0.000,ALERT,213.29,303.28,59.938,1464512403,"201051344000458","219011344069620",0.00,17.00,0,301.17,305.38,0.0,0.0,0.000,424667.0,424667.0,32780,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464512444,566393.00
05/29/2016 05:00,2,0.000,ALERT,214.19,303.28,59.954,1464512403,"201051344000853","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,423300.3,423300.3,32377,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512445,566394.00
05/29/2016 05:00,2,0.000,ALERT,213.96,302.07,59.959,1464512403,"201051344000685","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,429237.4,429237.4,37206,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512447,566395.00
05/29/2016 05:00,2,0.000,ALERT,213.74,301.77,59.949,1464512403,"201051344000917","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,426098.1,426098.1,37208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512449,566396.00
05/29/2016 05:00,2,0.000,ALERT,213.96,302.37,59.938,1464512403,"201051344001145","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,431299.5,431299.5,37058,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512451,566397.00
05/29/2016 05:00,2,0.000,ALERT,213.74,301.47,59.954,1464512403,"201051344000651","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,423596.3,423596.3,37421,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512453,566398.00
05/29/2016 05:00,2,0.000,ALERT,212.61,301.47,59.949,1464512403,"274151322000088","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,667954.1,667954.1,25943,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512454,566399.00
05/29/2016 05:00,2,0.000,ALERT,213.51,300.87,59.949,1464512403,"274151322000068","219011344069620",0.00,18.00,0,299.07,302.07,0.0,0.0,0.000,562959.1,562959.1,27466,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512456,566400.00
05/29/2016 05:00,2,0.000,ALERT,213.51,302.37,59.917,1464512403,"201051344001135","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,419668.6,419668.6,37356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512458,566401.00
