ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 05:00,2,0.000,ALERT,213.29,304.18,59.959,1464512403,"201051344000594","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,428499.5,428499.5,32813,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464512460,566402.00
05/29/2016 05:00,2,0.000,ALERT,213.74,302.07,59.959,1464512403,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,426654.9,426654.9,37389,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512461,566403.00
05/29/2016 05:00,2,0.000,ALERT,212.61,301.77,59.912,1464512403,"274151322000054","219011344069620",0.00,18.00,0,299.67,303.58,0.0,0.0,0.000,682268.5,682268.5,25972,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512463,566404.00
05/29/2016 05:00,2,0.000,ALERT,213.96,303.58,59.928,1464512403,"201051344000867","219011344069620",0.00,17.00,0,300.57,305.08,0.0,0.0,0.000,416006.5,416006.5,32820,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512465,566405.00
05/29/2016 05:00,2,0.000,ALERT,213.74,302.37,59.959,1464512403,"201051344001093","219011344069620",0.00,17.00,0,300.27,303.28,0.0,0.0,0.000,425210.0,425210.0,37257,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512467,566406.00
05/29/2016 05:00,2,0.000,ALERT,213.51,303.58,59.959,1464512403,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,431680.0,431680.0,32211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464512469,566407.00
05/29/2016 05:00,2,0.000,ALERT,213.74,302.98,59.965,1464512403,"201051344000648","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,423530.7,423530.7,32501,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464512471,566408.00
05/29/2016 05:00,2,0.000,ALERT,213.51,304.18,59.959,1464512403,"201051344000569","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,432775.5,432775.5,32132,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512473,566409.00
05/29/2016 05:00,2,0.000,ALERT,213.51,303.58,59.996,1464512403,"201051344000983","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,424291.6,424291.6,32620,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512474,566410.00
05/29/2016 05:00,2,0.000,ALERT,213.51,303.28,59.954,1464512403,"201051344001158","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,418646.6,418646.6,32881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512476,566411.00
05/29/2016 05:00,2,0.000,ALERT,213.96,304.18,59.959,1464512403,"201051344000576","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,425633.5,425633.5,32289,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464512478,566412.00
05/29/2016 05:00,2,0.000,ALERT,213.06,300.87,59.954,1464512403,"274151322000087","219011344069620",0.00,18.00,0,299.37,302.68,0.0,0.0,0.000,655848.1,655848.1,26069,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464512480,566413.00
05/29/2016 05:15,2,0.000,ALERT,213.74,303.28,59.986,1464513303,"201051344000645","219011344069620",0.00,16.70,0,301.47,305.08,0.0,0.0,0.000,425170.7,425170.7,32426,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513305,566414.00
05/29/2016 05:15,2,0.000,ALERT,212.83,301.47,59.975,1464513303,"274151322000085","219011344069620",0.00,17.50,0,300.27,303.28,0.0,0.0,0.000,684105.5,684105.5,25981,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513307,566415.00
05/29/2016 05:15,2,0.000,ALERT,213.96,302.98,59.959,1464513303,"201051344000633","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,416310.6,416310.6,32902,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513309,566416.00
05/29/2016 05:15,2,0.000,ALERT,213.51,303.28,59.981,1464513303,"201051344000469","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,417628.2,417628.2,32838,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513311,566417.00
05/29/2016 05:15,2,0.000,ALERT,213.06,302.07,59.959,1464513303,"201051344000646","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,421172.0,421172.0,37392,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513312,566418.00
05/29/2016 05:15,2,0.000,ALERT,212.61,301.17,59.975,1464513303,"274151322000052","219011344069620",0.00,17.50,0,299.67,303.58,0.0,0.0,0.000,697287.4,697287.4,26207,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513314,566419.00
05/29/2016 05:15,2,0.000,ALERT,213.74,302.68,60.012,1464513303,"201051344000585","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,427999.4,427999.4,37394,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513316,566420.00
05/29/2016 05:15,2,0.000,ALERT,213.51,302.68,59.965,1464513303,"201051344001230","219011344069620",0.00,16.30,0,300.57,303.88,0.0,0.0,0.000,424824.4,424824.4,37198,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513318,566421.00
05/29/2016 05:15,2,0.000,ALERT,213.96,302.98,59.975,1464513303,"201051344000582","219011344069620",0.00,16.30,0,301.17,304.48,0.0,0.0,0.000,418227.4,418227.4,37360,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513320,566422.00
05/29/2016 05:15,2,0.000,ALERT,213.06,302.07,60.007,1464513303,"201051344000955","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,430554.0,430554.0,37297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513321,566423.00
05/29/2016 05:15,2,0.000,ALERT,212.83,301.17,59.975,1464513303,"274151322000094","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,563166.5,563166.5,27257,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513323,566424.00
05/29/2016 05:15,2,0.000,ALERT,213.51,304.18,59.996,1464513303,"201051344000579","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,431700.9,431700.9,12911,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513325,566425.00
05/29/2016 05:15,2,0.000,ALERT,213.29,302.68,60.007,1464513303,"201051344000890","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,427725.5,427725.5,37313,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513327,566426.00
05/29/2016 05:15,2,0.000,ALERT,213.51,302.07,59.970,1464513303,"201051344000438","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,429753.1,429753.1,37317,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464513329,566427.00
05/29/2016 05:15,2,0.000,ALERT,213.74,301.77,59.970,1464513303,"201051344000417","219011344069620",0.00,16.30,0,299.97,303.28,0.0,0.0,0.000,422248.8,422248.8,37479,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513331,566428.00
05/29/2016 05:15,2,0.000,ALERT,212.61,301.77,59.991,1464513303,"274151322000083","219011344069620",0.00,17.30,0,300.57,303.58,0.0,0.0,0.000,691013.5,691013.5,26281,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464513333,566429.00
05/29/2016 05:15,2,0.000,ALERT,213.51,301.47,59.944,1464513303,"274151322000076","219011344069620",0.00,17.30,0,299.97,303.58,0.0,0.0,0.000,735814.6,735814.6,26278,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464513334,566430.00
05/29/2016 05:15,2,0.000,ALERT,213.29,304.18,59.928,1464513303,"201051344000868","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,416753.4,416753.4,32558,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513336,566431.00
05/29/2016 05:15,2,0.000,ALERT,212.83,302.98,59.965,1464513303,"274151322000095","219011344069620",0.00,17.00,0,301.17,304.18,0.0,0.0,0.000,728237.8,728237.8,26194,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513338,566432.00
05/29/2016 05:15,2,0.000,ALERT,213.06,303.58,59.991,1464513303,"201051344000988","219011344069620",0.00,16.30,0,299.07,304.78,0.0,0.0,0.000,413832.7,413832.7,32854,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464513340,566433.00
05/29/2016 05:15,2,0.000,ALERT,213.51,301.77,59.986,1464513303,"201051344001025","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,427694.8,427694.8,37365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513342,566434.00
05/29/2016 05:15,2,0.000,ALERT,213.51,303.58,59.949,1464513303,"201051344000458","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,424667.0,424667.0,32782,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513344,566435.00
05/29/2016 05:15,2,0.000,ALERT,213.96,303.28,59.981,1464513303,"201051344000853","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,423300.3,423300.3,32379,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513346,566436.00
05/29/2016 05:15,2,0.000,ALERT,213.96,302.37,59.986,1464513303,"201051344000685","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,429237.4,429237.4,37208,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513347,566437.00
05/29/2016 05:15,2,0.000,ALERT,213.74,301.77,59.981,1464513303,"201051344000917","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,426098.1,426098.1,37210,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513349,566438.00
05/29/2016 05:15,2,0.000,ALERT,213.74,302.37,60.023,1464513303,"201051344001145","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,431299.5,431299.5,37060,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513351,566439.00
05/29/2016 05:15,2,0.000,ALERT,213.74,301.17,59.986,1464513303,"201051344000651","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,423596.3,423596.3,37423,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513353,566440.00
05/29/2016 05:15,2,0.000,ALERT,212.38,301.17,59.981,1464513303,"274151322000088","219011344069620",0.00,17.50,0,300.27,302.98,0.0,0.0,0.000,667954.1,667954.1,25945,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513355,566441.00
05/29/2016 05:15,2,0.000,ALERT,213.29,300.57,59.981,1464513303,"274151322000068","219011344069620",0.00,17.80,0,299.67,302.37,0.0,0.0,0.000,562959.1,562959.1,27468,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513356,566442.00
05/29/2016 05:15,2,0.000,ALERT,213.29,302.07,59.981,1464513303,"201051344001135","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,419668.6,419668.6,37358,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513358,566443.00
05/29/2016 05:15,2,0.000,ALERT,213.29,304.18,59.981,1464513303,"201051344000594","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,428499.5,428499.5,32815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513360,566444.00
05/29/2016 05:15,2,0.000,ALERT,213.51,301.77,59.981,1464513303,"201051344001203","219011344069620",0.00,16.30,0,300.27,305.38,0.0,0.0,0.000,426654.9,426654.9,37391,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513362,566445.00
05/29/2016 05:15,2,0.000,ALERT,212.61,302.07,59.949,1464513303,"274151322000054","219011344069620",0.00,17.80,0,300.27,303.58,0.0,0.0,0.000,682268.5,682268.5,25974,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513364,566446.00
05/29/2016 05:15,2,0.000,ALERT,213.74,303.28,59.986,1464513303,"201051344000867","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,416006.5,416006.5,32822,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464513365,566447.00
05/29/2016 05:15,2,0.000,ALERT,213.74,302.07,59.986,1464513303,"201051344001093","219011344069620",0.00,17.00,0,300.27,303.58,0.0,0.0,0.000,425210.0,425210.0,37259,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513367,566448.00
05/29/2016 05:15,2,0.000,ALERT,213.51,303.58,60.007,1464513303,"201051344000900","219011344069620",0.00,16.30,0,301.47,305.08,0.0,0.0,0.000,431680.0,431680.0,32213,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513369,566449.00
05/29/2016 05:15,2,0.000,ALERT,213.74,302.68,59.986,1464513303,"201051344000648","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,423530.7,423530.7,32503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513371,566450.00
05/29/2016 05:15,2,0.000,ALERT,213.51,304.18,60.002,1464513303,"201051344000569","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,432775.5,432775.5,32134,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513373,566451.00
05/29/2016 05:15,2,0.000,ALERT,213.51,303.58,59.986,1464513303,"201051344000983","219011344069620",0.00,16.30,0,302.07,305.68,0.0,0.0,0.000,424291.6,424291.6,32622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513374,566452.00
05/29/2016 05:15,2,0.000,ALERT,213.51,302.98,60.012,1464513303,"201051344001158","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,418646.6,418646.6,32883,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513376,566453.00
05/29/2016 05:15,2,0.000,ALERT,213.96,304.18,59.986,1464513303,"201051344000576","219011344069620",0.00,16.00,0,301.77,305.08,0.0,0.0,0.000,425633.5,425633.5,32291,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513378,566454.00
05/29/2016 05:15,2,0.000,ALERT,213.06,301.47,59.954,1464513303,"274151322000087","219011344069620",0.00,18.00,0,299.67,302.68,0.0,0.0,0.000,655848.1,655848.1,26071,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464513380,566455.00
05/29/2016 05:30,2,0.000,ALERT,213.74,302.98,60.002,1464514203,"201051344000645","219011344069620",0.00,16.70,0,300.57,305.38,0.0,0.0,0.000,425170.7,425170.7,32428,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514205,566456.00
05/29/2016 05:30,2,0.000,ALERT,212.83,301.77,59.986,1464514203,"274151322000085","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,684105.5,684105.5,25983,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514207,566457.00
05/29/2016 05:30,2,0.000,ALERT,213.96,302.98,60.002,1464514203,"201051344000633","219011344069620",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,416310.6,416310.6,32904,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464514209,566458.00
05/29/2016 05:30,2,0.000,ALERT,213.29,302.68,59.991,1464514203,"201051344000469","219011344069620",0.00,15.50,0,299.67,304.48,0.0,0.0,0.000,417628.2,417628.2,32840,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464514211,566459.00
05/29/2016 05:30,2,0.000,ALERT,213.29,302.07,59.996,1464514203,"201051344000646","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,421172.0,421172.0,37394,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514212,566460.00
05/29/2016 05:30,2,0.000,ALERT,212.61,302.37,59.981,1464514203,"274151322000052","219011344069620",0.00,17.50,0,298.77,304.18,0.0,0.0,0.000,697287.4,697287.4,26209,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514214,566461.00
05/29/2016 05:30,2,0.000,ALERT,213.74,302.37,60.023,1464514203,"201051344000585","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,427999.4,427999.4,37396,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514216,566462.00
05/29/2016 05:30,2,0.000,ALERT,213.51,302.37,60.007,1464514203,"201051344001230","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,424824.4,424824.4,37200,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514218,566463.00
05/29/2016 05:30,2,0.000,ALERT,213.96,302.98,59.944,1464514203,"201051344000582","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,418227.4,418227.4,37362,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514220,566464.00
05/29/2016 05:30,2,0.000,ALERT,213.29,302.07,59.975,1464514203,"201051344000955","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,430554.0,430554.0,37299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464514221,566465.00
05/29/2016 05:30,2,0.000,ALERT,212.83,301.17,59.981,1464514203,"274151322000094","219011344069620",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,563166.5,563166.5,27259,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514223,566466.00
05/29/2016 05:30,2,0.000,ALERT,213.29,303.88,59.996,1464514203,"201051344000579","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,431700.9,431700.9,12913,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514225,566467.00
05/29/2016 05:30,2,0.000,ALERT,213.51,302.68,59.944,1464514203,"201051344000890","219011344069620",0.00,16.30,0,300.27,305.08,0.0,0.0,0.000,427725.5,427725.5,37315,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514227,566468.00
05/29/2016 05:30,2,0.000,ALERT,213.74,302.37,59.954,1464514203,"201051344000438","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,429753.1,429753.1,37319,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514229,566469.00
05/29/2016 05:30,2,0.000,ALERT,213.74,301.77,59.996,1464514203,"201051344000417","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,422248.8,422248.8,37481,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514230,566470.00
05/29/2016 05:30,2,0.000,ALERT,212.61,302.37,59.986,1464514203,"274151322000083","219011344069620",0.00,17.30,0,299.67,304.18,0.0,0.0,0.000,691013.5,691013.5,26283,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514232,566471.00
05/29/2016 05:30,2,0.000,ALERT,213.29,301.47,59.991,1464514203,"274151322000076","219011344069620",0.00,17.30,0,299.07,304.48,0.0,0.0,0.000,735814.6,735814.6,26280,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514234,566472.00
05/29/2016 05:30,2,0.000,ALERT,213.29,303.88,59.996,1464514203,"201051344000868","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,416753.4,416753.4,32560,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464514236,566473.00
05/29/2016 05:30,2,0.000,ALERT,212.83,302.68,59.986,1464514203,"274151322000095","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,728237.8,728237.8,26196,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514238,566474.00
05/29/2016 05:30,2,0.000,ALERT,213.29,303.28,59.991,1464514203,"201051344000988","219011344069620",0.00,16.30,0,298.47,304.78,0.0,0.0,0.000,413832.7,413832.7,32856,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514240,566475.00
05/29/2016 05:30,2,0.000,ALERT,213.29,301.47,59.986,1464514203,"201051344001025","219011344069620",0.00,15.80,0,299.07,304.18,0.0,0.0,0.000,427694.8,427694.8,37367,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514241,566476.00
05/29/2016 05:30,2,0.000,ALERT,213.06,303.28,59.986,1464514203,"201051344000458","219011344069620",0.00,17.00,0,300.87,305.98,0.0,0.0,0.000,424667.0,424667.0,32784,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514243,566477.00
05/29/2016 05:30,2,0.000,ALERT,213.96,303.28,59.959,1464514203,"201051344000853","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,423300.3,423300.3,32381,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514245,566478.00
05/29/2016 05:30,2,0.000,ALERT,213.74,301.77,59.986,1464514203,"201051344000685","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,429237.4,429237.4,37210,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514247,566479.00
05/29/2016 05:30,2,0.000,ALERT,213.74,301.77,59.991,1464514203,"201051344000917","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,426098.1,426098.1,37212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514249,566480.00
05/29/2016 05:30,2,0.000,ALERT,213.96,302.37,60.012,1464514203,"201051344001145","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,431299.5,431299.5,37062,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464514251,566481.00
05/29/2016 05:30,2,0.000,ALERT,213.74,301.47,59.975,1464514203,"201051344000651","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,423596.3,423596.3,37425,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514253,566482.00
05/29/2016 05:30,2,0.000,ALERT,212.38,301.17,59.954,1464514203,"274151322000088","219011344069620",0.00,17.50,0,299.07,303.58,0.0,0.0,0.000,667954.1,667954.1,25947,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464514254,566483.00
05/29/2016 05:30,2,0.000,ALERT,213.29,300.87,59.991,1464514203,"274151322000068","219011344069620",0.00,17.80,0,298.77,302.98,0.0,0.0,0.000,562959.1,562959.1,27470,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514256,566484.00
05/29/2016 05:30,2,0.000,ALERT,213.29,302.07,59.986,1464514203,"201051344001135","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,419668.6,419668.6,37360,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514258,566485.00
05/29/2016 05:30,2,0.000,ALERT,213.06,303.88,60.028,1464514203,"201051344000594","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,428499.5,428499.5,32817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514260,566486.00
05/29/2016 05:30,2,0.000,ALERT,213.51,301.77,59.981,1464514203,"201051344001203","219011344069620",0.00,16.30,0,299.67,305.38,0.0,0.0,0.000,426654.9,426654.9,37393,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514261,566487.00
05/29/2016 05:30,2,0.000,ALERT,212.61,301.47,59.981,1464514203,"274151322000054","219011344069620",0.00,17.80,0,299.07,304.18,0.0,0.0,0.000,682268.5,682268.5,25976,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514263,566488.00
05/29/2016 05:30,2,0.000,ALERT,213.51,303.28,59.986,1464514203,"201051344000867","219011344069620",0.00,16.70,0,300.57,305.68,0.0,0.0,0.000,416006.5,416006.5,32824,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464514265,566489.00
05/29/2016 05:30,2,0.000,ALERT,213.74,302.07,60.002,1464514203,"201051344001093","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,425210.0,425210.0,37261,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514267,566490.00
05/29/2016 05:30,2,0.000,ALERT,213.06,303.28,59.986,1464514203,"201051344000900","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,431680.0,431680.0,32215,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514269,566491.00
05/29/2016 05:30,2,0.000,ALERT,213.51,302.98,59.991,1464514203,"201051344000648","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,423530.7,423530.7,32505,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464514270,566492.00
05/29/2016 05:30,2,0.000,ALERT,213.29,303.88,59.981,1464514203,"201051344000569","219011344069620",0.00,16.30,0,301.17,305.68,0.0,0.0,0.000,432775.5,432775.5,32136,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514272,566493.00
05/29/2016 05:30,2,0.000,ALERT,213.29,303.28,59.944,1464514203,"201051344000983","219011344069620",0.00,16.30,0,300.87,305.38,0.0,0.0,0.000,424291.6,424291.6,32624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514274,566494.00
05/29/2016 05:30,2,0.000,ALERT,213.29,303.28,59.970,1464514203,"201051344001158","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,418646.6,418646.6,32885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464514276,566495.00
05/29/2016 05:30,2,0.000,ALERT,213.74,303.88,60.012,1464514203,"201051344000576","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,425633.5,425633.5,32293,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464514278,566496.00
05/29/2016 05:30,2,0.000,ALERT,213.06,301.47,59.970,1464514203,"274151322000087","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,655848.1,655848.1,26073,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464514279,566497.00
05/29/2016 05:45,2,0.000,ALERT,214.19,303.58,59.975,1464515103,"201051344000645","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,425170.7,425170.7,32430,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515105,566498.00
05/29/2016 05:45,2,0.000,ALERT,213.06,302.07,59.981,1464515103,"274151322000085","219011344069620",0.00,17.30,0,300.27,303.28,0.0,0.0,0.000,684105.5,684105.5,25985,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515107,566499.00
05/29/2016 05:45,2,0.000,ALERT,214.19,303.28,59.970,1464515103,"201051344000633","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,416310.6,416310.6,32906,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515109,566500.00
05/29/2016 05:45,2,0.000,ALERT,213.74,303.58,59.981,1464515103,"201051344000469","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,417628.2,417628.2,32842,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515110,566501.00
05/29/2016 05:45,2,0.000,ALERT,213.51,302.07,59.928,1464515103,"201051344000646","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,421172.0,421172.0,37396,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515112,566502.00
05/29/2016 05:45,2,0.000,ALERT,213.06,302.98,59.975,1464515103,"274151322000052","219011344069620",0.00,17.30,0,299.97,303.88,0.0,0.0,0.000,697287.4,697287.4,26211,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515114,566503.00
05/29/2016 05:45,2,0.000,ALERT,213.96,302.68,59.975,1464515103,"201051344000585","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,427999.4,427999.4,37398,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515116,566504.00
05/29/2016 05:45,2,0.000,ALERT,213.51,302.37,59.975,1464515103,"201051344001230","219011344069620",0.00,16.00,0,300.57,303.88,0.0,0.0,0.000,424824.4,424824.4,37202,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515118,566505.00
05/29/2016 05:45,2,0.000,ALERT,214.19,302.98,59.975,1464515103,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,418227.4,418227.4,37364,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515120,566506.00
05/29/2016 05:45,2,0.000,ALERT,213.29,302.37,59.970,1464515103,"201051344000955","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,430554.0,430554.0,37301,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515121,566507.00
05/29/2016 05:45,2,0.000,ALERT,213.06,301.17,59.959,1464515103,"274151322000094","219011344069620",0.00,17.00,0,299.67,302.68,0.0,0.0,0.000,563166.5,563166.5,27261,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515123,566508.00
05/29/2016 05:45,2,0.000,ALERT,213.51,304.48,59.970,1464515103,"201051344000579","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,431700.9,431700.9,12915,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515125,566509.00
05/29/2016 05:45,2,0.000,ALERT,213.74,302.98,59.933,1464515103,"201051344000890","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,427725.5,427725.5,37317,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515127,566510.00
05/29/2016 05:45,2,0.000,ALERT,213.96,302.37,59.959,1464515103,"201051344000438","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,429753.1,429753.1,37321,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515129,566511.00
05/29/2016 05:45,2,0.000,ALERT,213.96,302.07,59.975,1464515103,"201051344000417","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,422248.8,422248.8,37483,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515131,566512.00
05/29/2016 05:45,2,0.000,ALERT,213.06,302.07,59.959,1464515103,"274151322000083","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,691013.5,691013.5,26285,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515132,566513.00
05/29/2016 05:45,2,0.000,ALERT,213.51,302.07,59.954,1464515103,"274151322000076","219011344069620",0.00,17.30,0,300.27,303.88,0.0,0.0,0.000,735814.6,735814.6,26282,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515134,566514.00
05/29/2016 05:45,2,0.000,ALERT,213.51,304.48,59.986,1464515103,"201051344000868","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,416753.4,416753.4,32562,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515136,566515.00
05/29/2016 05:45,2,0.000,ALERT,213.06,302.68,59.954,1464515103,"274151322000095","219011344069620",0.00,16.70,0,301.17,304.18,0.0,0.0,0.000,728237.8,728237.8,26198,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515138,566516.00
05/29/2016 05:45,2,0.000,ALERT,213.51,303.58,59.917,1464515103,"201051344000988","219011344069620",0.00,16.00,0,299.07,304.78,0.0,0.0,0.000,413832.7,413832.7,32858,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515140,566517.00
05/29/2016 05:45,2,0.000,ALERT,213.51,302.07,59.965,1464515103,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.48,0.0,0.0,0.000,427694.8,427694.8,37369,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515142,566518.00
05/29/2016 05:45,2,0.000,ALERT,213.51,303.88,59.965,1464515103,"201051344000458","219011344069620",0.00,17.00,0,301.47,305.68,0.0,0.0,0.000,424667.0,424667.0,32786,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515144,566519.00
05/29/2016 05:45,2,0.000,ALERT,214.19,303.58,60.007,1464515103,"201051344000853","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,423300.3,423300.3,32383,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515146,566520.00
05/29/2016 05:45,2,0.000,ALERT,213.96,302.37,60.012,1464515103,"201051344000685","219011344069620",0.00,16.30,0,300.27,303.58,0.0,0.0,0.000,429237.4,429237.4,37212,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515147,566521.00
05/29/2016 05:45,2,0.000,ALERT,213.96,302.07,59.970,1464515103,"201051344000917","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,426098.1,426098.1,37214,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515149,566522.00
05/29/2016 05:45,2,0.000,ALERT,214.19,302.68,59.965,1464515103,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,431299.5,431299.5,37064,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515151,566523.00
05/29/2016 05:45,2,0.000,ALERT,213.74,301.47,59.965,1464515103,"201051344000651","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,423596.3,423596.3,37427,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515153,566524.00
05/29/2016 05:45,2,0.000,ALERT,212.83,302.07,59.965,1464515103,"274151322000088","219011344069620",0.00,17.50,0,299.97,303.28,0.0,0.0,0.000,667954.1,667954.1,25949,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515155,566525.00
05/29/2016 05:45,2,0.000,ALERT,213.51,301.17,59.959,1464515103,"274151322000068","219011344069620",0.00,17.80,0,299.67,302.37,0.0,0.0,0.000,562959.1,562959.1,27472,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515156,566526.00
05/29/2016 05:45,2,0.000,ALERT,213.51,302.37,59.965,1464515103,"201051344001135","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,419668.6,419668.6,37362,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515158,566527.00
05/29/2016 05:45,2,0.000,ALERT,213.51,304.48,59.949,1464515103,"201051344000594","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,428499.5,428499.5,32819,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515160,566528.00
05/29/2016 05:45,2,0.000,ALERT,213.96,302.07,59.975,1464515103,"201051344001203","219011344069620",0.00,16.00,0,299.97,305.38,0.0,0.0,0.000,426654.9,426654.9,37395,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515162,566529.00
05/29/2016 05:45,2,0.000,ALERT,212.83,302.37,59.965,1464515103,"274151322000054","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,682268.5,682268.5,25978,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515164,566530.00
05/29/2016 05:45,2,0.000,ALERT,213.96,303.58,59.965,1464515103,"201051344000867","219011344069620",0.00,16.70,0,301.17,305.68,0.0,0.0,0.000,416006.5,416006.5,32826,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515165,566531.00
05/29/2016 05:45,2,0.000,ALERT,213.74,302.07,59.991,1464515103,"201051344001093","219011344069620",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,425210.0,425210.0,37263,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515167,566532.00
05/29/2016 05:45,2,0.000,ALERT,213.51,303.88,59.970,1464515103,"201051344000900","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,431680.0,431680.0,32217,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515169,566533.00
05/29/2016 05:45,2,0.000,ALERT,213.96,303.28,59.965,1464515103,"201051344000648","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,423530.7,423530.7,32507,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515171,566534.00
05/29/2016 05:45,2,0.000,ALERT,213.51,304.18,59.965,1464515103,"201051344000569","219011344069620",0.00,16.00,0,302.07,305.98,0.0,0.0,0.000,432775.5,432775.5,32138,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515173,566535.00
05/29/2016 05:45,2,0.000,ALERT,213.74,303.88,59.965,1464515103,"201051344000983","219011344069620",0.00,16.30,0,301.77,305.68,0.0,0.0,0.000,424291.6,424291.6,32626,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515175,566536.00
05/29/2016 05:45,2,0.000,ALERT,213.74,303.58,59.965,1464515103,"201051344001158","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,418646.6,418646.6,32887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515176,566537.00
05/29/2016 05:45,2,0.000,ALERT,214.19,304.18,59.965,1464515103,"201051344000576","219011344069620",0.00,16.00,0,301.47,305.08,0.0,0.0,0.000,425633.5,425633.5,32295,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464515178,566538.00
05/29/2016 05:45,2,0.000,ALERT,213.29,301.47,59.954,1464515103,"274151322000087","219011344069620",0.00,17.80,0,299.67,302.98,0.0,0.0,0.000,655848.1,655848.1,26075,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464515180,566539.00
05/29/2016 06:00,2,0.000,ALERT,214.19,303.88,59.965,1464516004,"201051344000645","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,425170.7,425170.7,32432,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516006,566540.00
05/29/2016 06:00,2,0.000,ALERT,213.51,302.37,59.965,1464516004,"274151322000085","219011344069620",0.00,17.50,0,300.57,303.58,0.0,0.0,0.000,684105.5,684105.5,25987,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516008,566541.00
05/29/2016 06:00,2,0.000,ALERT,214.41,303.88,59.965,1464516004,"201051344000633","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,416310.6,416310.6,32908,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516010,566542.00
05/29/2016 06:00,2,0.000,ALERT,213.74,303.58,59.996,1464516004,"201051344000469","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,417628.2,417628.2,32844,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516011,566543.00
05/29/2016 06:00,2,0.000,ALERT,212.83,301.47,59.970,1464516004,"201051344000646","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,421172.0,421172.0,37398,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516013,566544.00
05/29/2016 06:00,2,0.000,ALERT,212.83,302.68,59.922,1464516004,"274151322000052","219011344069620",0.00,17.30,0,300.27,304.18,0.0,0.0,0.000,697287.4,697287.4,26213,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516015,566545.00
05/29/2016 06:00,2,0.000,ALERT,213.29,301.77,59.975,1464516004,"201051344000585","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,427999.4,427999.4,37400,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516017,566546.00
