ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 06:00,2,0.000,ALERT,213.06,301.77,59.970,1464516004,"201051344001230","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,424824.4,424824.4,37204,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516019,566547.00
05/29/2016 06:00,2,0.000,ALERT,213.74,302.37,59.965,1464516004,"201051344000582","219011344069620",0.00,16.00,0,300.87,304.78,0.0,0.0,0.000,418227.4,418227.4,37366,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516020,566548.00
05/29/2016 06:00,2,0.000,ALERT,212.83,301.47,59.954,1464516004,"201051344000955","219011344069620",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,430554.0,430554.0,37303,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516022,566549.00
05/29/2016 06:00,2,0.000,ALERT,213.29,301.47,59.954,1464516004,"274151322000094","219011344069620",0.00,17.00,0,299.97,302.68,0.0,0.0,0.000,563166.5,563166.5,27263,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516024,566550.00
05/29/2016 06:00,2,0.000,ALERT,213.74,304.48,59.959,1464516004,"201051344000579","219011344069620",0.00,16.30,0,302.68,305.98,0.0,0.0,0.000,431700.9,431700.9,12917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516026,566551.00
05/29/2016 06:00,2,0.000,ALERT,213.06,302.07,59.965,1464516004,"201051344000890","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,427725.5,427725.5,37319,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516028,566552.00
05/29/2016 06:00,2,0.000,ALERT,213.29,301.77,59.965,1464516004,"201051344000438","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,429753.1,429753.1,37323,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516029,566553.00
05/29/2016 06:00,2,0.000,ALERT,213.51,301.17,59.970,1464516004,"201051344000417","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,422248.8,422248.8,37485,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516031,566554.00
05/29/2016 06:00,2,0.000,ALERT,213.06,302.37,59.959,1464516004,"274151322000083","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,691013.5,691013.5,26287,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516033,566555.00
05/29/2016 06:00,2,0.000,ALERT,213.74,302.07,59.954,1464516004,"274151322000076","219011344069620",0.00,17.30,0,300.57,303.88,0.0,0.0,0.000,735814.6,735814.6,26284,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516035,566556.00
05/29/2016 06:00,2,0.000,ALERT,213.74,304.78,59.954,1464516004,"201051344000868","219011344069620",0.00,16.00,0,302.68,306.28,0.0,0.0,0.000,416753.4,416753.4,32564,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516037,566557.00
05/29/2016 06:00,2,0.000,ALERT,213.29,302.98,59.938,1464516004,"274151322000095","219011344069620",0.00,16.70,0,301.47,304.18,0.0,0.0,0.000,728237.8,728237.8,26200,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516039,566558.00
05/29/2016 06:00,2,0.000,ALERT,213.74,304.18,59.917,1464516004,"201051344000988","219011344069620",0.00,16.30,0,299.37,305.38,0.0,0.0,0.000,413832.7,413832.7,32860,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516041,566559.00
05/29/2016 06:00,2,0.000,ALERT,212.83,300.87,59.959,1464516004,"201051344001025","219011344069620",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,427694.8,427694.8,37371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516043,566560.00
05/29/2016 06:00,2,0.000,ALERT,213.74,304.48,59.949,1464516004,"201051344000458","219011344069620",0.00,17.00,0,302.07,305.98,0.0,0.0,0.000,424667.0,424667.0,32788,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516045,566561.00
05/29/2016 06:00,2,0.000,ALERT,214.41,303.88,59.954,1464516004,"201051344000853","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,423300.3,423300.3,32385,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516046,566562.00
05/29/2016 06:00,2,0.000,ALERT,213.51,301.47,59.949,1464516004,"201051344000685","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,429237.4,429237.4,37214,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516048,566563.00
05/29/2016 06:00,2,0.000,ALERT,213.29,301.17,59.954,1464516004,"201051344000917","219011344069620",0.00,17.30,0,298.77,303.58,0.0,0.0,0.000,426098.1,426098.1,37216,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516050,566564.00
05/29/2016 06:00,2,0.000,ALERT,213.51,301.77,59.944,1464516004,"201051344001145","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,431299.5,431299.5,37066,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516052,566565.00
05/29/2016 06:00,2,0.000,ALERT,213.29,300.87,59.954,1464516004,"201051344000651","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,423596.3,423596.3,37429,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516053,566566.00
05/29/2016 06:00,2,0.000,ALERT,212.83,302.07,59.949,1464516004,"274151322000088","219011344069620",0.00,17.50,0,300.57,303.28,0.0,0.0,0.000,667954.1,667954.1,25951,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516055,566567.00
05/29/2016 06:00,2,0.000,ALERT,213.74,301.17,59.949,1464516004,"274151322000068","219011344069620",0.00,17.80,0,299.97,302.37,0.0,0.0,0.000,562959.1,562959.1,27474,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516057,566568.00
05/29/2016 06:00,2,0.000,ALERT,213.06,301.47,59.959,1464516004,"201051344001135","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,419668.6,419668.6,37364,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516059,566569.00
05/29/2016 06:00,2,0.000,ALERT,213.74,304.78,59.933,1464516004,"201051344000594","219011344069620",0.00,16.00,0,301.47,305.68,0.0,0.0,0.000,428499.5,428499.5,32821,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516061,566570.00
05/29/2016 06:00,2,0.000,ALERT,213.29,301.47,59.944,1464516004,"201051344001203","219011344069620",0.00,16.30,0,299.97,305.98,0.0,0.0,0.000,426654.9,426654.9,37397,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516062,566571.00
05/29/2016 06:00,2,0.000,ALERT,213.06,302.37,59.907,1464516004,"274151322000054","219011344069620",0.00,17.80,0,300.27,303.88,0.0,0.0,0.000,682268.5,682268.5,25980,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516064,566572.00
05/29/2016 06:00,2,0.000,ALERT,214.19,303.88,59.949,1464516004,"201051344000867","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,416006.5,416006.5,32828,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516066,566573.00
05/29/2016 06:00,2,0.000,ALERT,213.29,301.47,59.954,1464516004,"201051344001093","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,425210.0,425210.0,37265,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516068,566574.00
05/29/2016 06:00,2,0.000,ALERT,213.96,304.48,59.949,1464516004,"201051344000900","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,431680.0,431680.0,32219,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516070,566575.00
05/29/2016 06:00,2,0.000,ALERT,214.19,303.58,59.938,1464516004,"201051344000648","219011344069620",0.00,15.80,0,301.47,305.68,0.0,0.0,0.000,423530.7,423530.7,32509,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516071,566576.00
05/29/2016 06:00,2,0.000,ALERT,213.96,304.78,59.949,1464516004,"201051344000569","219011344069620",0.00,16.00,0,302.37,306.28,0.0,0.0,0.000,432775.5,432775.5,32140,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516073,566577.00
05/29/2016 06:00,2,0.000,ALERT,213.96,304.48,59.954,1464516004,"201051344000983","219011344069620",0.00,16.30,0,302.37,305.98,0.0,0.0,0.000,424291.6,424291.6,32628,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516075,566578.00
05/29/2016 06:00,2,0.000,ALERT,213.96,303.88,59.959,1464516004,"201051344001158","219011344069620",0.00,15.80,0,301.47,304.78,0.0,0.0,0.000,418646.6,418646.6,32889,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516077,566579.00
05/29/2016 06:00,2,0.000,ALERT,214.41,304.48,59.975,1464516004,"201051344000576","219011344069620",0.00,16.00,0,302.07,305.68,0.0,0.0,0.000,425633.5,425633.5,32297,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516079,566580.00
05/29/2016 06:00,2,0.000,ALERT,213.29,301.77,59.949,1464516004,"274151322000087","219011344069620",0.00,18.00,0,299.97,302.98,0.0,0.0,0.000,655848.1,655848.1,26077,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464516080,566581.00
05/29/2016 06:15,2,0.107,ALERT,214.19,303.58,59.949,1464516903,"201051344000645","219011344069620",18.41,16.70,0,302.07,305.68,2.0,0.0,0.000,425170.7,425170.7,32434,0,0,0,L,1122011218,0,122.46,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1464516905,566582.00
05/29/2016 06:15,2,0.053,ALERT,213.06,301.47,59.981,1464516903,"274151322000085","219011344069620",18.03,17.30,0,299.07,303.88,1.0,0.0,0.000,684105.5,684105.5,25989,0,0,0,L,1151911521,0,122.68,122.91,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1464516907,566583.00
05/29/2016 06:15,2,0.119,ALERT,214.19,303.28,59.991,1464516903,"201051344000633","219011344069620",17.47,16.00,0,300.57,305.68,2.1,0.1,0.000,416310.6,416310.6,32910,0,0,0,L,1122011218,0,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1464516909,566584.00
05/29/2016 06:15,2,0.145,ALERT,213.74,303.28,59.986,1464516903,"201051344000469","219011344069620",18.45,15.80,0,300.87,305.38,2.7,0.7,0.000,417628.3,417628.3,32846,0,0,0,L,1122011218,0,121.55,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1464516911,566585.00
05/29/2016 06:15,2,0.121,ALERT,213.06,302.37,59.981,1464516903,"201051344000646","219011344069620",17.35,16.00,0,297.57,303.28,2.1,0.2,0.000,421172.0,421172.0,37400,0,0,0,L,1122011218,0,122.46,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1464516913,566586.00
05/29/2016 06:15,2,0.076,ALERT,212.83,301.47,59.965,1464516903,"274151322000052","219011344069620",17.33,17.30,0,299.07,304.18,1.3,0.0,0.000,697287.4,697287.4,26215,0,0,0,L,1151911521,0,121.78,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1464516914,566587.00
05/29/2016 06:15,2,0.133,ALERT,213.29,302.37,59.975,1464516903,"201051344000585","219011344069620",17.33,16.30,0,297.87,303.88,2.3,0.3,0.000,427999.4,427999.4,37402,0,0,0,L,1122011218,0,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1464516916,566588.00
05/29/2016 06:15,2,0.125,ALERT,213.29,302.37,59.991,1464516903,"201051344001230","219011344069620",13.64,15.80,0,298.47,303.88,1.7,0.0,0.000,424824.4,424824.4,37206,0,0,0,L,1122011218,0,122.46,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1464516918,566589.00
05/29/2016 06:15,2,0.119,ALERT,213.74,302.68,60.007,1464516903,"201051344000582","219011344069620",17.55,16.00,0,299.07,304.18,2.1,0.2,0.000,418227.4,418227.4,37368,0,0,0,L,1122011218,0,122.46,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1464516920,566590.00
05/29/2016 06:15,2,0.143,ALERT,213.06,302.07,60.012,1464516903,"201051344000955","219011344069620",17.00,16.30,0,298.17,303.58,2.5,0.5,0.000,430554.0,430554.0,37305,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1464516922,566591.00
05/29/2016 06:15,2,0.000,ALERT,213.06,301.17,59.965,1464516903,"274151322000094","219011344069620",38.17,17.00,0,298.77,368.80,0.0,0.0,0.000,563166.5,563166.5,27265,0,0,0,L,1151911521,0,122.01,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1464516924,566592.00
05/29/2016 06:15,2,0.152,ALERT,213.74,304.18,59.975,1464516903,"201051344000579","219011344069620",17.83,16.30,0,302.98,306.58,2.8,0.7,0.000,431700.9,431700.9,12919,0,0,0,L,1122011218,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1464516926,566593.00
05/29/2016 06:15,2,0.135,ALERT,213.29,302.37,59.981,1464516903,"201051344000890","219011344069620",17.93,16.30,0,299.07,304.78,2.5,0.5,0.000,427725.5,427725.5,37321,0,0,0,L,1122011218,0,122.46,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1464516927,566594.00
05/29/2016 06:15,2,0.133,ALERT,213.29,302.07,60.007,1464516903,"201051344000438","219011344069620",16.82,16.00,0,298.47,304.18,2.3,0.3,0.000,429753.1,429753.1,37325,0,0,0,L,1122011218,0,122.46,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1464516929,566595.00
05/29/2016 06:15,2,0.162,ALERT,213.29,301.17,59.981,1464516903,"201051344000417","219011344069620",16.92,16.00,0,297.57,302.98,2.8,0.7,0.000,422248.9,422248.9,37487,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1464516931,566596.00
05/29/2016 06:15,2,0.051,ALERT,213.06,301.77,59.959,1464516903,"274151322000083","219011344069620",16.70,17.30,0,299.37,303.88,0.9,0.0,0.000,691013.5,691013.5,26289,0,0,0,L,1151911521,0,122.23,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1464516933,566597.00
05/29/2016 06:15,2,0.053,ALERT,213.74,301.77,59.965,1464516903,"274151322000076","219011344069620",18.21,17.30,0,299.07,303.88,0.9,0.0,0.000,735814.6,735814.6,26286,0,0,0,L,1151911521,0,122.23,123.14,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1464516935,566598.00
05/29/2016 06:15,2,0.121,ALERT,213.74,304.48,59.959,1464516903,"201051344000868","219011344069620",17.24,16.00,0,302.98,306.58,2.1,0.1,0.000,416753.4,416753.4,32566,0,0,0,L,1122011218,0,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1464516936,566599.00
05/29/2016 06:15,2,0.045,ALERT,213.06,302.98,59.938,1464516903,"274151322000095","219011344069620",17.41,16.70,0,299.97,304.48,0.8,0.0,0.000,728237.8,728237.8,26202,0,0,0,L,1151911521,0,122.68,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1464516938,566600.00
05/29/2016 06:15,2,0.098,ALERT,213.51,303.58,59.965,1464516903,"201051344000988","219011344069620",18.25,16.30,0,299.97,305.38,1.8,0.0,0.000,413832.7,413832.7,32862,0,0,0,L,1122011218,0,121.78,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1464516940,566601.00
05/29/2016 06:15,2,0.107,ALERT,213.29,301.47,59.970,1464516903,"201051344001025","219011344069620",17.77,15.80,0,298.17,304.18,1.9,0.0,0.000,427694.8,427694.8,37373,0,0,0,L,1122011218,0,122.01,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1464516942,566602.00
05/29/2016 06:15,2,0.121,ALERT,213.51,303.58,59.970,1464516903,"201051344000458","219011344069620",17.83,17.00,0,302.37,306.58,2.2,0.2,0.000,424667.0,424667.0,32790,0,0,0,L,1122011218,0,122.23,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1464516944,566603.00
05/29/2016 06:15,2,0.111,ALERT,214.19,303.58,59.975,1464516903,"201051344000853","219011344069620",16.28,16.00,0,302.07,305.98,1.8,0.0,0.000,423300.3,423300.3,32387,0,0,0,L,1122011218,0,122.46,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1464516946,566604.00
05/29/2016 06:15,2,0.098,ALERT,213.74,302.07,59.965,1464516903,"201051344000685","219011344069620",16.46,16.30,0,298.17,303.58,1.6,0.0,0.000,429237.4,429237.4,37216,0,0,0,L,1122011218,0,123.14,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1464516947,566605.00
05/29/2016 06:15,2,0.115,ALERT,213.51,301.47,59.965,1464516903,"201051344000917","219011344069620",15.39,17.00,0,296.96,302.98,1.8,0.0,0.000,426098.1,426098.1,37218,0,0,0,L,1122011218,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1464516949,566606.00
05/29/2016 06:15,2,0.111,ALERT,213.51,302.07,59.981,1464516903,"201051344001145","219011344069620",16.38,16.00,0,298.77,304.78,1.9,0.0,0.000,431299.5,431299.5,37068,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1464516951,566607.00
05/29/2016 06:15,2,0.129,ALERT,213.51,301.47,59.928,1464516903,"201051344000651","219011344069620",17.20,15.80,0,297.87,303.28,2.3,0.3,0.000,423596.3,423596.3,37431,0,0,0,L,1122011218,0,122.68,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1464516953,566608.00
05/29/2016 06:15,2,0.037,ALERT,212.83,301.17,59.975,1464516903,"274151322000088","219011344069620",16.38,17.50,0,299.07,303.28,0.6,0.0,0.000,667954.1,667954.1,25953,0,0,0,L,1151911521,0,122.68,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1464516955,566609.00
05/29/2016 06:15,2,0.008,ALERT,213.51,329.43,59.970,1464516903,"274151322000068","219011344069620",38.51,17.80,0,298.47,367.00,0.0,0.0,0.000,562959.1,562959.1,27476,0,0,0,L,1151911521,0,122.68,123.14,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1464516957,566610.00
05/29/2016 06:15,2,0.131,ALERT,213.06,301.77,60.002,1464516903,"201051344001135","219011344069620",17.93,16.00,0,298.77,304.18,2.4,0.4,0.000,419668.6,419668.6,37366,0,0,0,L,1122011218,0,122.01,122.23,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516959,566611.00
05/29/2016 06:15,2,0.123,ALERT,213.51,304.48,59.991,1464516903,"201051344000594","219011344069620",18.23,16.00,0,302.07,305.98,2.3,0.3,0.000,428499.5,428499.5,32823,0,0,0,L,1122011218,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1464516961,566612.00
05/29/2016 06:15,2,0.123,ALERT,213.29,301.77,59.970,1464516903,"201051344001203","219011344069620",16.56,16.00,0,298.47,305.38,2.1,0.1,0.000,426654.9,426654.9,37399,0,0,0,L,1122011218,0,122.68,122.01,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464516962,566613.00
05/29/2016 06:15,2,0.047,ALERT,212.83,302.07,59.959,1464516903,"274151322000054","219011344069620",17.24,17.80,0,299.37,303.88,0.8,0.0,0.000,682268.5,682268.5,25982,0,0,0,L,1151911521,0,122.46,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1464516964,566614.00
05/29/2016 06:15,2,0.117,ALERT,213.96,303.28,59.991,1464516903,"201051344000867","219011344069620",17.55,16.70,0,302.07,306.28,2.1,0.1,0.000,416006.5,416006.5,32830,0,0,0,L,1122011218,0,122.46,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1464516966,566615.00
05/29/2016 06:15,2,0.158,ALERT,213.29,301.77,60.023,1464516903,"201051344001093","219011344069620",15.96,16.70,0,298.17,303.58,2.6,0.6,0.000,425210.1,425210.1,37267,0,0,0,L,1122011218,0,122.23,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1464516968,566616.00
05/29/2016 06:15,2,0.076,ALERT,213.51,303.58,59.975,1464516903,"201051344000900","219011344069620",16.64,16.00,0,301.77,305.68,1.3,0.0,0.000,431680.0,431680.0,32221,0,0,0,L,1122011218,0,122.23,122.46,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1464516970,566617.00
05/29/2016 06:15,2,0.129,ALERT,213.96,302.68,59.933,1464516903,"201051344000648","219011344069620",17.79,15.80,0,301.77,305.98,2.3,0.3,0.000,423530.7,423530.7,32511,0,0,0,L,1122011218,0,121.78,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1464516971,566618.00
05/29/2016 06:15,2,0.125,ALERT,213.51,303.88,59.965,1464516903,"201051344000569","219011344069620",17.91,16.00,0,302.98,306.58,2.3,0.3,0.000,432775.5,432775.5,32142,0,0,0,L,1122011218,0,121.55,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1464516973,566619.00
05/29/2016 06:15,2,0.133,ALERT,213.74,304.18,59.986,1464516903,"201051344000983","219011344069620",17.51,16.30,0,302.68,306.28,2.4,0.4,0.000,424291.6,424291.6,32630,0,0,0,L,1122011218,0,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1464516975,566620.00
05/29/2016 06:15,2,0.111,ALERT,213.74,303.58,59.970,1464516903,"201051344001158","219011344069620",17.61,15.80,0,301.47,305.38,2.0,0.0,0.000,418646.6,418646.6,32891,0,0,0,L,1122011218,0,121.78,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1464516977,566621.00
05/29/2016 06:15,2,0.121,ALERT,213.96,303.88,59.954,1464516903,"201051344000576","219011344069620",16.58,16.00,0,302.07,305.98,2.1,0.1,0.000,425633.5,425633.5,32299,0,0,0,L,1122011218,0,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1464516979,566622.00
05/29/2016 06:15,2,0.062,ALERT,213.29,301.47,59.991,1464516903,"274151322000087","219011344069620",15.47,17.80,0,298.47,302.98,1.0,0.0,0.000,655848.1,655848.1,26079,0,0,0,L,1151911521,0,122.23,123.14,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464516980,566623.00
05/29/2016 06:30,2,0.137,ACTIVE,214.64,305.38,59.970,1464517803,"201051344000645","219011344069620",21.07,17.00,0,301.47,306.28,2.9,0.9,0.000,425170.8,425170.8,32436,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517804,566624.00
05/29/2016 06:30,2,0.062,ACTIVE_NO_POWER,213.51,302.37,59.970,1464517803,"274151322000085","219011344069620",22.56,17.50,0,299.67,303.88,1.4,0.0,0.000,684105.5,684105.5,25991,0,0,0,L,1151911521,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517805,566625.00
05/29/2016 06:30,2,0.137,ACTIVE,214.64,304.78,59.970,1464517803,"201051344000633","219011344069620",22.34,16.00,0,299.67,305.68,3.1,1.1,0.000,416310.6,416310.6,32912,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517806,566626.00
05/29/2016 06:30,2,0.162,ACTIVE,214.19,305.38,59.959,1464517803,"201051344000469","219011344069620",22.76,15.80,0,300.87,305.98,3.8,1.7,0.000,417628.5,417628.5,32848,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517807,566627.00
05/29/2016 06:30,2,0.143,ACTIVE,213.06,302.07,59.954,1464517803,"201051344000646","219011344069620",21.97,16.30,0,299.67,303.28,3.2,1.1,0.000,421172.1,421172.1,37402,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517808,566628.00
05/29/2016 06:30,2,0.088,ACTIVE_NO_POWER,213.29,303.28,59.938,1464517803,"274151322000052","219011344069620",21.81,17.50,0,299.97,304.48,2.0,0.0,0.000,697287.4,697287.4,26217,0,0,0,L,1151911521,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517809,566629.00
05/29/2016 06:30,2,0.154,ACTIVE,213.51,302.37,59.965,1464517803,"201051344000585","219011344069620",22.05,16.70,0,299.67,303.58,3.5,1.4,0.000,427999.5,427999.5,37404,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517809,566630.00
05/29/2016 06:30,2,0.145,ALERT,213.51,302.68,59.970,1464517803,"201051344001230","219011344069620",20.44,16.00,0,300.27,303.58,3.0,1.0,0.000,424824.4,424824.4,37208,0,0,0,L,1122011218,0,122.68,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1464517811,566631.00
05/29/2016 06:30,2,0.152,ACTIVE,213.74,302.68,59.944,1464517803,"201051344000582","219011344069620",19.80,16.30,0,300.57,304.18,3.1,1.1,0.000,418227.5,418227.5,37370,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517813,566632.00
05/29/2016 06:30,2,0.162,ACTIVE,213.06,302.07,59.965,1464517803,"201051344000955","219011344069620",21.77,16.70,0,299.97,303.28,3.6,1.5,0.000,430554.2,430554.2,37307,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517814,566633.00
05/29/2016 06:30,2,0.000,ALERT,213.29,301.77,59.959,1464517803,"274151322000094","219011344069620",39.14,17.30,0,299.67,373.31,0.0,0.0,0.000,563166.5,563166.5,27267,0,0,0,L,1151911521,0,122.01,123.59,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464517816,566634.00
05/29/2016 06:30,2,0.170,ACTIVE,213.96,305.68,59.954,1464517803,"201051344000579","219011344069620",22.42,16.30,0,302.37,307.18,3.9,1.8,0.000,431701.2,431701.2,12921,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517816,566635.00
05/29/2016 06:30,2,0.152,ACTIVE,213.29,302.68,59.954,1464517803,"201051344000890","219011344069620",22.34,16.70,0,300.57,304.48,3.5,1.4,0.000,427725.7,427725.7,37323,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517817,566636.00
05/29/2016 06:30,2,0.150,ACTIVE,213.51,302.07,59.975,1464517803,"201051344000438","219011344069620",22.19,16.00,0,300.27,303.88,3.4,1.4,0.000,429753.2,429753.2,37327,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517818,566637.00
05/29/2016 06:30,2,0.180,ACTIVE,213.51,301.47,59.970,1464517803,"201051344000417","219011344069620",21.77,16.30,0,299.37,302.68,4.0,1.9,0.000,422249.1,422249.1,37489,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517819,566638.00
05/29/2016 06:30,2,0.064,ALERT,213.29,302.37,59.965,1464517803,"274151322000083","219011344069620",22.05,17.30,0,300.57,304.48,1.5,0.0,0.000,691013.5,691013.5,26291,0,0,0,L,1151911521,0,122.01,123.36,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1464517821,566639.00
05/29/2016 06:30,2,0.066,ACTIVE_NO_POWER,214.19,302.68,59.986,1464517803,"274151322000076","219011344069620",22.76,17.50,0,299.97,304.18,1.5,0.0,0.000,735814.6,735814.6,26288,0,0,0,L,1151911521,0,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517822,566640.00
05/29/2016 06:30,2,0.141,ACTIVE,214.19,306.28,59.975,1464517803,"201051344000868","219011344069620",21.95,16.30,0,302.37,307.18,3.1,1.1,0.000,416753.5,416753.5,32568,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517823,566641.00
05/29/2016 06:30,2,0.057,ALERT,213.29,303.58,60.012,1464517803,"274151322000095","219011344069620",22.36,17.00,0,301.17,304.78,1.3,0.0,0.000,728237.8,728237.8,26204,0,0,0,L,1151911521,0,122.68,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464517825,566642.00
05/29/2016 06:30,2,0.115,ACTIVE,213.96,305.38,59.970,1464517803,"201051344000988","219011344069620",22.62,16.30,0,299.07,306.28,2.7,0.6,0.000,413832.7,413832.7,32864,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517826,566643.00
05/29/2016 06:30,2,0.131,ACTIVE,213.29,301.77,59.975,1464517803,"201051344001025","219011344069620",22.64,16.00,0,299.67,304.18,3.0,1.0,0.000,427694.8,427694.8,37375,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517827,566644.00
05/29/2016 06:30,2,0.145,ACTIVE,213.96,305.68,59.981,1464517803,"201051344000458","219011344069620",22.46,17.00,0,302.07,307.18,3.3,1.3,0.000,424667.1,424667.1,32792,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517828,566645.00
05/29/2016 06:30,2,0.133,ALERT,214.64,305.08,59.975,1464517803,"201051344000853","219011344069620",21.43,16.00,0,301.47,306.58,2.9,0.9,0.000,423300.3,423300.3,32389,0,0,0,L,1122011218,0,122.68,122.91,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1464517829,566646.00
05/29/2016 06:30,2,0.117,ACTIVE,213.74,302.07,59.970,1464517803,"201051344000685","219011344069620",21.75,16.30,0,299.97,303.58,2.6,0.6,0.000,429237.5,429237.5,37218,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517830,566647.00
05/29/2016 06:30,2,0.139,ALERT,213.51,301.77,59.970,1464517803,"201051344000917","219011344069620",21.13,17.30,0,298.47,302.68,3.0,1.0,0.000,426098.2,426098.2,37220,0,0,0,L,1122011218,0,122.46,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1464517832,566648.00
05/29/2016 06:30,2,0.129,ALERT,213.74,302.37,59.975,1464517803,"201051344001145","219011344069620",21.85,16.00,0,300.57,304.18,2.9,0.8,0.000,431299.6,431299.6,37070,0,0,0,L,1122011218,0,122.46,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1464517834,566649.00
05/29/2016 06:30,2,0.156,ACTIVE,213.74,301.77,59.965,1464517803,"201051344000651","219011344069620",21.07,16.00,0,299.67,303.28,3.4,1.3,0.000,423596.5,423596.5,37433,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517835,566650.00
05/29/2016 06:30,2,0.049,ALERT,213.06,302.37,59.970,1464517803,"274151322000088","219011344069620",21.35,17.80,0,300.27,303.88,1.1,0.0,0.000,667954.1,667954.1,25955,0,0,0,L,1151911521,0,122.68,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1464517837,566651.00
05/29/2016 06:30,2,0.008,ALERT,213.74,301.47,59.970,1464517803,"274151322000068","219011344069620",39.38,18.00,0,299.67,375.11,0.0,0.0,0.000,562959.1,562959.1,27478,0,0,0,L,1151911521,0,122.46,123.59,0100,17,0,0,0,0,0,0,26,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464517839,566652.00
05/29/2016 06:30,2,0.146,ACTIVE,213.06,302.07,59.981,1464517803,"201051344001135","219011344069620",22.42,16.30,0,299.97,303.88,3.3,1.3,0.000,419668.8,419668.8,37368,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517840,566653.00
05/29/2016 06:30,2,0.141,ACTIVE,213.96,306.28,60.007,1464517803,"201051344000594","219011344069620",22.60,16.30,0,301.77,307.18,3.2,1.2,0.000,428499.6,428499.6,32825,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517840,566654.00
05/29/2016 06:30,2,0.139,ACTIVE,213.51,302.07,60.018,1464517803,"201051344001203","219011344069620",21.51,16.30,0,299.97,305.08,3.0,1.0,0.000,426655.0,426655.0,37401,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517841,566655.00
05/29/2016 06:30,2,0.061,ACTIVE_NO_POWER,213.29,302.68,60.018,1464517803,"274151322000054","219011344069620",22.34,18.00,0,300.27,304.48,1.4,0.0,0.000,682268.5,682268.5,25984,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517842,566656.00
05/29/2016 06:30,2,0.137,ACTIVE,214.41,305.38,59.981,1464517803,"201051344000867","219011344069620",21.95,17.00,0,301.47,307.18,3.1,1.1,0.000,416006.5,416006.5,32832,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517843,566657.00
05/29/2016 06:30,2,0.174,ALERT,213.51,302.37,59.981,1464517803,"201051344001093","219011344069620",21.35,17.00,0,299.97,303.28,3.8,1.7,0.000,425210.3,425210.3,37269,0,0,0,L,1122011218,0,122.46,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1464517845,566658.00
05/29/2016 06:30,2,0.098,ACTIVE,213.96,305.38,59.975,1464517803,"201051344000900","219011344069620",20.91,16.00,0,301.47,306.28,2.1,0.1,0.000,431680.0,431680.0,32223,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517846,566659.00
05/29/2016 06:30,2,0.150,ACTIVE,214.64,305.08,59.986,1464517803,"201051344000648","219011344069620",22.50,15.80,0,300.87,306.88,3.4,1.4,0.000,423530.9,423530.9,32513,0,0,0,L,1122011218,0,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517847,566660.00
05/29/2016 06:30,2,0.143,ACTIVE,214.19,306.28,60.028,1464517803,"201051344000569","219011344069620",22.54,16.30,0,302.37,307.48,3.3,1.2,0.000,432775.7,432775.7,32144,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517848,566661.00
05/29/2016 06:30,2,0.150,ACTIVE,214.19,305.38,59.986,1464517803,"201051344000983","219011344069620",22.32,16.70,0,302.37,307.18,3.4,1.4,0.000,424291.8,424291.8,32632,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517849,566662.00
05/29/2016 06:30,2,0.135,ACTIVE,214.19,305.08,59.981,1464517803,"201051344001158","219011344069620",21.29,16.00,0,301.17,305.98,3.0,0.9,0.000,418646.7,418646.7,32893,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517849,566663.00
05/29/2016 06:30,2,0.145,ACTIVE,214.64,305.98,59.991,1464517803,"201051344000576","219011344069620",20.97,16.00,0,301.47,306.88,3.1,1.1,0.000,425633.6,425633.6,32301,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464517850,566664.00
05/29/2016 06:30,2,0.074,ALERT,213.29,301.77,59.954,1464517803,"274151322000087","219011344069620",20.75,18.00,0,299.37,303.58,1.6,0.0,0.000,655848.1,655848.1,26081,0,0,0,L,1151911521,0,122.46,123.36,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1464517852,566665.00
05/29/2016 06:45,2,0.184,ACTIVE,214.64,342.65,59.965,1464518704,"201051344000645","219011344069620",26.74,17.80,0,303.88,369.10,5.0,2.9,0.009,425171.5,425171.5,32437,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518705,566666.00
05/29/2016 06:45,2,0.109,ACTIVE,213.51,341.15,59.959,1464518704,"274151322000085","219011344069620",24.43,19.00,0,301.17,352.87,2.7,0.7,0.004,684105.7,684105.7,25992,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518706,566667.00
05/29/2016 06:45,2,0.205,ACTIVE,214.87,344.15,59.965,1464518704,"201051344000633","219011344069620",25.84,17.30,0,301.77,365.49,5.4,3.3,0.009,416311.5,416311.5,32913,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518707,566668.00
05/29/2016 06:45,2,0.217,ACTIVE,214.19,342.35,59.959,1464518704,"201051344000469","219011344069620",26.02,16.70,0,302.37,363.69,5.7,3.6,0.009,417629.4,417629.4,32849,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518708,566669.00
05/29/2016 06:45,2,0.205,ACTIVE,213.06,339.34,59.954,1464518704,"201051344000646","219011344069620",26.12,17.30,0,299.97,355.58,5.5,3.3,0.004,421172.9,421172.9,37403,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518709,566670.00
05/29/2016 06:45,2,0.135,ACTIVE,213.29,340.85,59.965,1464518704,"274151322000052","219011344069620",25.62,19.30,0,300.87,358.28,3.5,1.5,0.004,697287.8,697287.8,26218,0,0,0,L,1151911521,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518710,566671.00
05/29/2016 06:45,2,0.211,ACTIVE,213.51,339.04,59.965,1464518704,"201051344000585","219011344069620",26.10,17.50,0,299.97,358.28,5.6,3.5,0.004,428000.4,428000.4,37405,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518710,566672.00
05/29/2016 06:45,2,0.205,ACTIVE,213.29,338.44,59.965,1464518704,"201051344001230","219011344069620",24.17,17.00,0,300.27,351.67,5.0,2.9,0.004,424825.2,424825.2,37210,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518711,566673.00
05/29/2016 06:45,2,0.203,ACTIVE,213.96,339.34,59.965,1464518704,"201051344000582","219011344069620",25.50,17.30,0,300.87,356.78,5.2,3.1,0.009,418228.3,418228.3,37371,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518712,566674.00
05/29/2016 06:45,2,0.221,ACTIVE,213.06,338.44,59.965,1464518704,"201051344000955","219011344069620",25.92,17.50,0,300.27,359.18,5.8,3.7,0.004,430555.2,430555.2,37308,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518713,566675.00
05/29/2016 06:45,2,0.059,ALERT,213.51,340.55,59.954,1464518704,"274151322000094","219011344069620",28.82,18.30,0,300.57,391.04,1.8,0.0,0.000,563166.6,563166.6,27269,0,0,0,L,1151911521,0,122.23,123.36,0002,15,0,0,0,0,0,0,75,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1464518715,566676.00
05/29/2016 06:45,2,0.227,ACTIVE,214.41,342.35,59.970,1464518704,"201051344000579","219011344069620",26.78,17.50,0,304.18,362.79,6.1,4.0,0.004,431702.2,431702.2,12922,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518716,566677.00
05/29/2016 06:45,2,0.215,ACTIVE,213.29,338.14,59.954,1464518704,"201051344000890","219011344069620",25.52,17.50,0,300.87,363.09,5.6,3.4,0.004,427726.6,427726.6,37324,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518717,566678.00
05/29/2016 06:45,2,0.211,ACTIVE,213.74,339.04,59.970,1464518704,"201051344000438","219011344069620",25.54,17.00,0,300.87,358.58,5.5,3.4,0.004,429754.1,429754.1,37328,0,0,0,L,1122011218,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518718,566679.00
05/29/2016 06:45,2,0.207,ACTIVE,213.74,339.34,59.949,1464518704,"201051344000417","219011344069620",27.71,17.50,0,299.97,354.07,5.8,3.7,0.004,422250.1,422250.1,37490,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518719,566680.00
05/29/2016 06:45,2,0.115,ACTIVE,213.29,340.85,59.959,1464518704,"274151322000083","219011344069620",24.89,19.00,0,300.87,393.15,2.9,0.9,0.004,691013.8,691013.8,26293,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518720,566681.00
05/29/2016 06:45,2,0.113,ACTIVE,213.96,341.15,59.959,1464518704,"274151322000076","219011344069620",26.38,19.00,0,300.87,346.56,3.0,1.0,0.004,735814.9,735814.9,26289,0,0,0,L,1151911521,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518720,566682.00
05/29/2016 06:45,2,0.197,ACTIVE,214.19,342.35,59.965,1464518704,"201051344000868","219011344069620",25.78,17.30,0,304.48,356.78,5.2,3.1,0.004,416754.3,416754.3,32569,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518721,566683.00
05/29/2016 06:45,2,0.109,ACTIVE,213.51,340.55,59.954,1464518704,"274151322000095","219011344069620",24.97,18.30,0,302.37,352.87,2.8,0.7,0.004,728238.1,728238.1,26206,0,0,0,L,1151911521,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518722,566684.00
05/29/2016 06:45,2,0.172,ACTIVE,213.96,343.25,59.975,1464518704,"201051344000988","219011344069620",26.04,17.50,0,301.47,367.30,4.5,2.5,0.009,413833.4,413833.4,32865,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518723,566685.00
05/29/2016 06:45,2,0.195,ACTIVE,213.29,338.44,59.965,1464518704,"201051344001025","219011344069620",25.56,17.00,0,299.97,352.87,5.1,3.0,0.009,427695.6,427695.6,37376,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518724,566686.00
05/29/2016 06:45,2,0.178,ACTIVE,214.19,341.45,59.965,1464518704,"201051344000458","219011344069620",28.09,18.00,0,303.88,356.78,5.1,3.0,0.000,424667.9,424667.9,32793,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518725,566687.00
05/29/2016 06:45,2,0.203,ACTIVE,214.87,343.25,59.959,1464518704,"201051344000853","219011344069620",24.07,17.30,0,303.58,364.29,5.0,2.9,0.009,423301.1,423301.1,32391,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518726,566688.00
05/29/2016 06:45,2,0.150,ACTIVE,213.96,339.95,59.965,1464518704,"201051344000685","219011344069620",27.91,17.30,0,300.57,353.17,4.2,2.2,0.004,429238.1,429238.1,37219,0,0,0,L,1122011218,0,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518727,566689.00
05/29/2016 06:45,2,0.201,ACTIVE,213.51,339.34,59.970,1464518704,"201051344000917","219011344069620",25.11,18.30,0,299.37,365.80,5.1,3.0,0.004,426098.9,426098.9,37222,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518728,566690.00
