ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 06:45,2,0.186,ACTIVE,213.74,339.65,59.944,1464518704,"201051344001145","219011344069620",25.29,17.00,0,300.87,364.29,4.8,2.7,0.004,431300.3,431300.3,37072,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518729,566691.00
05/29/2016 06:45,2,0.209,ACTIVE,213.74,339.65,59.959,1464518704,"201051344000651","219011344069620",25.70,17.00,0,299.97,363.39,5.5,3.3,0.009,423597.3,423597.3,37434,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518730,566692.00
05/29/2016 06:45,2,0.100,ACTIVE,213.06,340.25,59.986,1464518704,"274151322000088","219011344069620",22.94,19.50,0,300.87,353.77,2.4,0.3,0.000,667954.3,667954.3,25957,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518730,566693.00
05/29/2016 06:45,2,0.078,ALERT,214.19,342.05,59.954,1464518704,"274151322000068","219011344069620",29.08,19.30,0,300.27,389.54,2.4,0.3,0.004,562959.2,562959.2,27480,0,0,0,L,1151911521,0,122.68,123.36,0002,18,0,0,0,0,0,0,81,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1464518732,566694.00
05/29/2016 06:45,2,0.209,ACTIVE,213.29,338.44,59.965,1464518704,"201051344001135","219011344069620",25.64,17.30,0,300.87,352.57,5.5,3.3,0.009,419669.7,419669.7,37369,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518734,566695.00
05/29/2016 06:45,2,0.211,ACTIVE,213.96,342.05,59.970,1464518704,"201051344000594","219011344069620",25.86,17.50,0,303.58,362.79,5.5,3.4,0.009,428500.5,428500.5,32826,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518735,566696.00
05/29/2016 06:45,2,0.207,ACTIVE,213.74,339.04,59.991,1464518704,"201051344001203","219011344069620",25.25,17.30,0,300.27,356.48,5.3,3.2,0.004,426655.8,426655.8,37402,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518736,566697.00
05/29/2016 06:45,2,0.111,ACTIVE,213.29,340.85,59.965,1464518704,"274151322000054","219011344069620",24.51,19.50,0,300.87,348.96,2.8,0.8,0.000,682268.7,682268.7,25985,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518737,566698.00
05/29/2016 06:45,2,0.197,ACTIVE,214.41,341.75,59.959,1464518704,"201051344000867","219011344069620",26.10,17.80,0,303.58,364.29,5.2,3.1,0.009,416007.4,416007.4,32833,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518738,566699.00
05/29/2016 06:45,2,0.203,ACTIVE,213.51,339.34,59.996,1464518704,"201051344001093","219011344069620",27.65,17.80,0,300.57,353.77,5.7,3.6,0.004,425211.2,425211.2,37271,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518739,566700.00
05/29/2016 06:45,2,0.152,ACTIVE,214.19,342.65,59.959,1464518704,"201051344000900","219011344069620",26.00,17.30,0,303.58,364.29,4.0,2.0,0.004,431680.5,431680.5,32224,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518740,566701.00
05/29/2016 06:45,2,0.213,ACTIVE,214.41,342.35,59.970,1464518704,"201051344000648","219011344069620",26.20,17.00,0,303.28,356.78,5.7,3.5,0.004,423531.8,423531.8,32514,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518741,566702.00
05/29/2016 06:45,2,0.203,ACTIVE,214.19,342.05,59.949,1464518704,"201051344000569","219011344069620",26.46,17.50,0,304.78,364.59,5.5,3.3,0.009,432776.5,432776.5,32145,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518742,566703.00
05/29/2016 06:45,2,0.215,ACTIVE,214.19,341.75,59.965,1464518704,"201051344000983","219011344069620",25.84,17.50,0,303.88,367.90,5.6,3.5,0.004,424292.7,424292.7,32633,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518743,566704.00
05/29/2016 06:45,2,0.193,ACTIVE,214.19,342.05,59.970,1464518704,"201051344001158","219011344069620",25.50,17.00,0,302.68,364.59,5.0,2.9,0.009,418647.5,418647.5,32894,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518744,566705.00
05/29/2016 06:45,2,0.215,ACTIVE,214.64,343.25,59.959,1464518704,"201051344000576","219011344069620",25.41,17.30,0,303.88,363.39,5.5,3.4,0.009,425634.4,425634.4,32302,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518745,566706.00
05/29/2016 06:45,2,0.125,ACTIVE,213.74,341.45,59.986,1464518704,"274151322000087","219011344069620",23.66,19.80,0,300.27,350.77,3.0,1.0,0.000,655848.4,655848.4,26083,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464518746,566707.00
05/29/2016 07:00,2,0.293,ALERT,214.41,343.25,59.975,1464519603,"201051344000645","219011344069620",27.25,18.30,0,303.88,347.46,8.1,5.9,0.035,425172.8,425172.8,32438,0,0,0,L,1122011218,0,122.68,122.91,0002,15,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519605,566708.00
05/29/2016 07:00,2,0.217,ACTIVE,213.06,342.35,59.975,1464519603,"274151322000085","219011344069620",25.72,20.00,0,318.61,357.68,5.7,3.6,0.022,684106.5,684106.5,25993,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519606,566709.00
05/29/2016 07:00,2,0.301,ALERT,214.41,344.76,59.954,1464519603,"201051344000633","219011344069620",27.19,17.80,0,301.77,348.66,8.3,6.1,0.035,416312.9,416312.9,32914,0,0,0,L,1122011218,0,122.68,122.91,0002,18,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519608,566710.00
05/29/2016 07:00,2,0.312,ALERT,213.96,342.95,59.986,1464519603,"201051344000469","219011344069620",27.69,17.30,0,302.68,346.86,8.8,6.6,0.031,417630.9,417630.9,32850,0,0,0,L,1122011218,0,121.78,122.91,0002,15,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519610,566711.00
05/29/2016 07:00,2,0.305,ALERT,213.29,339.65,59.991,1464519603,"201051344000646","219011344069620",27.57,17.80,0,299.67,344.15,8.6,6.3,0.035,421174.3,421174.3,37404,0,0,0,L,1122011218,0,122.68,122.01,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519612,566712.00
05/29/2016 07:00,2,0.244,ACTIVE,212.61,340.85,59.981,1464519603,"274151322000052","219011344069620",26.86,20.00,0,328.82,350.17,6.7,4.5,0.031,697288.8,697288.8,26219,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519613,566713.00
05/29/2016 07:00,2,0.316,ALERT,213.74,340.55,60.023,1464519603,"201051344000585","219011344069620",27.71,18.00,0,299.97,344.76,8.9,6.6,0.040,428001.9,428001.9,37406,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519614,566714.00
05/29/2016 07:00,2,0.291,ALERT,213.51,339.34,59.986,1464519603,"201051344001230","219011344069620",27.87,17.50,0,300.57,343.55,8.2,6.0,0.031,424826.6,424826.6,37211,0,0,0,L,1122011218,0,122.68,122.01,0002,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519616,566715.00
05/29/2016 07:00,2,0.293,ALERT,213.74,339.95,59.986,1464519603,"201051344000582","219011344069620",27.83,17.80,0,300.87,344.76,8.2,6.0,0.035,418229.6,418229.6,37372,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519618,566716.00
05/29/2016 07:00,2,0.307,ALERT,213.29,339.04,59.986,1464519603,"201051344000955","219011344069620",28.88,18.00,0,300.27,344.15,9.0,6.8,0.031,430556.6,430556.6,37309,0,0,0,L,1122011218,0,122.01,122.23,0002,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519620,566717.00
05/29/2016 07:00,2,0.143,ACTIVE,213.06,341.45,59.986,1464519603,"274151322000094","219011344069620",31.29,19.50,0,300.87,391.64,4.6,2.5,0.027,563167.0,563167.0,27271,0,0,0,L,1151911521,0,122.23,123.14,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519621,566718.00
05/29/2016 07:00,2,0.340,ALERT,213.96,342.35,59.991,1464519603,"201051344000579","219011344069620",27.67,18.00,0,304.48,346.86,9.6,7.3,0.044,431703.9,431703.9,12923,0,0,0,L,1122011218,0,122.01,122.46,0002,14,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519622,566719.00
05/29/2016 07:00,2,0.322,ALERT,213.51,339.65,59.996,1464519603,"201051344000890","219011344069620",27.69,18.00,0,300.87,343.85,9.1,6.8,0.040,427728.1,427728.1,37325,0,0,0,L,1122011218,0,122.68,121.55,0002,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519624,566720.00
05/29/2016 07:00,2,0.309,ALERT,213.74,340.55,59.986,1464519603,"201051344000438","219011344069620",28.15,17.80,0,300.27,344.76,8.8,6.6,0.035,429755.5,429755.5,37329,0,0,0,L,1122011218,0,122.68,122.23,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519626,566721.00
05/29/2016 07:00,2,0.336,ALERT,213.74,340.25,59.991,1464519603,"201051344000417","219011344069620",27.69,18.00,0,299.67,344.45,9.5,7.2,0.040,422251.7,422251.7,37491,0,0,0,L,1122011218,0,122.23,122.23,0002,16,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519628,566722.00
05/29/2016 07:00,2,0.225,ACTIVE,213.06,341.45,59.975,1464519603,"274151322000083","219011344069620",27.17,19.80,0,312.59,362.19,6.2,4.1,0.027,691014.6,691014.6,26294,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519629,566723.00
05/29/2016 07:00,2,0.230,ACTIVE,213.51,341.45,59.981,1464519603,"274151322000076","219011344069620",27.65,20.00,0,330.93,350.17,6.5,4.3,0.031,735815.8,735815.8,26290,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519630,566724.00
05/29/2016 07:00,2,0.311,ALERT,213.74,342.65,59.986,1464519603,"201051344000868","219011344069620",27.77,17.80,0,304.48,346.86,8.8,6.5,0.040,416755.7,416755.7,32570,0,0,0,L,1122011218,0,122.01,122.68,0002,15,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519632,566725.00
05/29/2016 07:00,2,0.223,ACTIVE,213.06,341.15,59.975,1464519603,"274151322000095","219011344069620",27.10,19.50,0,317.70,357.98,6.2,4.0,0.031,728238.8,728238.8,26207,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519632,566726.00
05/29/2016 07:00,2,0.283,ALERT,213.74,343.85,59.981,1464519603,"201051344000988","219011344069620",28.09,18.00,0,301.17,348.36,8.1,5.9,0.044,413834.6,413834.6,32866,0,0,0,L,1122011218,0,122.01,122.68,0002,16,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519634,566727.00
05/29/2016 07:00,2,0.301,ALERT,213.29,339.04,60.002,1464519603,"201051344001025","219011344069620",28.05,17.80,0,299.67,344.45,8.6,6.3,0.040,427697.0,427697.0,37377,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519636,566728.00
05/29/2016 07:00,2,0.324,ALERT,213.74,342.35,59.991,1464519603,"201051344000458","219011344069620",27.10,18.70,0,303.88,346.86,8.9,6.7,0.040,424669.3,424669.3,32794,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519638,566729.00
05/29/2016 07:00,2,0.305,ALERT,214.41,343.85,59.986,1464519603,"201051344000853","219011344069620",28.03,17.80,0,303.88,348.06,8.7,6.4,0.044,423302.5,423302.5,32392,0,0,0,L,1122011218,0,122.68,122.91,0002,18,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519640,566730.00
05/29/2016 07:00,2,0.281,ALERT,213.74,340.85,59.991,1464519603,"201051344000685","219011344069620",27.85,17.80,0,300.27,345.06,7.9,5.7,0.040,429239.3,429239.3,37220,0,0,0,L,1122011218,0,123.14,122.01,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519642,566731.00
05/29/2016 07:00,2,0.297,ALERT,213.51,340.25,59.981,1464519603,"201051344000917","219011344069620",27.79,19.00,0,299.37,344.76,8.4,6.2,0.035,426100.3,426100.3,37223,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519644,566732.00
05/29/2016 07:00,2,0.293,ALERT,213.96,340.55,59.981,1464519603,"201051344001145","219011344069620",27.37,17.50,0,300.57,345.06,8.2,6.0,0.035,431301.6,431301.6,37073,0,0,0,L,1122011218,0,122.68,122.01,0002,17,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519646,566733.00
05/29/2016 07:00,2,0.305,ALERT,213.74,340.25,60.002,1464519603,"201051344000651","219011344069620",27.97,17.80,0,299.97,344.76,8.7,6.4,0.035,423598.8,423598.8,37435,0,0,0,L,1122011218,0,122.91,121.78,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519648,566734.00
05/29/2016 07:00,2,0.201,ACTIVE,212.83,341.15,59.991,1464519603,"274151322000088","219011344069620",25.96,20.00,0,319.81,355.88,5.3,3.2,0.018,667954.9,667954.9,25958,0,0,0,L,1151911521,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519648,566735.00
05/29/2016 07:00,2,0.164,ACTIVE,213.74,351.37,59.991,1464519603,"274151322000068","219011344069620",32.52,20.70,0,300.87,390.14,5.4,3.3,0.027,562959.9,562959.9,27482,0,0,0,L,1151911521,0,122.91,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519649,566736.00
05/29/2016 07:00,2,0.314,ALERT,213.29,338.74,59.991,1464519603,"201051344001135","219011344069620",27.89,18.00,0,300.87,343.85,8.9,6.7,0.040,419671.1,419671.1,37370,0,0,0,L,1122011218,0,122.46,122.01,0002,17,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519651,566737.00
05/29/2016 07:00,2,0.314,ALERT,213.74,343.55,59.965,1464519603,"201051344000594","219011344069620",27.71,18.00,0,303.58,347.16,8.9,6.7,0.040,428501.9,428501.9,32827,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519653,566738.00
05/29/2016 07:00,2,0.309,ALERT,213.74,339.65,59.981,1464519603,"201051344001203","219011344069620",27.47,17.80,0,300.57,345.66,8.6,6.4,0.035,426657.2,426657.2,37403,0,0,0,L,1122011218,0,123.14,122.01,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519655,566739.00
05/29/2016 07:00,2,0.221,ACTIVE,213.06,340.25,59.991,1464519603,"274151322000054","219011344069620",26.40,20.70,0,327.32,350.77,5.9,3.8,0.022,682269.5,682269.5,25986,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519656,566740.00
05/29/2016 07:00,2,0.299,ALERT,214.41,342.65,59.991,1464519603,"201051344000867","219011344069620",28.29,18.30,0,303.28,346.56,8.6,6.4,0.035,416008.7,416008.7,32834,0,0,0,L,1122011218,0,122.68,122.46,0002,16,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519658,566741.00
05/29/2016 07:00,2,0.328,ALERT,213.74,340.55,60.002,1464519603,"201051344001093","219011344069620",27.57,18.70,0,300.27,344.45,9.2,7.0,0.031,425212.8,425212.8,37272,0,0,0,L,1122011218,0,122.46,122.23,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519660,566742.00
05/29/2016 07:00,2,0.266,ALERT,213.96,343.25,60.012,1464519603,"201051344000900","219011344069620",27.41,17.80,0,303.28,346.86,7.4,5.2,0.035,431681.6,431681.6,32225,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519662,566743.00
05/29/2016 07:00,2,0.316,ALERT,214.19,342.65,59.996,1464519603,"201051344000648","219011344069620",27.81,17.50,0,302.98,347.16,8.9,6.7,0.035,423533.2,423533.2,32515,0,0,0,L,1122011218,0,122.01,122.91,0002,15,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519663,566744.00
05/29/2016 07:00,2,0.312,ALERT,214.19,342.95,59.986,1464519603,"201051344000569","219011344069620",27.97,18.00,0,304.48,346.86,8.9,6.7,0.040,432778.0,432778.0,32146,0,0,0,L,1122011218,0,122.01,122.91,0002,15,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519665,566745.00
05/29/2016 07:00,2,0.316,ALERT,213.96,342.65,59.986,1464519603,"201051344000983","219011344069620",28.01,18.00,0,303.88,346.56,9.0,6.8,0.035,424294.2,424294.2,32634,0,0,0,L,1122011218,0,122.46,122.23,0002,17,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519667,566746.00
05/29/2016 07:00,2,0.307,ALERT,213.96,343.55,59.986,1464519603,"201051344001158","219011344069620",27.33,17.50,0,302.98,346.86,8.5,6.3,0.040,418648.8,418648.8,32895,0,0,0,L,1122011218,0,122.23,122.23,0002,17,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519669,566747.00
05/29/2016 07:00,2,0.320,ALERT,214.41,344.15,59.954,1464519603,"201051344000576","219011344069620",27.08,17.80,0,303.88,347.46,8.8,6.6,0.040,425635.9,425635.9,32303,0,0,0,L,1122011218,0,122.46,122.46,0002,15,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519671,566748.00
05/29/2016 07:00,2,0.236,ACTIVE,213.29,340.25,59.986,1464519603,"274151322000087","219011344069620",25.45,20.70,0,315.60,358.28,6.1,3.9,0.022,655849.2,655849.2,26084,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464519672,566749.00
05/29/2016 07:15,2,0.271,ACTIVE,214.19,342.95,59.991,1464520503,"201051344000645","219011344069620",27.14,19.00,0,337.54,348.66,7.5,5.3,0.027,425174.2,425174.2,32440,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520504,566750.00
05/29/2016 07:15,2,0.201,ACTIVE,213.29,342.35,59.981,1464520503,"274151322000085","219011344069620",25.92,20.70,0,338.44,345.06,5.3,3.2,0.022,684107.4,684107.4,25994,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520506,566751.00
05/29/2016 07:15,2,0.273,ACTIVE,214.19,344.15,59.986,1464520503,"201051344000633","219011344069620",27.97,18.30,0,336.64,350.47,7.8,5.6,0.035,416314.4,416314.4,32916,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520506,566752.00
05/29/2016 07:15,2,0.287,ACTIVE,213.74,342.65,59.986,1464520503,"201051344000469","219011344069620",27.73,17.80,0,335.44,348.66,8.1,5.9,0.031,417632.5,417632.5,32852,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520507,566753.00
05/29/2016 07:15,2,0.277,ACTIVE,213.06,339.34,59.981,1464520503,"201051344000646","219011344069620",27.73,18.70,0,333.33,345.36,7.8,5.6,0.027,421175.8,421175.8,37406,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520508,566754.00
05/29/2016 07:15,2,0.223,ACTIVE,212.61,340.85,59.975,1464520503,"274151322000052","219011344069620",26.76,21.00,0,337.54,345.36,6.1,3.9,0.022,697289.9,697289.9,26220,0,0,0,L,1151911521,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520509,566755.00
05/29/2016 07:15,2,0.293,ACTIVE,213.51,340.25,59.991,1464520503,"201051344000585","219011344069620",27.43,19.00,0,333.63,346.26,8.2,6.0,0.027,428003.5,428003.5,37408,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520510,566756.00
05/29/2016 07:15,2,0.271,ACTIVE,213.29,338.74,59.986,1464520503,"201051344001230","219011344069620",27.75,18.30,0,333.03,344.76,7.6,5.4,0.031,424828.0,424828.0,37213,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520511,566757.00
05/29/2016 07:15,2,0.270,ACTIVE,213.74,339.65,59.975,1464520503,"201051344000582","219011344069620",27.53,18.70,0,334.24,345.66,7.6,5.4,0.031,418231.1,418231.1,37374,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520512,566758.00
05/29/2016 07:15,2,0.295,ACTIVE,213.06,339.65,59.981,1464520503,"201051344000955","219011344069620",27.89,18.70,0,333.33,345.06,8.4,6.2,0.027,430558.3,430558.3,37311,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520513,566759.00
05/29/2016 07:15,2,0.123,ACTIVE,213.29,341.45,59.991,1464520503,"274151322000094","219011344069620",30.91,20.30,0,338.74,371.51,3.9,1.8,0.009,563167.6,563167.6,27272,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520514,566760.00
05/29/2016 07:15,2,0.297,ACTIVE,213.51,342.05,59.986,1464520503,"201051344000579","219011344069620",28.65,18.70,0,336.64,348.96,8.7,6.5,0.027,431705.6,431705.6,12925,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520515,566761.00
05/29/2016 07:15,2,0.291,ACTIVE,213.06,339.34,59.981,1464520503,"201051344000890","219011344069620",27.43,18.70,0,333.63,346.26,8.1,5.9,0.027,427729.7,427729.7,37327,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520515,566762.00
05/29/2016 07:15,2,0.285,ACTIVE,213.51,340.25,59.991,1464520503,"201051344000438","219011344069620",27.12,18.30,0,334.54,346.26,7.9,5.7,0.027,429757.1,429757.1,37331,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520517,566763.00
05/29/2016 07:15,2,0.301,ACTIVE,213.29,339.34,59.986,1464520503,"201051344000417","219011344069620",27.77,18.70,0,334.24,346.26,8.5,6.3,0.027,422253.4,422253.4,37493,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520518,566764.00
05/29/2016 07:15,2,0.199,ACTIVE,213.06,340.85,59.970,1464520503,"274151322000083","219011344069620",26.16,20.70,0,337.84,345.36,5.3,3.2,0.018,691015.6,691015.6,26295,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520519,566765.00
05/29/2016 07:15,2,0.205,ACTIVE,213.51,341.45,59.991,1464520503,"274151322000076","219011344069620",26.96,21.00,0,339.04,345.66,5.6,3.5,0.022,735816.8,735816.8,26291,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520520,566766.00
05/29/2016 07:15,2,0.275,ACTIVE,213.51,342.05,59.991,1464520503,"201051344000868","219011344069620",27.55,18.30,0,336.64,348.96,7.7,5.5,0.031,416757.2,416757.2,32572,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520521,566767.00
05/29/2016 07:15,2,0.195,ACTIVE,213.06,340.55,59.991,1464520503,"274151322000095","219011344069620",26.24,20.00,0,337.84,344.76,5.2,3.1,0.022,728239.8,728239.8,26208,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520522,566768.00
05/29/2016 07:15,2,0.254,ACTIVE,213.51,342.95,59.991,1464520503,"201051344000988","219011344069620",26.70,18.70,0,336.04,349.86,6.9,4.7,0.027,413836.0,413836.0,32868,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520522,566769.00
05/29/2016 07:15,2,0.268,ACTIVE,213.06,338.44,59.991,1464520503,"201051344001025","219011344069620",27.55,18.30,0,334.54,345.96,7.5,5.3,0.027,427698.5,427698.5,37379,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520523,566770.00
05/29/2016 07:15,2,0.275,ACTIVE,213.51,342.05,59.996,1464520503,"201051344000458","219011344069620",27.57,19.30,0,336.94,348.66,7.7,5.5,0.031,424670.9,424670.9,32796,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520524,566771.00
05/29/2016 07:15,2,0.266,ACTIVE,214.19,343.55,59.991,1464520503,"201051344000853","219011344069620",27.89,18.30,0,338.14,349.86,7.5,5.3,0.031,423304.0,423304.0,32394,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520525,566772.00
05/29/2016 07:15,2,0.252,ACTIVE,213.74,340.85,59.986,1464520503,"201051344000685","219011344069620",26.76,18.30,0,335.44,346.56,6.9,4.7,0.027,429240.6,429240.6,37222,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520526,566773.00
05/29/2016 07:15,2,0.266,ACTIVE,213.51,340.25,59.996,1464520503,"201051344000917","219011344069620",27.14,19.50,0,333.33,346.56,7.3,5.2,0.031,426101.7,426101.7,37225,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520527,566774.00
05/29/2016 07:15,2,0.258,ACTIVE,213.51,339.95,60.028,1464520503,"201051344001145","219011344069620",27.39,18.00,0,335.14,346.56,7.2,5.0,0.027,431303.0,431303.0,37075,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520528,566775.00
05/29/2016 07:15,2,0.270,ACTIVE,213.29,339.65,59.996,1464520503,"201051344000651","219011344069620",27.45,18.30,0,334.54,346.26,7.5,5.4,0.027,423600.3,423600.3,37437,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520529,566776.00
05/29/2016 07:15,2,0.176,ACTIVE,213.06,340.85,59.986,1464520503,"274151322000088","219011344069620",25.17,21.00,0,337.54,344.45,4.5,2.4,0.013,667955.6,667955.6,25959,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520530,566777.00
05/29/2016 07:15,2,0.137,ACTIVE,213.74,341.15,59.986,1464520503,"274151322000068","219011344069620",31.03,21.50,0,339.04,381.12,4.3,2.3,0.013,562960.6,562960.6,27483,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520531,566778.00
05/29/2016 07:15,2,0.281,ACTIVE,212.83,338.74,59.965,1464520503,"201051344001135","219011344069620",27.31,18.30,0,333.63,344.76,7.8,5.6,0.027,419672.7,419672.7,37372,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520532,566779.00
05/29/2016 07:15,2,0.275,ACTIVE,213.51,342.05,59.991,1464520503,"201051344000594","219011344069620",27.49,18.70,0,336.34,349.26,7.7,5.5,0.027,428503.5,428503.5,32829,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520533,566780.00
05/29/2016 07:15,2,0.270,ACTIVE,213.29,339.65,59.986,1464520503,"201051344001203","219011344069620",27.17,18.30,0,333.93,346.56,7.5,5.3,0.031,426658.6,426658.6,37405,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520533,566781.00
05/29/2016 07:15,2,0.188,ACTIVE,212.61,341.45,59.996,1464520503,"274151322000054","219011344069620",25.88,21.50,0,337.54,345.36,5.0,2.9,0.022,682270.3,682270.3,25987,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520534,566782.00
05/29/2016 07:15,2,0.273,ACTIVE,213.96,341.45,60.002,1464520503,"201051344000867","219011344069620",27.12,19.30,0,336.94,349.56,7.5,5.3,0.027,416010.2,416010.2,32836,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520535,566783.00
05/29/2016 07:15,2,0.279,ACTIVE,213.29,339.65,59.986,1464520503,"201051344001093","219011344069620",28.39,19.30,0,333.93,346.26,8.1,5.9,0.022,425214.4,425214.4,37274,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520536,566784.00
05/29/2016 07:15,2,0.227,ACTIVE,213.51,342.65,60.034,1464520503,"201051344000900","219011344069620",27.06,18.30,0,336.34,349.86,6.2,4.1,0.031,431682.8,431682.8,32227,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520537,566785.00
05/29/2016 07:15,2,0.275,ACTIVE,213.96,342.35,59.996,1464520503,"201051344000648","219011344069620",27.83,18.00,0,337.84,349.86,7.8,5.6,0.027,423534.8,423534.8,32517,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520538,566786.00
05/29/2016 07:15,2,0.270,ACTIVE,213.74,342.35,59.996,1464520503,"201051344000569","219011344069620",27.91,18.70,0,337.54,350.17,7.7,5.5,0.027,432779.5,432779.5,32148,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520539,566787.00
05/29/2016 07:15,2,0.273,ACTIVE,213.74,342.05,59.996,1464520503,"201051344000983","219011344069620",28.23,18.70,0,336.94,348.96,7.8,5.6,0.031,424295.7,424295.7,32636,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520540,566788.00
05/29/2016 07:15,2,0.254,ACTIVE,213.74,342.05,59.986,1464520503,"201051344001158","219011344069620",27.95,18.30,0,336.94,349.86,7.2,5.1,0.027,418650.2,418650.2,32897,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520541,566789.00
05/29/2016 07:15,2,0.268,ACTIVE,214.19,343.85,59.996,1464520503,"201051344000576","219011344069620",28.05,18.30,0,337.84,350.17,7.6,5.4,0.022,425637.4,425637.4,32305,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520542,566790.00
05/29/2016 07:15,2,0.195,ACTIVE,213.29,341.75,59.986,1464520503,"274151322000087","219011344069620",25.45,21.80,0,337.84,345.06,5.0,2.9,0.022,655850.0,655850.0,26085,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464520543,566791.00
05/29/2016 07:30,2,0.389,ACTIVE,214.41,344.45,59.975,1464521404,"201051344000645","219011344069620",27.75,19.50,0,337.84,349.56,11.0,8.7,0.062,425175.8,425175.8,32441,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521405,566792.00
05/29/2016 07:30,2,0.314,ACTIVE,213.06,342.05,59.965,1464521404,"274151322000085","219011344069620",27.00,21.50,0,338.74,345.96,8.6,6.4,0.049,684108.4,684108.4,25995,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521406,566793.00
05/29/2016 07:30,2,0.391,ACTIVE,214.41,344.76,59.975,1464521404,"201051344000633","219011344069620",28.59,19.00,0,336.64,351.37,11.3,9.0,0.062,416316.1,416316.1,32917,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521407,566794.00
05/29/2016 07:30,2,0.412,ACTIVE,213.96,343.85,59.991,1464521404,"201051344000469","219011344069620",27.63,18.30,0,335.14,348.96,11.5,9.2,0.066,417634.2,417634.2,32853,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521407,566795.00
05/29/2016 07:30,2,0.408,ACTIVE,213.06,340.85,60.012,1464521404,"201051344000646","219011344069620",27.29,19.00,0,333.03,346.56,11.3,9.0,0.057,421177.6,421177.6,37407,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521408,566796.00
05/29/2016 07:30,2,0.340,ACTIVE,212.83,342.65,59.986,1464521404,"274151322000052","219011344069620",27.71,21.50,0,337.54,346.86,9.6,7.3,0.044,697291.2,697291.2,26221,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521409,566797.00
05/29/2016 07:30,2,0.402,ACTIVE,213.74,341.75,60.018,1464521404,"201051344000585","219011344069620",28.57,19.50,0,333.03,346.26,11.7,9.3,0.057,428005.3,428005.3,37409,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521410,566798.00
05/29/2016 07:30,2,0.379,ACTIVE,213.51,340.55,59.981,1464521404,"201051344001230","219011344069620",28.13,19.00,0,333.03,345.66,10.9,8.6,0.057,424829.7,424829.7,37214,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521411,566799.00
05/29/2016 07:30,2,0.391,ACTIVE,213.74,341.45,59.975,1464521404,"201051344000582","219011344069620",27.49,19.00,0,333.63,346.56,10.9,8.6,0.057,418232.7,418232.7,37375,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521412,566800.00
05/29/2016 07:30,2,0.408,ACTIVE,213.06,340.55,59.975,1464521404,"201051344000955","219011344069620",28.17,19.30,0,332.73,346.26,11.7,9.4,0.062,430560.1,430560.1,37312,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521413,566801.00
05/29/2016 07:30,2,0.199,ACTIVE,213.29,390.44,59.981,1464521404,"274151322000094","219011344069620",36.62,21.50,0,338.74,404.57,7.4,5.2,0.040,563168.4,563168.4,27273,0,0,0,L,1151911521,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521414,566802.00
05/29/2016 07:30,2,0.426,ACTIVE,213.74,343.25,59.981,1464521404,"201051344000579","219011344069620",28.05,19.30,0,337.24,348.96,12.1,9.8,0.062,431707.5,431707.5,12926,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521415,566803.00
05/29/2016 07:30,2,0.408,ACTIVE,213.51,341.15,59.981,1464521404,"201051344000890","219011344069620",27.95,19.30,0,333.63,345.96,11.6,9.3,0.062,427731.5,427731.5,37328,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521416,566804.00
05/29/2016 07:30,2,0.391,ACTIVE,213.74,341.45,59.986,1464521404,"201051344000438","219011344069620",28.59,19.00,0,334.84,346.56,11.3,9.0,0.062,429758.9,429758.9,37332,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521417,566805.00
05/29/2016 07:30,2,0.412,ACTIVE,213.51,341.45,59.981,1464521404,"201051344000417","219011344069620",28.27,19.30,0,333.63,345.96,11.8,9.5,0.057,422255.3,422255.3,37494,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521418,566806.00
05/29/2016 07:30,2,0.320,ACTIVE,213.06,343.55,59.970,1464521404,"274151322000083","219011344069620",27.02,21.30,0,338.44,346.26,8.8,6.5,0.049,691016.7,691016.7,26296,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521419,566807.00
05/29/2016 07:30,2,0.328,ACTIVE,213.74,342.05,59.986,1464521404,"274151322000076","219011344069620",27.55,21.50,0,339.34,346.86,9.2,6.9,0.049,735818.0,735818.0,26292,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521420,566808.00
05/29/2016 07:30,2,0.389,ACTIVE,213.74,343.55,59.981,1464521404,"201051344000868","219011344069620",28.31,18.70,0,336.04,348.96,11.2,8.9,0.057,416759.0,416759.0,32573,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521421,566809.00
05/29/2016 07:30,2,0.312,ACTIVE,213.06,341.75,59.986,1464521404,"274151322000095","219011344069620",27.47,21.00,0,338.14,345.96,8.7,6.5,0.040,728240.9,728240.9,26209,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521422,566810.00
05/29/2016 07:30,2,0.365,ACTIVE,213.74,345.06,60.007,1464521404,"201051344000988","219011344069620",27.91,19.30,0,335.14,350.77,10.3,8.0,0.062,413837.5,413837.5,32869,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521422,566811.00
05/29/2016 07:30,2,0.381,ACTIVE,213.29,340.25,59.991,1464521404,"201051344001025","219011344069620",28.13,19.00,0,333.63,346.26,10.9,8.6,0.053,427700.1,427700.1,37380,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521423,566812.00
05/29/2016 07:30,2,0.395,ACTIVE,213.74,343.55,60.023,1464521404,"201051344000458","219011344069620",27.39,19.80,0,336.04,348.36,11.0,8.7,0.057,424672.6,424672.6,32797,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521424,566813.00
05/29/2016 07:30,2,0.385,ACTIVE,214.41,344.76,59.981,1464521404,"201051344000853","219011344069620",27.87,19.00,0,338.44,350.17,10.9,8.6,0.057,423305.7,423305.7,32395,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521425,566814.00
05/29/2016 07:30,2,0.359,ACTIVE,213.74,342.35,60.007,1464521404,"201051344000685","219011344069620",28.03,19.00,0,334.24,346.56,10.2,8.0,0.062,429242.2,429242.2,37223,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521426,566815.00
05/29/2016 07:30,2,0.375,ACTIVE,213.51,341.15,59.986,1464521404,"201051344000917","219011344069620",27.95,20.00,0,333.33,347.16,10.6,8.3,0.057,426103.4,426103.4,37226,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521427,566816.00
05/29/2016 07:30,2,0.367,ACTIVE,213.74,341.15,60.007,1464521404,"201051344001145","219011344069620",28.25,18.70,0,334.54,346.86,10.6,8.3,0.053,431304.6,431304.6,37076,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521428,566817.00
05/29/2016 07:30,2,0.377,ACTIVE,213.74,341.75,59.981,1464521404,"201051344000651","219011344069620",28.11,19.00,0,334.24,346.56,10.7,8.4,0.053,423602.0,423602.0,37438,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521429,566818.00
05/29/2016 07:30,2,0.285,ACTIVE,212.61,341.45,60.007,1464521404,"274151322000088","219011344069620",26.16,21.80,0,337.54,345.96,7.6,5.4,0.044,667956.5,667956.5,25960,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521430,566819.00
05/29/2016 07:30,2,0.209,ACTIVE,213.29,392.85,59.975,1464521404,"274151322000068","219011344069620",36.94,22.80,0,339.04,409.98,7.9,5.7,0.040,562961.6,562961.6,27484,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521431,566820.00
05/29/2016 07:30,2,0.395,ACTIVE,213.29,339.34,59.981,1464521404,"201051344001135","219011344069620",27.93,19.30,0,333.03,345.66,11.2,8.9,0.053,419674.4,419674.4,37373,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521432,566821.00
05/29/2016 07:30,2,0.379,ACTIVE,213.51,343.55,59.981,1464521404,"201051344000594","219011344069620",28.53,19.30,0,335.74,349.26,10.9,8.6,0.057,428505.2,428505.2,32830,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521432,566822.00
05/29/2016 07:30,2,0.375,ACTIVE,213.51,340.55,59.991,1464521404,"201051344001203","219011344069620",27.91,19.00,0,335.14,347.46,10.6,8.3,0.057,426660.3,426660.3,37406,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521433,566823.00
05/29/2016 07:30,2,0.299,ACTIVE,212.83,341.75,60.002,1464521404,"274151322000054","219011344069620",26.78,22.00,0,337.84,345.96,8.1,5.9,0.049,682271.4,682271.4,25988,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521434,566824.00
05/29/2016 07:30,2,0.377,ACTIVE,213.96,343.55,59.986,1464521404,"201051344000867","219011344069620",27.87,19.50,0,336.34,348.66,10.7,8.4,0.057,416011.9,416011.9,32837,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521435,566825.00
05/29/2016 07:30,2,0.393,ACTIVE,213.51,341.15,59.970,1464521404,"201051344001093","219011344069620",27.99,19.80,0,334.24,346.26,11.2,8.9,0.053,425216.2,425216.2,37275,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521436,566826.00
05/29/2016 07:30,2,0.336,ACTIVE,213.74,343.55,59.954,1464521404,"201051344000900","219011344069620",27.89,19.00,0,336.34,348.96,9.5,7.3,0.053,431684.2,431684.2,32228,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521437,566827.00
05/29/2016 07:30,2,0.389,ACTIVE,214.19,343.55,59.981,1464521404,"201051344000648","219011344069620",27.37,18.70,0,337.24,349.26,10.8,8.5,0.057,423536.5,423536.5,32518,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521438,566828.00
05/29/2016 07:30,2,0.385,ACTIVE,213.96,343.55,59.981,1464521404,"201051344000569","219011344069620",27.65,19.30,0,336.34,349.26,10.8,8.5,0.057,432781.2,432781.2,32149,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521440,566829.00
05/29/2016 07:30,2,0.381,ACTIVE,213.96,343.55,59.970,1464521404,"201051344000983","219011344069620",28.49,19.30,0,335.44,348.96,11.0,8.7,0.062,424297.5,424297.5,32637,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521440,566830.00
05/29/2016 07:30,2,0.369,ACTIVE,213.96,343.25,59.991,1464521404,"201051344001158","219011344069620",27.51,18.70,0,335.74,348.66,10.3,8.0,0.057,418651.9,418651.9,32898,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521441,566831.00
05/29/2016 07:30,2,0.367,ACTIVE,214.19,344.15,59.991,1464521404,"201051344000576","219011344069620",28.33,19.00,0,336.94,349.86,10.6,8.3,0.053,425639.1,425639.1,32306,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521442,566832.00
05/29/2016 07:30,2,0.299,ACTIVE,213.06,342.65,59.986,1464521404,"274151322000087","219011344069620",26.48,22.30,0,338.14,346.26,8.1,5.9,0.031,655851.1,655851.1,26086,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464521443,566833.00
05/29/2016 07:45,2,0.373,ACTIVE,214.19,343.85,59.996,1464522303,"201051344000645","219011344069620",27.51,20.00,0,338.14,350.47,10.4,8.1,0.053,425177.6,425177.6,32442,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522304,566834.00
