ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 07:45,2,0.295,ACTIVE,213.06,340.55,59.986,1464522303,"274151322000085","219011344069620",26.92,22.00,0,338.44,345.96,8.1,5.9,0.031,684109.6,684109.6,25996,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522305,566835.00
05/29/2016 07:45,2,0.371,ACTIVE,214.19,345.06,60.007,1464522303,"201051344000633","219011344069620",28.51,19.50,0,337.24,352.57,10.8,8.5,0.062,416318.0,416318.0,32918,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522306,566836.00
05/29/2016 07:45,2,0.395,ACTIVE,213.74,343.85,60.002,1464522303,"201051344000469","219011344069620",27.63,19.00,0,334.84,349.86,11.1,8.8,0.057,417636.2,417636.2,32854,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522307,566837.00
05/29/2016 07:45,2,0.389,ACTIVE,213.06,340.55,60.012,1464522303,"201051344000646","219011344069620",27.59,19.80,0,334.24,347.16,10.9,8.6,0.053,421179.4,421179.4,37408,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522308,566838.00
05/29/2016 07:45,2,0.332,ACTIVE,212.61,341.45,60.012,1464522303,"274151322000052","219011344069620",26.96,22.30,0,337.24,346.26,9.1,6.8,0.049,697292.6,697292.6,26222,0,0,0,L,1151911521,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522309,566839.00
05/29/2016 07:45,2,0.398,ACTIVE,213.29,340.85,60.007,1464522303,"201051344000585","219011344069620",28.01,20.00,0,334.24,347.76,11.4,9.0,0.057,428007.3,428007.3,37410,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522310,566840.00
05/29/2016 07:45,2,0.375,ACTIVE,213.06,339.65,60.012,1464522303,"201051344001230","219011344069620",27.79,19.30,0,334.24,345.96,10.6,8.3,0.049,424831.5,424831.5,37215,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522311,566841.00
05/29/2016 07:45,2,0.387,ACTIVE,213.51,340.85,60.007,1464522303,"201051344000582","219011344069620",27.25,19.50,0,335.14,348.06,10.7,8.4,0.053,418234.5,418234.5,37376,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522312,566842.00
05/29/2016 07:45,2,0.404,ACTIVE,212.83,340.25,60.007,1464522303,"201051344000955","219011344069620",27.95,19.80,0,334.24,347.16,11.5,9.1,0.057,430562.1,430562.1,37313,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522312,566843.00
05/29/2016 07:45,2,0.188,ACTIVE,213.06,395.85,60.012,1464522303,"274151322000094","219011344069620",37.29,22.30,0,339.04,403.37,7.1,5.0,0.035,563169.3,563169.3,27274,0,0,0,L,1151911521,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522313,566844.00
05/29/2016 07:45,2,0.426,ACTIVE,213.74,342.95,60.060,1464522303,"201051344000579","219011344069620",27.81,19.80,0,337.24,350.17,12.0,9.7,0.062,431709.6,431709.6,12927,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522314,566845.00
05/29/2016 07:45,2,0.404,ACTIVE,213.06,339.95,59.996,1464522303,"201051344000890","219011344069620",27.83,19.80,0,334.24,347.46,11.4,9.1,0.057,427733.4,427733.4,37329,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522315,566846.00
05/29/2016 07:45,2,0.400,ACTIVE,213.29,340.85,60.007,1464522303,"201051344000438","219011344069620",27.37,19.50,0,335.44,347.16,11.2,8.8,0.062,429760.7,429760.7,37333,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522316,566847.00
05/29/2016 07:45,2,0.414,ACTIVE,213.29,340.85,60.012,1464522303,"201051344000417","219011344069620",28.11,19.80,0,334.54,347.76,11.9,9.5,0.057,422257.3,422257.3,37495,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522317,566848.00
05/29/2016 07:45,2,0.316,ACTIVE,212.61,342.05,60.007,1464522303,"274151322000083","219011344069620",27.15,22.00,0,338.14,346.56,8.7,6.5,0.049,691018.0,691018.0,26297,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522318,566849.00
05/29/2016 07:45,2,0.326,ACTIVE,213.29,342.05,60.002,1464522303,"274151322000076","219011344069620",27.75,22.00,0,339.04,346.56,9.2,7.0,0.049,735819.4,735819.4,26293,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522319,566850.00
05/29/2016 07:45,2,0.400,ACTIVE,213.74,343.85,60.034,1464522303,"201051344000868","219011344069620",28.03,19.30,0,337.24,350.47,11.4,9.1,0.062,416760.8,416760.8,32574,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522320,566851.00
05/29/2016 07:45,2,0.322,ACTIVE,212.83,340.55,60.007,1464522303,"274151322000095","219011344069620",27.14,21.50,0,338.14,345.96,8.9,6.6,0.053,728242.1,728242.1,26210,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522321,566852.00
05/29/2016 07:45,2,0.371,ACTIVE,213.74,344.76,59.991,1464522303,"201051344000988","219011344069620",28.37,19.80,0,335.44,352.57,10.7,8.4,0.062,413839.2,413839.2,32870,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522321,566853.00
05/29/2016 07:45,2,0.393,ACTIVE,213.06,339.95,60.002,1464522303,"201051344001025","219011344069620",28.25,19.50,0,334.54,346.86,11.2,8.9,0.062,427701.9,427701.9,37381,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522322,566854.00
05/29/2016 07:45,2,0.412,ACTIVE,213.51,342.95,59.996,1464522303,"201051344000458","219011344069620",27.67,20.00,0,337.54,349.56,11.6,9.3,0.062,424674.4,424674.4,32798,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522323,566855.00
05/29/2016 07:45,2,0.398,ACTIVE,214.41,344.76,59.991,1464522303,"201051344000853","219011344069620",28.01,19.50,0,338.44,351.97,11.3,9.0,0.062,423307.5,423307.5,32396,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522324,566856.00
05/29/2016 07:45,2,0.367,ACTIVE,213.51,341.75,59.996,1464522303,"201051344000685","219011344069620",28.37,19.30,0,335.14,348.96,10.6,8.3,0.062,429243.8,429243.8,37224,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522325,566857.00
05/29/2016 07:45,2,0.393,ACTIVE,213.29,341.15,59.991,1464522303,"201051344000917","219011344069620",27.91,20.70,0,333.03,347.46,11.2,8.8,0.057,426105.1,426105.1,37227,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522326,566858.00
05/29/2016 07:45,2,0.393,ACTIVE,213.51,341.75,59.996,1464522303,"201051344001145","219011344069620",27.69,19.30,0,335.44,348.06,11.0,8.7,0.062,431306.4,431306.4,37077,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522327,566859.00
05/29/2016 07:45,2,0.408,ACTIVE,213.29,341.75,60.002,1464522303,"201051344000651","219011344069620",27.51,19.30,0,334.84,347.76,11.4,9.1,0.062,423603.8,423603.8,37439,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522328,566860.00
05/29/2016 07:45,2,0.311,ACTIVE,212.38,341.45,59.981,1464522303,"274151322000088","219011344069620",26.10,22.30,0,337.24,345.36,8.2,6.0,0.044,667957.6,667957.6,25961,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522329,566861.00
05/29/2016 07:45,2,0.227,ACTIVE,213.51,392.85,59.986,1464522303,"274151322000068","219011344069620",36.96,23.50,0,339.34,404.27,8.6,6.3,0.040,562962.7,562962.7,27485,0,0,0,L,1151911521,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522330,566862.00
05/29/2016 07:45,2,0.420,ACTIVE,212.83,339.95,59.986,1464522303,"201051344001135","219011344069620",28.09,19.50,0,334.24,345.66,12.0,9.6,0.071,419676.4,419676.4,37374,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522331,566863.00
05/29/2016 07:45,2,0.424,ACTIVE,213.51,343.55,59.986,1464522303,"201051344000594","219011344069620",27.79,19.80,0,336.04,349.56,12.0,9.6,0.071,428507.1,428507.1,32831,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522332,566864.00
05/29/2016 07:45,2,0.414,ACTIVE,213.29,339.95,59.986,1464522303,"201051344001203","219011344069620",27.77,19.50,0,335.14,347.76,11.7,9.4,0.066,426662.1,426662.1,37407,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522332,566865.00
05/29/2016 07:45,2,0.328,ACTIVE,212.83,342.35,59.965,1464522303,"274151322000054","219011344069620",27.14,22.80,0,337.24,345.96,9.1,6.8,0.049,682272.6,682272.6,25989,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522333,566866.00
05/29/2016 07:45,2,0.422,ACTIVE,213.96,342.95,59.991,1464522303,"201051344000867","219011344069620",27.93,20.00,0,336.34,349.56,11.9,9.6,0.066,416013.7,416013.7,32838,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522334,566867.00
05/29/2016 07:45,2,0.430,ACTIVE,213.06,341.45,59.981,1464522303,"201051344001093","219011344069620",28.07,20.00,0,334.24,347.46,12.3,9.9,0.057,425218.1,425218.1,37276,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522335,566868.00
05/29/2016 07:45,2,0.381,ACTIVE,213.74,343.85,59.949,1464522303,"201051344000900","219011344069620",27.85,19.30,0,336.64,348.96,10.8,8.5,0.066,431685.7,431685.7,32229,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522336,566869.00
05/29/2016 07:45,2,0.428,ACTIVE,214.19,344.15,59.986,1464522303,"201051344000648","219011344069620",28.09,19.00,0,337.54,350.47,12.2,9.9,0.066,423538.4,423538.4,32519,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522337,566870.00
05/29/2016 07:45,2,0.432,ACTIVE,213.96,344.15,59.959,1464522303,"201051344000569","219011344069620",28.19,19.80,0,337.54,349.26,12.4,10.1,0.071,432783.1,432783.1,32150,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522338,566871.00
05/29/2016 07:45,2,0.441,ACTIVE,213.74,343.55,59.991,1464522303,"201051344000983","219011344069620",27.93,19.80,0,336.64,349.56,12.5,10.2,0.071,424299.4,424299.4,32638,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522340,566872.00
05/29/2016 07:45,2,0.422,ACTIVE,213.74,343.85,59.986,1464522303,"201051344001158","219011344069620",27.99,19.30,0,336.94,350.17,12.0,9.6,0.071,418653.6,418653.6,32899,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522340,566873.00
05/29/2016 07:45,2,0.432,ACTIVE,214.41,345.06,59.986,1464522303,"201051344000576","219011344069620",27.79,19.30,0,337.24,350.77,12.2,9.8,0.071,425640.9,425640.9,32307,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522341,566874.00
05/29/2016 07:45,2,0.355,ACTIVE,213.06,341.45,59.991,1464522303,"274151322000087","219011344069620",26.34,23.00,0,337.84,346.26,9.5,7.2,0.044,655852.4,655852.4,26087,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464522342,566875.00
05/29/2016 08:00,2,0.451,ACTIVE,213.74,343.85,59.949,1464523203,"201051344000645","219011344069620",27.89,20.70,0,337.84,362.79,12.8,10.4,0.071,425181.5,425181.5,32443,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523204,566876.00
05/29/2016 08:00,2,0.371,ACTIVE,212.61,340.85,59.954,1464523203,"274151322000085","219011344069620",26.88,22.50,0,334.84,353.77,10.1,7.8,0.053,684112.8,684112.8,25997,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523205,566877.00
05/29/2016 08:00,2,0.461,ACTIVE,213.74,345.96,59.954,1464523203,"201051344000633","219011344069620",27.71,20.00,0,337.54,363.69,13.0,10.6,0.080,416321.9,416321.9,32919,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523206,566878.00
05/29/2016 08:00,2,0.471,ACTIVE,213.29,343.55,59.981,1464523203,"201051344000469","219011344069620",27.87,19.50,0,335.74,362.49,13.3,10.9,0.080,417640.2,417640.2,32855,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523207,566879.00
05/29/2016 08:00,2,0.463,ACTIVE,212.38,340.85,59.970,1464523203,"201051344000646","219011344069620",27.91,20.30,0,333.33,358.28,13.1,10.7,0.071,421183.4,421183.4,37409,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523208,566880.00
05/29/2016 08:00,2,0.402,ACTIVE,212.16,342.05,59.959,1464523203,"274151322000052","219011344069620",26.82,23.00,0,334.54,354.67,10.9,8.6,0.053,697296.1,697296.1,26223,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523209,566881.00
05/29/2016 08:00,2,0.469,ACTIVE,213.06,341.15,59.970,1464523203,"201051344000585","219011344069620",28.51,20.70,0,333.93,358.28,13.6,11.2,0.075,428011.4,428011.4,37411,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523210,566882.00
05/29/2016 08:00,2,0.438,ACTIVE,212.61,339.95,59.933,1464523203,"201051344001230","219011344069620",28.11,20.00,0,333.63,356.48,12.5,10.1,0.071,424835.3,424835.3,37216,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523211,566883.00
05/29/2016 08:00,2,0.441,ACTIVE,212.83,340.55,59.933,1464523203,"201051344000582","219011344069620",28.03,20.00,0,334.84,358.28,12.5,10.2,0.071,418238.3,418238.3,37377,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523212,566884.00
05/29/2016 08:00,2,0.471,ACTIVE,212.38,340.55,59.970,1464523203,"201051344000955","219011344069620",28.07,20.30,0,333.03,356.78,13.4,11.0,0.075,430566.1,430566.1,37314,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523212,566885.00
05/29/2016 08:00,2,0.229,ACTIVE,212.38,393.15,59.954,1464523203,"274151322000094","219011344069620",36.98,23.50,0,339.04,423.81,8.6,6.3,0.049,563172.2,563172.2,27275,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523213,566886.00
05/29/2016 08:00,2,0.486,ACTIVE,213.06,343.55,59.965,1464523203,"201051344000579","219011344069620",28.17,20.30,0,336.94,362.79,13.9,11.5,0.075,431713.8,431713.8,12928,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523214,566887.00
05/29/2016 08:00,2,0.461,ACTIVE,212.38,340.25,59.970,1464523203,"201051344000890","219011344069620",28.15,20.30,0,333.33,357.68,13.2,10.8,0.071,427737.5,427737.5,37330,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523215,566888.00
05/29/2016 08:00,2,0.455,ACTIVE,212.83,340.85,59.975,1464523203,"201051344000438","219011344069620",28.01,20.00,0,334.24,358.28,12.9,10.5,0.075,429764.7,429764.7,37334,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523216,566889.00
05/29/2016 08:00,2,0.480,ACTIVE,212.61,340.55,59.965,1464523203,"201051344000417","219011344069620",27.47,20.30,0,334.24,357.68,13.4,11.0,0.075,422261.4,422261.4,37496,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523217,566890.00
05/29/2016 08:00,2,0.363,ACTIVE,212.38,343.25,59.965,1464523203,"274151322000083","219011344069620",27.31,22.50,0,334.54,354.37,10.1,7.8,0.053,691021.3,691021.3,26298,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523218,566891.00
05/29/2016 08:00,2,0.389,ACTIVE,213.06,341.15,59.970,1464523203,"274151322000076","219011344069620",27.79,22.80,0,336.04,356.18,10.9,8.6,0.062,735823.0,735823.0,26294,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523219,566892.00
05/29/2016 08:00,2,0.459,ACTIVE,213.29,342.65,59.970,1464523203,"201051344000868","219011344069620",27.51,19.80,0,336.64,361.89,12.8,10.4,0.075,416764.8,416764.8,32575,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523220,566893.00
05/29/2016 08:00,2,0.377,ACTIVE,212.61,340.55,59.975,1464523203,"274151322000095","219011344069620",27.25,22.30,0,334.84,354.37,10.4,8.1,0.057,728245.6,728245.6,26211,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523221,566894.00
05/29/2016 08:00,2,0.434,ACTIVE,213.06,344.76,59.975,1464523203,"201051344000988","219011344069620",27.29,20.30,0,336.34,364.29,12.1,9.7,0.075,413843.0,413843.0,32871,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523222,566895.00
05/29/2016 08:00,2,0.469,ACTIVE,212.61,339.34,59.981,1464523203,"201051344001025","219011344069620",22.86,20.00,0,334.24,358.28,10.9,8.6,0.066,427705.8,427705.8,37382,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523223,566896.00
05/29/2016 08:00,2,0.457,ACTIVE,213.06,342.95,60.012,1464523203,"201051344000458","219011344069620",27.37,20.70,0,336.34,361.89,12.7,10.3,0.080,424678.4,424678.4,32799,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523224,566897.00
05/29/2016 08:00,2,0.439,ACTIVE,213.74,345.36,59.965,1464523203,"201051344000853","219011344069620",28.03,20.00,0,339.04,363.39,12.6,10.2,0.071,423311.5,423311.5,32397,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523225,566898.00
05/29/2016 08:00,2,0.430,ACTIVE,213.06,341.75,59.986,1464523203,"201051344000685","219011344069620",27.17,20.00,0,334.84,358.28,11.9,9.5,0.080,429247.6,429247.6,37225,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523226,566899.00
05/29/2016 08:00,2,0.441,ACTIVE,212.83,341.15,59.970,1464523203,"201051344000917","219011344069620",27.23,21.30,0,333.63,358.28,12.2,9.8,0.071,426108.9,426108.9,37228,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523227,566900.00
05/29/2016 08:00,2,0.430,ACTIVE,212.83,340.85,59.970,1464523203,"201051344001145","219011344069620",27.79,19.80,0,335.14,357.98,12.1,9.8,0.066,431310.2,431310.2,37078,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523228,566901.00
05/29/2016 08:00,2,0.451,ACTIVE,212.83,340.85,59.975,1464523203,"201051344000651","219011344069620",27.33,20.00,0,335.44,358.28,12.5,10.2,0.066,423607.7,423607.7,37440,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523229,566902.00
05/29/2016 08:00,2,0.338,ACTIVE,212.16,340.85,59.928,1464523203,"274151322000088","219011344069620",26.46,22.80,0,333.33,353.17,9.1,6.8,0.053,667960.6,667960.6,25962,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523229,566903.00
05/29/2016 08:00,2,0.242,ACTIVE,212.83,393.75,59.970,1464523203,"274151322000068","219011344069620",37.01,24.80,0,339.65,429.22,9.2,6.9,0.044,562965.7,562965.7,27486,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523230,566904.00
05/29/2016 08:00,2,0.451,ACTIVE,212.61,339.65,59.970,1464523203,"201051344001135","219011344069620",28.03,20.30,0,334.24,357.68,12.8,10.4,0.066,419680.4,419680.4,37375,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523231,566905.00
05/29/2016 08:00,2,0.465,ACTIVE,213.06,343.25,59.981,1464523203,"201051344000594","219011344069620",26.66,20.30,0,336.04,360.99,12.6,10.2,0.080,428511.1,428511.1,32832,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523232,566906.00
05/29/2016 08:00,2,0.447,ACTIVE,212.83,340.55,59.975,1464523203,"201051344001203","219011344069620",27.27,20.00,0,335.14,359.18,12.3,10.0,0.071,426666.0,426666.0,37408,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523233,566907.00
05/29/2016 08:00,2,0.350,ACTIVE,212.16,341.45,60.002,1464523203,"274151322000054","219011344069620",27.12,23.30,0,334.54,354.37,9.6,7.4,0.049,682275.8,682275.8,25990,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523234,566908.00
05/29/2016 08:00,2,0.439,ACTIVE,213.51,342.05,59.986,1464523203,"201051344000867","219011344069620",27.99,20.70,0,336.94,360.69,12.5,10.2,0.066,416017.7,416017.7,32839,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523235,566909.00
05/29/2016 08:00,2,0.451,ACTIVE,212.61,340.55,59.981,1464523203,"201051344001093","219011344069620",27.95,20.70,0,333.33,357.68,12.8,10.4,0.066,425222.1,425222.1,37277,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523236,566910.00
05/29/2016 08:00,2,0.393,ACTIVE,212.83,343.55,59.965,1464523203,"201051344000900","219011344069620",28.41,20.00,0,336.94,361.89,11.3,9.0,0.071,431689.4,431689.4,32230,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523237,566911.00
05/29/2016 08:00,2,0.455,ACTIVE,213.51,343.25,59.981,1464523203,"201051344000648","219011344069620",27.53,19.50,0,336.94,362.19,12.7,10.3,0.075,423542.4,423542.4,32520,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523238,566912.00
05/29/2016 08:00,2,0.443,ACTIVE,213.29,342.95,59.938,1464523203,"201051344000569","219011344069620",28.27,20.30,0,337.24,362.19,12.7,10.3,0.071,432787.1,432787.1,32151,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523239,566913.00
05/29/2016 08:00,2,0.455,ACTIVE,213.06,342.35,59.970,1464523203,"201051344000983","219011344069620",27.75,20.30,0,336.34,360.69,12.8,10.4,0.075,424303.5,424303.5,32639,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523240,566914.00
05/29/2016 08:00,2,0.436,ACTIVE,213.06,342.65,59.954,1464523203,"201051344001158","219011344069620",27.49,20.00,0,336.94,363.09,12.2,9.8,0.075,418657.5,418657.5,32900,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523241,566915.00
05/29/2016 08:00,2,0.438,ACTIVE,213.51,344.15,59.986,1464523203,"201051344000576","219011344069620",27.59,19.80,0,337.54,363.09,12.3,9.9,0.075,425644.8,425644.8,32308,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523242,566916.00
05/29/2016 08:00,2,0.357,ACTIVE,212.61,343.85,59.965,1464523203,"274151322000087","219011344069620",26.60,24.00,0,335.14,353.77,9.6,7.4,0.053,655855.6,655855.6,26088,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464523243,566917.00
05/29/2016 08:15,2,1.002,ACTIVE,213.51,348.66,59.975,1464524103,"201051344000645","219011344069620",28.57,21.00,0,337.24,367.90,29.0,26.1,0.225,425185.6,425185.6,32444,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524104,566918.00
05/29/2016 08:15,2,0.887,ACTIVE,211.93,347.76,59.970,1464524103,"274151322000085","219011344069620",28.05,23.00,0,335.44,357.98,25.2,22.4,0.159,684116.2,684116.2,25998,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524105,566919.00
05/29/2016 08:15,2,0.992,ACTIVE,213.51,349.56,59.975,1464524103,"201051344000633","219011344069620",29.06,20.30,0,336.64,369.10,29.2,26.3,0.230,416326.1,416326.1,32920,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524106,566920.00
05/29/2016 08:15,2,1.018,ACTIVE,213.29,348.06,59.933,1464524103,"201051344000469","219011344069620",28.47,20.00,0,335.14,366.10,29.4,26.5,0.234,417644.5,417644.5,32856,0,0,0,L,1122011218,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524107,566921.00
05/29/2016 08:15,2,0.990,ACTIVE,212.16,346.86,59.965,1464524103,"201051344000646","219011344069620",28.75,21.30,0,332.73,363.39,28.9,25.9,0.221,421187.6,421187.6,37410,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524108,566922.00
05/29/2016 08:15,2,0.926,ACTIVE,211.70,344.45,59.986,1464524103,"274151322000052","219011344069620",28.29,23.80,0,334.24,358.58,26.5,23.7,0.181,697299.7,697299.7,26224,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524109,566923.00
05/29/2016 08:15,2,1.012,ACTIVE,212.83,346.56,59.991,1464524103,"201051344000585","219011344069620",29.08,21.00,0,333.63,364.29,29.8,26.9,0.221,428015.7,428015.7,37412,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524110,566924.00
05/29/2016 08:15,2,0.959,ACTIVE,212.38,344.76,59.954,1464524103,"201051344001230","219011344069620",28.92,20.70,0,332.73,362.49,28.1,25.2,0.217,424839.3,424839.3,37217,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524110,566925.00
05/29/2016 08:15,2,0.963,ACTIVE,213.06,346.86,59.975,1464524103,"201051344000582","219011344069620",28.88,20.30,0,333.63,363.99,28.2,25.3,0.217,418242.4,418242.4,37378,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524111,566926.00
05/29/2016 08:15,2,0.994,ACTIVE,212.16,345.06,59.970,1464524103,"201051344000955","219011344069620",29.16,21.00,0,332.43,363.39,29.4,26.4,0.230,430570.5,430570.5,37315,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524112,566927.00
05/29/2016 08:15,2,0.582,ACTIVE,211.70,415.69,59.959,1464524103,"274151322000094","219011344069620",38.78,24.50,0,339.04,430.72,22.7,20.0,0.159,563175.2,563175.2,27276,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524113,566928.00
05/29/2016 08:15,2,1.010,ACTIVE,213.29,348.06,59.975,1464524103,"201051344000579","219011344069620",29.40,21.00,0,336.04,366.40,30.1,27.1,0.230,431718.3,431718.3,12929,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524114,566929.00
05/29/2016 08:15,2,1.014,ACTIVE,212.38,345.96,59.970,1464524103,"201051344000890","219011344069620",28.55,21.30,0,333.33,363.69,29.3,26.4,0.217,427741.8,427741.8,37331,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524115,566930.00
05/29/2016 08:15,2,0.975,ACTIVE,212.83,346.26,59.912,1464524103,"201051344000438","219011344069620",29.40,20.70,0,333.63,365.19,29.0,26.1,0.225,429769.0,429769.0,37335,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524116,566931.00
05/29/2016 08:15,2,1.008,ACTIVE,212.83,345.96,59.986,1464524103,"201051344000417","219011344069620",28.49,21.30,0,333.33,363.39,29.1,26.2,0.230,422265.8,422265.8,37497,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524117,566932.00
05/29/2016 08:15,2,0.902,ACTIVE,211.93,345.96,59.986,1464524103,"274151322000083","219011344069620",28.13,23.30,0,335.74,357.98,25.6,22.8,0.168,691024.8,691024.8,26299,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524118,566933.00
05/29/2016 08:15,2,0.947,ACTIVE,212.61,348.36,59.970,1464524103,"274151322000076","219011344069620",29.02,23.50,0,335.44,360.38,27.9,25.0,0.190,735826.9,735826.9,26295,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524119,566934.00
05/29/2016 08:15,2,0.994,ACTIVE,213.06,347.76,59.991,1464524103,"201051344000868","219011344069620",28.98,20.30,0,335.74,365.80,29.2,26.3,0.221,416769.1,416769.1,32576,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524119,566935.00
05/29/2016 08:15,2,0.939,ACTIVE,211.93,346.56,59.975,1464524103,"274151322000095","219011344069620",28.49,23.00,0,334.84,358.58,27.1,24.3,0.181,728249.4,728249.4,26212,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524120,566936.00
05/29/2016 08:15,2,0.986,ACTIVE,213.06,348.96,60.007,1464524103,"201051344000988","219011344069620",28.73,21.00,0,335.74,367.60,28.7,25.8,0.234,413847.2,413847.2,32872,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524121,566937.00
05/29/2016 08:15,2,0.986,ACTIVE,212.38,345.66,60.007,1464524103,"201051344001025","219011344069620",29.08,20.70,0,333.33,364.59,29.1,26.1,0.221,427710.1,427710.1,37383,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524122,566938.00
05/29/2016 08:15,2,0.979,ACTIVE,213.29,347.46,60.018,1464524103,"201051344000458","219011344069620",29.08,21.30,0,336.34,365.80,28.9,26.0,0.230,424682.7,424682.7,32800,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524123,566939.00
05/29/2016 08:15,2,0.973,ACTIVE,213.96,348.96,59.975,1464524103,"201051344000853","219011344069620",29.32,20.70,0,337.84,370.30,28.9,26.0,0.221,423315.7,423315.7,32398,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524124,566940.00
05/29/2016 08:15,2,0.939,ACTIVE,212.83,346.86,60.023,1464524103,"201051344000685","219011344069620",29.20,21.00,0,333.63,364.29,27.8,24.9,0.225,429251.7,429251.7,37226,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524125,566941.00
05/29/2016 08:15,2,0.941,ACTIVE,212.83,346.26,59.970,1464524103,"201051344000917","219011344069620",29.12,21.50,0,333.03,363.39,27.8,24.9,0.212,426113.0,426113.0,37229,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524126,566942.00
05/29/2016 08:15,2,0.967,ACTIVE,212.83,345.66,60.012,1464524103,"201051344001145","219011344069620",28.57,20.30,0,334.24,363.99,28.0,25.1,0.212,431314.3,431314.3,37079,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524127,566943.00
05/29/2016 08:15,2,0.980,ACTIVE,212.83,346.56,59.944,1464524103,"201051344000651","219011344069620",28.80,20.00,0,334.54,364.59,28.6,25.7,0.221,423611.9,423611.9,37441,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524128,566944.00
05/29/2016 08:15,2,0.865,ACTIVE,211.93,347.16,59.975,1464524103,"274151322000088","219011344069620",27.81,23.50,0,333.63,357.08,24.4,21.6,0.150,667964.0,667964.0,25963,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524129,566945.00
05/29/2016 08:15,2,0.617,ACTIVE,212.61,402.16,59.996,1464524103,"274151322000068","219011344069620",37.77,25.50,0,339.65,430.72,23.6,20.9,0.146,562969.0,562969.0,27487,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524130,566946.00
05/29/2016 08:15,2,0.994,ACTIVE,212.38,345.36,59.970,1464524103,"201051344001135","219011344069620",28.78,20.70,0,333.33,363.99,29.0,26.1,0.221,419684.7,419684.7,37376,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524131,566947.00
05/29/2016 08:15,2,0.990,ACTIVE,212.83,347.76,59.970,1464524103,"201051344000594","219011344069620",29.02,20.70,0,335.14,365.80,29.1,26.2,0.230,428515.5,428515.5,32833,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524132,566948.00
05/29/2016 08:15,2,0.963,ACTIVE,212.83,345.36,59.991,1464524103,"201051344001203","219011344069620",29.16,20.30,0,334.84,365.19,28.5,25.6,0.221,426670.2,426670.2,37409,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524132,566949.00
05/29/2016 08:15,2,0.879,ACTIVE,211.93,345.06,59.959,1464524103,"274151322000054","219011344069620",28.23,24.00,0,334.84,357.98,25.1,22.3,0.168,682279.4,682279.4,25991,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524134,566950.00
05/29/2016 08:15,2,0.986,ACTIVE,213.51,347.46,59.975,1464524103,"201051344000867","219011344069620",28.86,21.30,0,335.14,365.49,28.9,25.9,0.221,416022.0,416022.0,32840,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524135,566951.00
05/29/2016 08:15,2,0.965,ACTIVE,212.61,345.96,60.007,1464524103,"201051344001093","219011344069620",29.20,21.00,0,333.93,363.39,28.6,25.6,0.212,425226.4,425226.4,37278,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524135,566952.00
05/29/2016 08:15,2,0.947,ACTIVE,213.29,348.06,59.975,1464524103,"201051344000900","219011344069620",28.96,20.30,0,335.44,367.00,27.9,25.0,0.217,431693.5,431693.5,32231,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524136,566953.00
05/29/2016 08:15,2,0.965,ACTIVE,213.51,348.06,60.023,1464524103,"201051344000648","219011344069620",29.18,19.80,0,336.94,366.40,28.6,25.6,0.221,423546.7,423546.7,32521,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524137,566954.00
05/29/2016 08:15,2,0.982,ACTIVE,213.29,348.66,59.970,1464524103,"201051344000569","219011344069620",28.96,21.00,0,336.34,367.90,28.9,25.9,0.221,432791.5,432791.5,32152,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524138,566955.00
05/29/2016 08:15,2,0.979,ACTIVE,213.29,348.06,59.996,1464524103,"201051344000983","219011344069620",29.26,21.00,0,335.14,366.10,29.0,26.1,0.225,424307.9,424307.9,32640,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524139,566956.00
05/29/2016 08:15,2,0.973,ACTIVE,213.29,347.76,59.970,1464524103,"201051344001158","219011344069620",28.86,20.30,0,336.04,366.40,28.4,25.5,0.221,418661.7,418661.7,32901,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524140,566957.00
05/29/2016 08:15,2,0.969,ACTIVE,213.74,349.26,59.922,1464524103,"201051344000576","219011344069620",28.75,20.00,0,336.34,368.80,28.2,25.3,0.221,425649.1,425649.1,32309,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524142,566958.00
05/29/2016 08:15,2,0.877,ACTIVE,211.93,345.06,59.965,1464524103,"274151322000087","219011344069620",27.85,24.80,0,334.84,357.38,24.8,22.0,0.159,655859.1,655859.1,26089,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464524143,566959.00
05/29/2016 08:30,2,1.121,ACTIVE,213.51,349.26,59.959,1464525003,"201051344000645","219011344069620",29.00,21.80,0,336.64,373.91,33.0,29.9,0.256,425192.9,425192.9,32445,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525004,566960.00
05/29/2016 08:30,2,1.027,ACTIVE,212.16,348.36,59.959,1464525003,"274151322000085","219011344069620",28.13,23.80,0,334.84,360.69,29.3,26.4,0.190,684122.6,684122.6,25999,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525005,566961.00
05/29/2016 08:30,2,1.137,ACTIVE,213.51,351.07,59.965,1464525003,"201051344000633","219011344069620",28.88,21.30,0,336.64,375.41,33.3,30.2,0.261,416333.5,416333.5,32921,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525006,566962.00
05/29/2016 08:30,2,1.143,ACTIVE,213.29,349.86,59.959,1464525003,"201051344000469","219011344069620",29.00,21.30,0,335.44,373.31,33.6,30.5,0.270,417651.9,417651.9,32857,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525007,566963.00
05/29/2016 08:30,2,1.123,ACTIVE,212.16,347.16,59.965,1464525003,"201051344000646","219011344069620",28.94,22.00,0,333.03,367.60,33.0,29.9,0.261,421194.9,421194.9,37411,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525008,566964.00
05/29/2016 08:30,2,1.070,ACTIVE,211.93,342.95,59.938,1464525003,"274151322000052","219011344069620",28.47,24.30,0,333.93,361.59,30.9,27.9,0.208,697306.4,697306.4,26225,0,0,0,L,1151911521,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525009,566965.00
05/29/2016 08:30,2,1.174,ACTIVE,212.61,347.76,59.965,1464525003,"201051344000585","219011344069620",28.67,22.30,0,333.93,368.80,34.1,31.0,0.270,428023.3,428023.3,37413,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525010,566966.00
05/29/2016 08:30,2,1.105,ACTIVE,212.38,346.26,59.965,1464525003,"201051344001230","219011344069620",29.02,21.80,0,332.73,366.10,32.6,29.5,0.252,424846.4,424846.4,37218,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525011,566967.00
05/29/2016 08:30,2,1.123,ACTIVE,212.83,346.86,59.965,1464525003,"201051344000582","219011344069620",28.75,21.00,0,334.84,368.50,32.7,29.7,0.252,418249.5,418249.5,37379,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525012,566968.00
05/29/2016 08:30,2,1.160,ACTIVE,212.16,346.56,59.965,1464525003,"201051344000955","219011344069620",28.78,22.00,0,333.03,367.30,33.9,30.8,0.270,430577.9,430577.9,37316,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525013,566969.00
05/29/2016 08:30,2,0.689,ACTIVE,212.16,410.58,59.944,1464525003,"274151322000094","219011344069620",38.68,25.80,0,335.14,438.53,27.0,24.2,0.181,563181.0,563181.0,27277,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525014,566970.00
05/29/2016 08:30,2,1.195,ACTIVE,213.51,349.86,59.912,1464525003,"201051344000579","219011344069620",28.63,22.00,0,337.24,373.91,34.6,31.5,0.278,431725.9,431725.9,12930,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525015,566971.00
05/29/2016 08:30,2,1.145,ACTIVE,212.16,346.26,59.933,1464525003,"201051344000890","219011344069620",29.36,22.30,0,333.03,368.20,34.0,30.9,0.256,427749.3,427749.3,37332,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525016,566972.00
05/29/2016 08:30,2,1.156,ACTIVE,212.38,347.46,60.007,1464525003,"201051344000438","219011344069620",28.90,21.80,0,335.14,368.80,33.9,30.8,0.270,429776.4,429776.4,37336,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525017,566973.00
05/29/2016 08:30,2,1.162,ACTIVE,212.38,347.16,59.959,1464525003,"201051344000417","219011344069620",28.80,22.30,0,333.33,367.60,33.9,30.8,0.270,422273.2,422273.2,37498,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525017,566974.00
05/29/2016 08:30,2,1.055,ACTIVE,212.16,347.76,59.949,1464525003,"274151322000083","219011344069620",28.67,24.30,0,336.64,361.29,30.6,27.6,0.212,691031.4,691031.4,26300,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525018,566975.00
05/29/2016 08:30,2,1.137,ACTIVE,212.61,348.06,59.949,1464525003,"274151322000076","219011344069620",28.98,24.30,0,335.44,363.39,33.3,30.2,0.230,735834.0,735834.0,26296,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525019,566976.00
05/29/2016 08:30,2,1.193,ACTIVE,213.06,348.96,59.954,1464525003,"201051344000868","219011344069620",28.37,21.00,0,336.04,371.21,34.3,31.2,0.270,416776.6,416776.6,32577,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525020,566977.00
