ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 08:30,2,1.107,ACTIVE,212.16,346.56,59.959,1464525003,"274151322000095","219011344069620",29.08,24.00,0,336.94,362.19,32.6,29.6,0.212,728256.3,728256.3,26213,0,0,0,L,1151911521,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525021,566978.00
05/29/2016 08:30,2,1.154,ACTIVE,213.29,350.77,59.981,1464525003,"201051344000988","219011344069620",28.94,21.80,0,336.04,375.71,33.9,30.7,0.278,413854.6,413854.6,32873,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525022,566979.00
05/29/2016 08:30,2,1.172,ACTIVE,212.38,346.56,59.944,1464525003,"201051344001025","219011344069620",28.88,21.50,0,333.93,368.50,34.3,31.2,0.265,427717.5,427717.5,37384,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525023,566980.00
05/29/2016 08:30,2,1.160,ACTIVE,213.29,349.26,59.996,1464525003,"201051344000458","219011344069620",28.92,22.00,0,336.94,373.31,34.0,30.9,0.287,424690.1,424690.1,32801,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525024,566981.00
05/29/2016 08:30,2,1.156,ACTIVE,213.96,349.86,59.933,1464525003,"201051344000853","219011344069620",29.18,21.50,0,337.54,374.21,34.2,31.1,0.274,423323.2,423323.2,32399,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525025,566982.00
05/29/2016 08:30,2,1.135,ACTIVE,212.61,347.46,59.917,1464525003,"201051344000685","219011344069620",28.84,21.80,0,333.93,368.20,33.2,30.1,0.274,429258.8,429258.8,37227,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525026,566983.00
05/29/2016 08:30,2,1.137,ACTIVE,212.61,347.76,59.965,1464525003,"201051344000917","219011344069620",28.77,22.30,0,333.93,368.20,33.1,30.1,0.265,426120.1,426120.1,37230,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525026,566984.00
05/29/2016 08:30,2,1.129,ACTIVE,212.61,347.46,59.922,1464525003,"201051344001145","219011344069620",29.26,21.50,0,335.44,367.60,33.5,30.4,0.265,431321.5,431321.5,37080,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525027,566985.00
05/29/2016 08:30,2,1.162,ACTIVE,212.61,347.76,59.986,1464525003,"201051344000651","219011344069620",29.06,21.00,0,334.54,368.50,34.2,31.1,0.270,423619.3,423619.3,37442,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525028,566986.00
05/29/2016 08:30,2,1.059,ACTIVE,211.93,348.96,59.959,1464525003,"274151322000088","219011344069620",27.83,24.00,0,336.04,360.38,29.8,26.9,0.190,667970.2,667970.2,25964,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525029,566987.00
05/29/2016 08:30,2,0.732,ACTIVE,212.83,417.19,59.965,1464525003,"274151322000068","219011344069620",38.68,26.50,0,335.74,437.33,28.6,25.7,0.186,562975.0,562975.0,27488,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525030,566988.00
05/29/2016 08:30,2,1.184,ACTIVE,212.16,346.26,59.949,1464525003,"201051344001135","219011344069620",28.98,21.50,0,334.24,367.60,34.8,31.6,0.274,419692.2,419692.2,37377,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525031,566989.00
05/29/2016 08:30,2,1.186,ACTIVE,212.83,349.26,60.012,1464525003,"201051344000594","219011344069620",29.06,21.50,0,334.84,371.51,34.9,31.8,0.274,428523.0,428523.0,32834,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525032,566990.00
05/29/2016 08:30,2,1.162,ACTIVE,212.61,347.16,59.959,1464525003,"201051344001203","219011344069620",29.16,21.50,0,334.54,369.70,34.3,31.2,0.274,426677.6,426677.6,37410,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525033,566991.00
05/29/2016 08:30,2,1.074,ACTIVE,211.93,344.45,59.949,1464525003,"274151322000054","219011344069620",28.27,24.80,0,336.64,361.59,30.7,27.7,0.208,682285.8,682285.8,25992,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525034,566992.00
05/29/2016 08:30,2,1.193,ACTIVE,213.29,348.36,59.954,1464525003,"201051344000867","219011344069620",28.78,22.00,0,336.34,370.60,34.8,31.7,0.270,416029.5,416029.5,32841,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525035,566993.00
05/29/2016 08:30,2,1.160,ACTIVE,212.61,347.76,59.986,1464525003,"201051344001093","219011344069620",29.22,21.80,0,334.84,367.90,34.4,31.2,0.256,425233.8,425233.8,37279,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525036,566994.00
05/29/2016 08:30,2,1.160,ACTIVE,213.29,349.86,59.949,1464525003,"201051344000900","219011344069620",28.86,21.50,0,336.34,373.91,34.0,30.8,0.274,431700.7,431700.7,32232,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525037,566995.00
05/29/2016 08:30,2,1.178,ACTIVE,213.51,348.96,59.954,1464525003,"201051344000648","219011344069620",28.96,20.70,0,337.24,373.91,34.6,31.4,0.270,423554.1,423554.1,32522,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525038,566996.00
05/29/2016 08:30,2,1.197,ACTIVE,213.29,349.86,59.959,1464525003,"201051344000569","219011344069620",28.65,22.00,0,336.64,372.71,34.7,31.6,0.274,432799.0,432799.0,32153,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525039,566997.00
05/29/2016 08:30,2,1.189,ACTIVE,213.29,349.86,60.002,1464525003,"201051344000983","219011344069620",29.14,22.00,0,336.94,371.51,35.1,32.0,0.287,424315.4,424315.4,32641,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525040,566998.00
05/29/2016 08:30,2,1.195,ACTIVE,213.29,349.26,59.986,1464525003,"201051344001158","219011344069620",28.59,21.50,0,336.34,373.61,34.6,31.5,0.278,418669.2,418669.2,32902,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525041,566999.00
05/29/2016 08:30,2,1.166,ACTIVE,213.74,350.17,59.975,1464525003,"201051344000576","219011344069620",29.02,21.30,0,336.94,375.11,34.3,31.2,0.274,425656.5,425656.5,32310,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525042,567000.00
05/29/2016 08:30,2,1.092,ACTIVE,212.16,349.26,59.917,1464525003,"274151322000087","219011344069620",27.79,26.00,0,333.63,359.48,30.7,27.7,0.190,655865.5,655865.5,26090,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525043,567001.00
05/29/2016 08:45,2,0.934,ACTIVE,213.06,346.26,59.970,1464525904,"201051344000645","219011344069620",28.23,22.50,0,337.54,370.00,26.7,23.8,0.199,425199.9,425199.9,32446,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525905,567002.00
05/29/2016 08:45,2,0.826,ACTIVE,211.93,346.86,59.965,1464525904,"274151322000085","219011344069620",27.71,24.80,0,333.93,359.18,23.2,20.5,0.150,684128.6,684128.6,26000,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525906,567003.00
05/29/2016 08:45,2,0.918,ACTIVE,213.06,348.36,59.970,1464525904,"201051344000633","219011344069620",28.90,22.00,0,337.24,371.51,26.8,24.0,0.212,416340.5,416340.5,32922,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525907,567004.00
05/29/2016 08:45,2,0.936,ACTIVE,212.83,346.86,59.965,1464525904,"201051344000469","219011344069620",28.75,21.50,0,335.44,370.00,27.3,24.4,0.217,417659.0,417659.0,32858,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525908,567005.00
05/29/2016 08:45,2,0.924,ACTIVE,211.70,344.45,59.965,1464525904,"201051344000646","219011344069620",28.63,23.00,0,333.33,366.10,26.8,23.9,0.208,421201.7,421201.7,37412,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525908,567006.00
05/29/2016 08:45,2,0.873,ACTIVE,211.48,347.76,59.954,1464525904,"274151322000052","219011344069620",27.77,25.30,0,333.63,359.78,24.6,21.8,0.155,697312.7,697312.7,26226,0,0,0,L,1151911521,0,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525909,567007.00
05/29/2016 08:45,2,0.965,ACTIVE,212.16,345.36,59.975,1464525904,"201051344000585","219011344069620",28.33,22.80,0,334.24,367.00,27.7,24.8,0.212,428030.4,428030.4,37414,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525910,567008.00
05/29/2016 08:45,2,0.904,ACTIVE,211.70,342.95,59.970,1464525904,"201051344001230","219011344069620",28.35,22.80,0,333.03,365.49,26.0,23.2,0.199,424853.2,424853.2,37219,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525911,567009.00
05/29/2016 08:45,2,0.908,ACTIVE,212.61,345.06,59.991,1464525904,"201051344000582","219011344069620",28.55,21.80,0,334.54,367.00,26.3,23.4,0.203,418256.3,418256.3,37380,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525912,567010.00
05/29/2016 08:45,2,0.939,ACTIVE,211.48,343.85,59.959,1464525904,"201051344000955","219011344069620",28.63,22.50,0,333.03,366.10,27.3,24.4,0.217,430584.9,430584.9,37317,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525913,567011.00
05/29/2016 08:45,2,0.553,ACTIVE,211.70,403.67,59.965,1464525904,"274151322000094","219011344069620",37.97,26.50,0,335.74,429.82,21.4,18.7,0.137,563186.4,563186.4,27278,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525914,567012.00
05/29/2016 08:45,2,0.955,ACTIVE,212.83,346.86,59.970,1464525904,"201051344000579","219011344069620",28.98,22.80,0,336.64,369.70,28.0,25.1,0.212,431733.1,431733.1,12931,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525915,567013.00
05/29/2016 08:45,2,0.941,ACTIVE,211.93,343.85,59.965,1464525904,"201051344000890","219011344069620",28.77,23.00,0,332.43,366.40,27.4,24.6,0.203,427756.3,427756.3,37333,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525916,567014.00
05/29/2016 08:45,2,0.920,ACTIVE,212.16,345.06,59.954,1464525904,"201051344000438","219011344069620",28.98,22.50,0,334.84,367.60,27.0,24.2,0.212,429783.3,429783.3,37337,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525917,567015.00
05/29/2016 08:45,2,0.947,ACTIVE,212.16,345.06,59.959,1464525904,"201051344000417","219011344069620",28.41,23.00,0,333.03,366.40,27.3,24.4,0.208,422280.1,422280.1,37499,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525917,567016.00
05/29/2016 08:45,2,0.854,ACTIVE,211.70,341.45,59.965,1464525904,"274151322000083","219011344069620",27.79,25.00,0,333.93,359.48,24.0,21.3,0.150,691037.5,691037.5,26301,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525918,567017.00
05/29/2016 08:45,2,0.891,ACTIVE,212.38,345.66,59.965,1464525904,"274151322000076","219011344069620",28.86,25.00,0,337.54,361.59,26.0,23.2,0.181,735840.7,735840.7,26297,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525919,567018.00
05/29/2016 08:45,2,0.959,ACTIVE,212.61,346.86,59.975,1464525904,"201051344000868","219011344069620",28.33,21.50,0,336.34,369.40,27.6,24.7,0.208,416783.7,416783.7,32578,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525920,567019.00
05/29/2016 08:45,2,0.881,ACTIVE,211.48,342.95,59.975,1464525904,"274151322000095","219011344069620",28.41,24.80,0,333.93,360.38,25.4,22.6,0.164,728262.8,728262.8,26214,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525921,567020.00
05/29/2016 08:45,2,0.943,ACTIVE,212.61,348.06,59.944,1464525904,"201051344000988","219011344069620",28.23,22.80,0,336.34,371.51,27.0,24.1,0.217,413861.4,413861.4,32874,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525922,567021.00
05/29/2016 08:45,2,0.932,ACTIVE,211.93,343.55,59.975,1464525904,"201051344001025","219011344069620",28.98,22.30,0,334.24,367.00,27.4,24.5,0.208,427724.5,427724.5,37385,0,0,0,L,1122011218,0,121.10,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525923,567022.00
05/29/2016 08:45,2,0.939,ACTIVE,212.61,345.96,59.991,1464525904,"201051344000458","219011344069620",28.59,23.00,0,336.34,369.10,27.2,24.4,0.221,424697.0,424697.0,32802,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525924,567023.00
05/29/2016 08:45,2,0.943,ACTIVE,213.29,347.76,59.981,1464525904,"201051344000853","219011344069620",28.59,22.50,0,338.44,372.71,27.3,24.4,0.212,423330.1,423330.1,32400,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525925,567024.00
05/29/2016 08:45,2,0.902,ACTIVE,212.16,345.36,59.981,1464525904,"201051344000685","219011344069620",28.63,22.30,0,333.63,366.70,26.2,23.3,0.217,429265.4,429265.4,37228,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525926,567025.00
05/29/2016 08:45,2,0.918,ACTIVE,211.93,344.45,59.975,1464525904,"201051344000917","219011344069620",28.33,22.50,0,333.33,366.40,26.3,23.5,0.203,426126.8,426126.8,37231,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525927,567026.00
05/29/2016 08:45,2,0.922,ACTIVE,212.16,344.76,59.938,1464525904,"201051344001145","219011344069620",28.35,22.00,0,334.54,367.00,26.5,23.6,0.208,431328.2,431328.2,37081,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525928,567027.00
05/29/2016 08:45,2,0.934,ACTIVE,212.16,344.76,59.981,1464525904,"201051344000651","219011344069620",28.71,21.50,0,335.14,367.30,27.2,24.3,0.208,423626.2,423626.2,37443,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525929,567028.00
05/29/2016 08:45,2,0.816,ACTIVE,211.03,345.36,59.965,1464525904,"274151322000088","219011344069620",27.75,25.00,0,333.33,358.88,23.0,20.3,0.146,667976.0,667976.0,25965,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525930,567029.00
05/29/2016 08:45,2,0.576,ACTIVE,212.38,405.77,59.970,1464525904,"274151322000068","219011344069620",38.07,27.50,0,335.14,431.62,22.1,19.4,0.137,562980.6,562980.6,27489,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525931,567030.00
05/29/2016 08:45,2,0.957,ACTIVE,211.70,343.25,59.970,1464525904,"201051344001135","219011344069620",28.51,22.00,0,333.63,366.40,27.6,24.7,0.212,419699.2,419699.2,37378,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525932,567031.00
05/29/2016 08:45,2,0.957,ACTIVE,212.38,345.96,59.970,1464525904,"201051344000594","219011344069620",28.57,22.30,0,334.54,369.40,27.7,24.8,0.212,428530.0,428530.0,32835,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525933,567032.00
05/29/2016 08:45,2,0.928,ACTIVE,212.16,344.45,59.986,1464525904,"201051344001203","219011344069620",28.90,22.00,0,335.14,368.20,27.1,24.3,0.212,426684.4,426684.4,37411,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525934,567033.00
05/29/2016 08:45,2,0.850,ACTIVE,211.48,347.16,59.970,1464525904,"274151322000054","219011344069620",27.79,25.50,0,333.33,359.78,23.9,21.1,0.150,682291.8,682291.8,25993,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525935,567034.00
05/29/2016 08:45,2,0.953,ACTIVE,212.83,345.66,59.981,1464525904,"201051344000867","219011344069620",28.57,22.50,0,336.04,368.80,27.6,24.7,0.212,416036.5,416036.5,32842,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525936,567035.00
05/29/2016 08:45,2,0.930,ACTIVE,211.93,344.45,59.970,1464525904,"201051344001093","219011344069620",28.86,22.30,0,334.24,367.60,27.2,24.4,0.199,425240.7,425240.7,37280,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525936,567036.00
05/29/2016 08:45,2,0.922,ACTIVE,212.61,346.86,59.981,1464525904,"201051344000900","219011344069620",28.73,22.00,0,336.04,369.40,26.8,24.0,0.208,431707.5,431707.5,32233,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525937,567037.00
05/29/2016 08:45,2,0.943,ACTIVE,213.06,346.26,59.981,1464525904,"201051344000648","219011344069620",28.69,21.50,0,336.64,369.40,27.4,24.5,0.203,423561.0,423561.0,32523,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525939,567038.00
05/29/2016 08:45,2,0.953,ACTIVE,212.83,346.56,59.975,1464525904,"201051344000569","219011344069620",28.78,22.50,0,336.94,370.00,27.8,24.9,0.217,432805.9,432805.9,32154,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525940,567039.00
05/29/2016 08:45,2,0.957,ACTIVE,212.61,347.16,59.996,1464525904,"201051344000983","219011344069620",28.92,22.50,0,336.64,369.70,28.1,25.1,0.221,424322.5,424322.5,32642,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525941,567040.00
05/29/2016 08:45,2,0.963,ACTIVE,212.83,346.86,59.981,1464525904,"201051344001158","219011344069620",28.01,22.50,0,336.94,370.00,27.4,24.5,0.221,418676.0,418676.0,32903,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525941,567041.00
05/29/2016 08:45,2,0.936,ACTIVE,213.06,347.76,59.949,1464525904,"201051344000576","219011344069620",28.69,21.80,0,337.54,372.11,27.2,24.3,0.208,425663.3,425663.3,32311,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525942,567042.00
05/29/2016 08:45,2,0.846,ACTIVE,211.70,345.06,59.970,1464525904,"274151322000087","219011344069620",27.67,27.00,0,337.84,351.07,23.7,21.0,0.137,655871.4,655871.4,26091,0,0,0,L,1151911521,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464525945,567043.00
05/29/2016 09:00,2,1.385,ACTIVE,212.83,351.07,59.975,1464526803,"201051344000645","219011344069620",28.51,22.80,0,336.04,368.50,40.0,36.7,0.323,425207.2,425207.2,32447,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526804,567044.00
05/29/2016 09:00,2,1.322,ACTIVE,211.03,351.97,59.922,1464526803,"274151322000085","219011344069620",28.25,25.00,0,335.74,359.48,37.8,34.6,0.265,684134.9,684134.9,26001,0,0,0,L,1151911521,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526805,567045.00
05/29/2016 09:00,2,1.363,ACTIVE,212.83,351.37,59.986,1464526803,"201051344000633","219011344069620",29.04,22.30,0,334.84,369.70,40.1,36.8,0.331,416347.8,416347.8,32923,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526806,567046.00
05/29/2016 09:00,2,1.355,ACTIVE,212.61,350.17,59.981,1464526803,"201051344000469","219011344069620",28.94,22.00,0,335.14,368.20,39.7,36.4,0.331,417666.4,417666.4,32859,0,0,0,L,1122011218,0,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526807,567047.00
05/29/2016 09:00,2,1.371,ACTIVE,212.16,349.26,59.975,1464526803,"201051344000646","219011344069620",28.77,23.50,0,332.73,369.10,39.9,36.6,0.336,421209.0,421209.0,37413,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526808,567048.00
05/29/2016 09:00,2,1.338,ACTIVE,210.57,346.26,60.018,1464526803,"274151322000052","219011344069620",28.45,26.30,0,334.84,360.38,38.6,35.3,0.265,697319.4,697319.4,26227,0,0,0,L,1151911521,0,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526809,567049.00
05/29/2016 09:00,2,1.373,ACTIVE,212.83,350.47,59.991,1464526803,"201051344000585","219011344069620",28.78,23.30,0,333.33,369.70,40.1,36.7,0.314,428037.9,428037.9,37415,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526810,567050.00
05/29/2016 09:00,2,1.311,ACTIVE,212.38,348.06,59.981,1464526803,"201051344001230","219011344069620",29.40,23.30,0,331.83,367.60,39.1,35.8,0.309,424860.3,424860.3,37220,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526811,567051.00
05/29/2016 09:00,2,1.305,ACTIVE,213.06,349.56,59.981,1464526803,"201051344000582","219011344069620",28.96,22.30,0,333.33,369.40,38.2,35.0,0.301,418263.4,418263.4,37381,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526812,567052.00
05/29/2016 09:00,2,1.342,ACTIVE,212.16,348.36,59.975,1464526803,"201051344000955","219011344069620",29.04,23.30,0,332.73,368.80,39.5,36.2,0.323,430592.3,430592.3,37318,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526813,567053.00
05/29/2016 09:00,2,0.822,ACTIVE,210.80,416.89,59.991,1464526803,"274151322000094","219011344069620",38.72,27.30,0,333.33,434.33,32.5,29.4,0.221,563192.2,563192.2,27279,0,0,0,L,1151911521,0,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526814,567054.00
05/29/2016 09:00,2,1.322,ACTIVE,212.38,348.96,59.991,1464526803,"201051344000579","219011344069620",29.02,23.30,0,335.74,368.80,38.9,35.6,0.314,431740.7,431740.7,12932,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526815,567055.00
05/29/2016 09:00,2,1.316,ACTIVE,212.38,348.06,59.996,1464526803,"201051344000890","219011344069620",29.04,23.80,0,332.13,369.10,38.7,35.4,0.309,427763.7,427763.7,37334,0,0,0,L,1122011218,0,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526815,567056.00
05/29/2016 09:00,2,1.281,ACTIVE,212.61,348.96,59.970,1464526803,"201051344000438","219011344069620",29.42,23.00,0,333.33,370.30,38.2,34.9,0.318,429790.6,429790.6,37338,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526816,567057.00
05/29/2016 09:00,2,1.293,ACTIVE,212.38,348.06,59.954,1464526803,"201051344000417","219011344069620",28.92,23.80,0,332.73,369.10,37.9,34.6,0.309,422287.5,422287.5,37500,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526817,567058.00
05/29/2016 09:00,2,1.215,ACTIVE,210.80,349.56,59.986,1464526803,"274151322000083","219011344069620",28.35,25.80,0,335.44,359.78,34.9,31.7,0.243,691044.0,691044.0,26302,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526818,567059.00
05/29/2016 09:00,2,1.254,ACTIVE,211.25,345.06,59.959,1464526803,"274151322000076","219011344069620",29.58,25.50,0,336.64,362.19,37.6,34.4,0.265,735847.8,735847.8,26298,0,0,0,L,1151911521,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526819,567060.00
05/29/2016 09:00,2,1.289,ACTIVE,211.93,348.66,59.996,1464526803,"201051344000868","219011344069620",29.04,22.00,0,334.24,367.90,38.0,34.7,0.301,416791.2,416791.2,32579,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526820,567061.00
05/29/2016 09:00,2,1.246,ACTIVE,210.80,345.36,60.012,1464526803,"274151322000095","219011344069620",29.08,25.50,0,335.44,360.69,36.7,33.5,0.243,728269.8,728269.8,26215,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526821,567062.00
05/29/2016 09:00,2,1.289,ACTIVE,212.38,350.17,59.954,1464526803,"201051344000988","219011344069620",28.63,23.00,0,334.84,370.00,37.4,34.2,0.314,413868.8,413868.8,32875,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526822,567063.00
05/29/2016 09:00,2,1.268,ACTIVE,212.38,347.46,59.996,1464526803,"201051344001025","219011344069620",29.38,22.80,0,333.03,369.70,37.8,34.5,0.301,427731.9,427731.9,37386,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526823,567064.00
05/29/2016 09:00,2,1.270,ACTIVE,212.38,348.66,59.949,1464526803,"201051344000458","219011344069620",28.92,23.30,0,335.44,367.90,37.2,34.0,0.318,424704.4,424704.4,32803,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526824,567065.00
05/29/2016 09:00,2,1.273,ACTIVE,213.06,350.47,60.028,1464526803,"201051344000853","219011344069620",29.04,22.80,0,337.54,369.40,37.5,34.3,0.305,423337.6,423337.6,32401,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526824,567066.00
05/29/2016 09:00,2,1.246,ACTIVE,212.38,349.26,59.986,1464526803,"201051344000685","219011344069620",28.92,23.00,0,333.33,369.40,36.5,33.3,0.309,429272.6,429272.6,37229,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526825,567067.00
05/29/2016 09:00,2,1.240,ACTIVE,212.61,348.66,59.986,1464526803,"201051344000917","219011344069620",28.92,23.30,0,332.13,369.10,36.4,33.2,0.296,426134.0,426134.0,37232,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526826,567068.00
05/29/2016 09:00,2,1.248,ACTIVE,212.61,348.36,59.991,1464526803,"201051344001145","219011344069620",28.96,22.80,0,334.24,368.80,36.6,33.4,0.296,431335.4,431335.4,37082,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526827,567069.00
05/29/2016 09:00,2,1.270,ACTIVE,212.61,348.66,59.996,1464526803,"201051344000651","219011344069620",28.98,22.00,0,334.54,369.70,37.3,34.1,0.296,423633.5,423633.5,37444,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526828,567070.00
05/29/2016 09:00,2,1.152,ACTIVE,210.35,348.96,59.981,1464526803,"274151322000088","219011344069620",27.93,25.50,0,334.54,359.18,32.6,29.5,0.221,667982.3,667982.3,25966,0,0,0,L,1151911521,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526829,567071.00
05/29/2016 09:00,2,0.805,ACTIVE,211.70,415.39,59.986,1464526803,"274151322000068","219011344069620",38.82,28.00,0,333.33,433.42,31.5,28.5,0.203,562986.5,562986.5,27490,0,0,0,L,1151911521,0,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526830,567072.00
05/29/2016 09:00,2,1.289,ACTIVE,212.16,347.46,59.986,1464526803,"201051344001135","219011344069620",28.88,22.50,0,333.03,369.40,37.8,34.5,0.301,419706.7,419706.7,37379,0,0,0,L,1122011218,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526831,567073.00
05/29/2016 09:00,2,1.295,ACTIVE,211.70,348.96,59.986,1464526803,"201051344000594","219011344069620",28.88,22.80,0,334.24,368.50,38.0,34.7,0.305,428537.6,428537.6,32836,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526832,567074.00
05/29/2016 09:00,2,1.258,ACTIVE,212.83,348.06,59.981,1464526803,"201051344001203","219011344069620",29.30,22.80,0,333.93,370.60,37.4,34.1,0.309,426691.8,426691.8,37412,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526833,567075.00
05/29/2016 09:00,2,1.174,ACTIVE,210.80,350.17,59.986,1464526803,"274151322000054","219011344069620",28.23,26.00,0,335.14,360.08,33.5,30.4,0.221,682298.2,682298.2,25994,0,0,0,L,1151911521,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526834,567076.00
05/29/2016 09:00,2,1.281,ACTIVE,212.38,348.36,59.981,1464526803,"201051344000867","219011344069620",29.26,23.00,0,334.54,367.90,38.0,34.7,0.305,416043.9,416043.9,32843,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526835,567077.00
05/29/2016 09:00,2,1.268,ACTIVE,212.61,348.96,59.959,1464526803,"201051344001093","219011344069620",28.96,22.80,0,333.03,370.00,37.2,33.9,0.292,425248.0,425248.0,37281,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526836,567078.00
05/29/2016 09:00,2,1.250,ACTIVE,212.38,349.26,59.975,1464526803,"201051344000900","219011344069620",29.20,22.30,0,335.14,367.90,37.0,33.8,0.301,431714.8,431714.8,32234,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526837,567079.00
05/29/2016 09:00,2,1.268,ACTIVE,212.61,348.96,59.996,1464526803,"201051344000648","219011344069620",29.14,21.80,0,335.74,368.80,37.5,34.2,0.301,423568.4,423568.4,32524,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526838,567080.00
05/29/2016 09:00,2,1.283,ACTIVE,212.16,348.66,59.986,1464526803,"201051344000569","219011344069620",29.04,23.00,0,336.04,367.90,37.8,34.5,0.305,432813.4,432813.4,32155,0,0,0,L,1122011218,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526839,567081.00
05/29/2016 09:00,2,1.275,ACTIVE,212.38,349.26,59.986,1464526803,"201051344000983","219011344069620",29.42,23.00,0,335.14,367.90,38.0,34.8,0.309,424330.0,424330.0,32643,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526840,567082.00
05/29/2016 09:00,2,1.297,ACTIVE,212.38,349.26,59.928,1464526803,"201051344001158","219011344069620",28.63,22.50,0,335.14,368.50,37.6,34.4,0.309,418683.5,418683.5,32904,0,0,0,L,1122011218,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526841,567083.00
05/29/2016 09:00,2,1.266,ACTIVE,212.83,350.17,59.991,1464526803,"201051344000576","219011344069620",29.10,22.30,0,336.64,368.20,37.4,34.1,0.287,425670.6,425670.6,32312,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526842,567084.00
05/29/2016 09:00,2,1.168,ACTIVE,210.80,346.56,59.949,1464526803,"274151322000087","219011344069620",28.21,28.00,0,332.13,358.28,33.4,30.3,0.212,655877.7,655877.7,26092,0,0,0,L,1151911521,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464526843,567085.00
05/29/2016 09:15,2,0.879,ACTIVE,212.16,345.66,59.986,1464527704,"201051344000645","219011344069620",28.41,22.80,0,335.74,370.30,25.3,22.5,0.194,425213.9,425213.9,32448,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527705,567086.00
05/29/2016 09:15,2,0.787,ACTIVE,210.80,343.55,59.965,1464527704,"274151322000085","219011344069620",27.67,25.50,0,332.43,360.38,22.1,19.4,0.137,684140.8,684140.8,26002,0,0,0,L,1151911521,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527706,567087.00
05/29/2016 09:15,2,0.895,ACTIVE,212.16,346.86,59.954,1464527704,"201051344000633","219011344069620",28.31,22.50,0,334.24,370.90,25.6,22.8,0.203,416354.6,416354.6,32924,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527707,567088.00
05/29/2016 09:15,2,0.883,ACTIVE,211.93,345.36,59.965,1464527704,"201051344000469","219011344069620",28.94,22.30,0,334.54,370.30,25.9,23.1,0.199,417673.2,417673.2,32860,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527708,567089.00
05/29/2016 09:15,2,0.883,ACTIVE,210.57,342.35,59.965,1464527704,"201051344000646","219011344069620",28.59,23.80,0,333.33,368.80,25.6,22.8,0.203,421215.8,421215.8,37414,0,0,0,L,1122011218,0,121.10,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527709,567090.00
05/29/2016 09:15,2,0.822,ACTIVE,210.57,342.05,59.933,1464527704,"274151322000052","219011344069620",28.05,26.00,0,331.53,361.29,23.4,20.7,0.155,697325.6,697325.6,26228,0,0,0,L,1151911521,0,120.20,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527710,567091.00
05/29/2016 09:15,2,0.922,ACTIVE,211.48,343.55,59.970,1464527704,"201051344000585","219011344069620",28.59,23.80,0,333.93,369.40,26.7,23.9,0.203,428044.9,428044.9,37416,0,0,0,L,1122011218,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527711,567092.00
05/29/2016 09:15,2,0.855,ACTIVE,211.25,342.35,59.965,1464527704,"201051344001230","219011344069620",28.84,23.50,0,333.03,367.30,25.0,22.2,0.194,424866.9,424866.9,37221,0,0,0,L,1122011218,0,121.33,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527712,567093.00
05/29/2016 09:15,2,0.873,ACTIVE,211.93,343.85,59.975,1464527704,"201051344000582","219011344069620",28.55,22.50,0,334.54,369.70,25.3,22.5,0.194,418270.1,418270.1,37382,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527713,567094.00
05/29/2016 09:15,2,0.908,ACTIVE,211.03,342.35,59.975,1464527704,"201051344000955","219011344069620",28.59,23.50,0,333.33,368.50,26.3,23.5,0.199,430599.2,430599.2,37319,0,0,0,L,1122011218,0,120.65,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527714,567095.00
05/29/2016 09:15,2,0.527,ACTIVE,210.35,404.27,59.959,1464527704,"274151322000094","219011344069620",38.07,28.00,0,336.64,433.42,20.3,17.7,0.133,563197.5,563197.5,27280,0,0,0,L,1151911521,0,120.65,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527715,567096.00
05/29/2016 09:15,2,0.922,ACTIVE,211.93,344.76,59.965,1464527704,"201051344000579","219011344069620",28.94,23.30,0,335.44,370.60,27.1,24.2,0.203,431747.7,431747.7,12933,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527716,567097.00
05/29/2016 09:15,2,0.898,ACTIVE,211.25,342.65,59.965,1464527704,"201051344000890","219011344069620",29.02,24.00,0,334.24,368.80,26.5,23.6,0.190,427770.6,427770.6,37335,0,0,0,L,1122011218,0,121.33,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527716,567098.00
05/29/2016 09:15,2,0.893,ACTIVE,211.70,343.55,60.002,1464527704,"201051344000438","219011344069620",28.73,23.30,0,334.84,370.00,26.0,23.1,0.203,429797.4,429797.4,37339,0,0,0,L,1122011218,0,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527717,567099.00
05/29/2016 09:15,2,0.912,ACTIVE,211.70,343.55,59.975,1464527704,"201051344000417","219011344069620",28.47,24.00,0,333.33,368.80,26.3,23.5,0.199,422294.3,422294.3,37501,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527718,567100.00
05/29/2016 09:15,2,0.822,ACTIVE,210.57,341.45,59.959,1464527704,"274151322000083","219011344069620",27.79,26.30,0,332.43,360.69,23.1,20.4,0.150,691050.0,691050.0,26303,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527719,567101.00
05/29/2016 09:15,2,0.859,ACTIVE,211.03,346.56,59.954,1464527704,"274151322000076","219011344069620",28.69,25.50,0,333.33,363.09,25.0,22.2,0.177,735854.4,735854.4,26299,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527720,567102.00
05/29/2016 09:15,2,0.918,ACTIVE,211.48,344.76,59.965,1464527704,"201051344000868","219011344069620",28.59,22.30,0,334.24,369.70,26.6,23.7,0.208,416798.0,416798.0,32580,0,0,0,L,1122011218,0,120.65,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527721,567103.00
05/29/2016 09:15,2,0.848,ACTIVE,210.35,339.34,59.959,1464527704,"274151322000095","219011344069620",28.47,26.00,0,331.83,361.59,24.5,21.7,0.150,728276.2,728276.2,26216,0,0,0,L,1151911521,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527722,567104.00
05/29/2016 09:15,2,0.902,ACTIVE,211.70,346.26,59.965,1464527704,"201051344000988","219011344069620",28.59,23.00,0,334.54,371.51,26.1,23.3,0.208,413875.5,413875.5,32876,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527723,567105.00
05/29/2016 09:15,2,0.906,ACTIVE,211.48,342.05,59.965,1464527704,"201051344001025","219011344069620",28.94,23.00,0,333.93,369.70,26.6,23.7,0.203,427738.7,427738.7,37387,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527724,567106.00
05/29/2016 09:15,2,0.893,ACTIVE,211.70,344.76,59.975,1464527704,"201051344000458","219011344069620",29.12,23.30,0,335.44,369.70,26.4,23.5,0.217,424711.1,424711.1,32804,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527725,567107.00
05/29/2016 09:15,2,0.910,ACTIVE,212.16,346.56,59.959,1464527704,"201051344000853","219011344069620",28.63,23.00,0,336.94,371.81,26.5,23.6,0.203,423344.3,423344.3,32402,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527725,567108.00
05/29/2016 09:15,2,0.867,ACTIVE,211.93,344.15,59.970,1464527704,"201051344000685","219011344069620",28.84,23.30,0,334.24,369.70,25.3,22.5,0.208,429279.1,429279.1,37230,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527726,567109.00
05/29/2016 09:15,2,0.883,ACTIVE,211.48,343.85,59.986,1464527704,"201051344000917","219011344069620",28.63,23.80,0,333.93,369.10,25.7,22.9,0.194,426140.5,426140.5,37233,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527727,567110.00
05/29/2016 09:15,2,0.908,ACTIVE,211.70,343.55,59.965,1464527704,"201051344000651","219011344069620",28.61,22.50,0,334.84,369.70,26.4,23.5,0.199,423640.2,423640.2,37445,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527729,567111.00
05/29/2016 09:15,2,0.797,ACTIVE,210.35,341.15,59.986,1464527704,"274151322000088","219011344069620",27.49,25.50,0,334.54,359.78,22.2,19.5,0.141,667987.9,667987.9,25967,0,0,0,L,1151911521,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527730,567112.00
05/29/2016 09:15,2,0.557,ACTIVE,211.03,409.98,59.954,1464527704,"274151322000068","219011344069620",38.21,28.00,0,336.94,438.53,21.5,18.8,0.133,562992.0,562992.0,27491,0,0,0,L,1151911521,0,121.10,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527731,567113.00
05/29/2016 09:15,2,0.936,ACTIVE,211.48,343.25,59.970,1464527704,"201051344001135","219011344069620",28.51,23.00,0,333.93,368.80,27.1,24.2,0.203,419713.5,419713.5,37380,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527732,567114.00
05/29/2016 09:15,2,0.928,ACTIVE,211.48,345.06,59.986,1464527704,"201051344000594","219011344069620",28.90,22.80,0,333.63,370.00,27.2,24.3,0.208,428544.4,428544.4,32837,0,0,0,L,1122011218,0,120.88,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527733,567115.00
05/29/2016 09:15,2,0.914,ACTIVE,211.48,342.65,59.986,1464527704,"201051344001203","219011344069620",28.78,23.00,0,334.54,370.00,26.7,23.8,0.203,426698.5,426698.5,37413,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527734,567116.00
05/29/2016 09:15,2,0.822,ACTIVE,210.57,345.06,59.981,1464527704,"274151322000054","219011344069620",27.83,26.30,0,331.53,360.99,23.2,20.5,0.141,682304.1,682304.1,25995,0,0,0,L,1151911521,0,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527735,567117.00
05/29/2016 09:15,2,0.926,ACTIVE,211.93,343.85,59.986,1464527704,"201051344000867","219011344069620",28.82,23.30,0,333.93,369.40,27.0,24.2,0.199,416050.7,416050.7,32844,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527736,567118.00
05/29/2016 09:15,2,0.916,ACTIVE,211.48,343.55,59.986,1464527704,"201051344001093","219011344069620",28.73,23.30,0,333.93,368.80,26.7,23.8,0.199,425254.7,425254.7,37282,0,0,0,L,1122011218,0,121.10,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527737,567119.00
05/29/2016 09:15,2,0.898,ACTIVE,211.70,345.96,59.975,1464527704,"201051344000900","219011344069620",28.78,22.30,0,334.84,370.30,26.2,23.4,0.208,431721.3,431721.3,32235,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527738,567120.00
