ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 09:15,2,0.920,ACTIVE,211.93,345.06,59.975,1464527704,"201051344000648","219011344069620",28.84,21.50,0,335.74,370.60,26.9,24.0,0.208,423575.1,423575.1,32525,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527739,567121.00
05/29/2016 09:15,2,0.930,ACTIVE,211.70,345.06,59.991,1464527704,"201051344000569","219011344069620",28.86,23.30,0,335.44,370.00,27.2,24.3,0.212,432820.1,432820.1,32156,0,0,0,L,1122011218,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527740,567122.00
05/29/2016 09:15,2,0.934,ACTIVE,211.93,345.36,59.959,1464527704,"201051344000983","219011344069620",29.02,23.00,0,334.54,370.00,27.5,24.6,0.212,424336.8,424336.8,32644,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527741,567123.00
05/29/2016 09:15,2,0.922,ACTIVE,211.70,345.06,59.991,1464527704,"201051344001158","219011344069620",28.73,22.50,0,334.24,370.00,26.9,24.0,0.212,418690.1,418690.1,32905,0,0,0,L,1122011218,0,120.65,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527742,567124.00
05/29/2016 09:15,2,0.891,ACTIVE,212.16,346.56,59.991,1464527704,"201051344000576","219011344069620",29.30,22.30,0,335.44,370.30,26.4,23.6,0.203,425677.2,425677.2,32313,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527743,567125.00
05/29/2016 09:15,2,0.820,ACTIVE,210.57,344.45,59.975,1464527704,"274151322000087","219011344069620",27.83,28.50,0,331.53,359.18,23.2,20.5,0.146,655883.5,655883.5,26093,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527744,567126.00
05/29/2016 09:15,2,0.928,ACTIVE,211.70,342.65,59.928,1464527704,"201051344001145","219011344069620",28.09,22.80,0,334.84,354.37,26.4,23.6,0.199,431342.1,431342.1,37083,0,0,0,L,1122011218,1,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464527745,567127.00
05/29/2016 09:30,2,0.438,ACTIVE,211.93,340.25,60.039,1464528603,"201051344000645","219011344069620",23.50,22.30,0,335.74,357.68,10.4,8.2,0.062,425217.6,425217.6,32449,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528604,567128.00
05/29/2016 09:30,2,0.332,ACTIVE,210.57,340.25,60.007,1464528603,"274151322000085","219011344069620",26.88,25.30,0,335.14,349.86,9.1,6.8,0.053,684143.8,684143.8,26003,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528605,567129.00
05/29/2016 09:30,2,0.426,ACTIVE,211.93,341.15,60.002,1464528603,"201051344000633","219011344069620",27.31,22.00,0,333.93,359.48,11.8,9.5,0.071,416358.4,416358.4,32925,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528606,567130.00
05/29/2016 09:30,2,0.430,ACTIVE,211.25,339.65,59.996,1464528603,"201051344000469","219011344069620",27.33,21.80,0,332.73,357.68,11.9,9.6,0.071,417677.0,417677.0,32861,0,0,0,L,1122011218,0,120.20,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528607,567131.00
05/29/2016 09:30,2,0.443,ACTIVE,211.03,338.44,60.002,1464528603,"201051344000646","219011344069620",26.04,23.30,0,330.63,354.97,11.7,9.4,0.066,421219.5,421219.5,37415,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528608,567132.00
05/29/2016 09:30,2,0.361,ACTIVE,210.35,339.34,59.996,1464528603,"274151322000052","219011344069620",27.10,25.80,0,333.93,350.77,10.0,7.7,0.057,697328.9,697328.9,26229,0,0,0,L,1151911521,0,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528609,567133.00
05/29/2016 09:30,2,0.438,ACTIVE,211.48,338.74,59.991,1464528603,"201051344000585","219011344069620",28.17,23.30,0,331.83,355.58,12.5,10.1,0.066,428048.8,428048.8,37417,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528610,567134.00
05/29/2016 09:30,2,0.400,ACTIVE,211.03,336.94,60.007,1464528603,"201051344001230","219011344069620",27.83,23.30,0,331.23,353.77,11.3,9.0,0.062,424870.5,424870.5,37222,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528611,567135.00
05/29/2016 09:30,2,0.416,ACTIVE,211.70,339.04,60.002,1464528603,"201051344000582","219011344069620",27.21,22.80,0,332.43,355.58,11.5,9.2,0.066,418273.7,418273.7,37383,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528612,567136.00
05/29/2016 09:30,2,0.445,ACTIVE,210.80,336.94,60.002,1464528603,"201051344000955","219011344069620",27.19,23.00,0,330.93,355.28,12.2,9.9,0.071,430603.1,430603.1,37320,0,0,0,L,1122011218,0,120.65,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528613,567137.00
05/29/2016 09:30,2,0.213,ACTIVE,210.57,389.84,59.991,1464528603,"274151322000094","219011344069620",36.54,28.00,0,336.34,421.10,7.9,5.7,0.044,563200.2,563200.2,27281,0,0,0,L,1151911521,0,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528614,567138.00
05/29/2016 09:30,2,0.453,ACTIVE,211.48,339.34,60.012,1464528603,"201051344000579","219011344069620",27.91,22.80,0,334.84,357.98,12.8,10.5,0.071,431751.7,431751.7,12934,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528615,567139.00
05/29/2016 09:30,2,0.438,ACTIVE,211.03,337.54,60.002,1464528603,"201051344000890","219011344069620",27.23,23.50,0,332.13,356.48,12.1,9.7,0.066,427774.4,427774.4,37336,0,0,0,L,1122011218,0,121.10,120.20,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528616,567140.00
05/29/2016 09:30,2,0.420,ACTIVE,211.25,337.84,59.970,1464528603,"201051344000438","219011344069620",27.73,22.80,0,332.73,356.18,11.8,9.5,0.062,429801.1,429801.1,37340,0,0,0,L,1122011218,0,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528616,567141.00
05/29/2016 09:30,2,0.447,ACTIVE,211.25,338.14,60.002,1464528603,"201051344000417","219011344069620",27.21,23.50,0,332.43,355.88,12.4,10.0,0.066,422298.1,422298.1,37502,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528617,567142.00
05/29/2016 09:30,2,0.344,ACTIVE,210.57,339.34,60.007,1464528603,"274151322000083","219011344069620",26.92,25.80,0,334.54,350.17,9.4,7.1,0.053,691053.1,691053.1,26304,0,0,0,L,1151911521,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528618,567143.00
05/29/2016 09:30,2,0.363,ACTIVE,211.03,340.25,59.991,1464528603,"274151322000076","219011344069620",27.69,25.30,0,335.74,351.67,10.2,7.9,0.057,735857.8,735857.8,26300,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528619,567144.00
05/29/2016 09:30,2,0.428,ACTIVE,211.48,339.65,60.002,1464528603,"201051344000868","219011344069620",27.37,21.80,0,332.13,357.68,11.9,9.6,0.071,416801.7,416801.7,32581,0,0,0,L,1122011218,0,120.65,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528620,567145.00
05/29/2016 09:30,2,0.354,ACTIVE,210.57,338.44,60.007,1464528603,"274151322000095","219011344069620",26.98,25.80,0,334.24,350.77,9.8,7.5,0.057,728279.4,728279.4,26217,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528621,567146.00
05/29/2016 09:30,2,0.410,ACTIVE,211.25,340.25,59.996,1464528603,"201051344000988","219011344069620",26.74,22.50,0,333.63,359.48,11.1,8.8,0.080,413879.1,413879.1,32877,0,0,0,L,1122011218,0,120.42,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528622,567147.00
05/29/2016 09:30,2,0.443,ACTIVE,211.25,336.34,60.039,1464528603,"201051344001025","219011344069620",22.38,22.80,0,331.83,355.58,10.1,7.8,0.057,427742.4,427742.4,37388,0,0,0,L,1122011218,0,120.65,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528623,567148.00
05/29/2016 09:30,2,0.432,ACTIVE,211.25,339.65,60.018,1464528603,"201051344000458","219011344069620",27.29,22.80,0,334.24,357.08,11.9,9.6,0.071,424714.8,424714.8,32805,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528624,567149.00
05/29/2016 09:30,2,0.418,ACTIVE,211.93,340.85,59.996,1464528603,"201051344000853","219011344069620",27.61,22.30,0,335.74,358.88,11.7,9.4,0.066,423348.0,423348.0,32403,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528625,567150.00
05/29/2016 09:30,2,0.406,ACTIVE,211.70,339.04,60.002,1464528603,"201051344000685","219011344069620",26.44,23.00,0,331.83,356.18,10.9,8.6,0.071,429282.5,429282.5,37231,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528625,567151.00
05/29/2016 09:30,2,0.418,ACTIVE,211.48,338.74,60.007,1464528603,"201051344000917","219011344069620",26.72,23.50,0,330.93,356.18,11.4,9.0,0.071,426144.0,426144.0,37234,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528626,567152.00
05/29/2016 09:30,2,0.410,ACTIVE,211.48,338.74,60.002,1464528603,"201051344001145","219011344069620",27.35,22.50,0,333.03,356.18,11.4,9.1,0.066,431345.6,431345.6,37084,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528627,567153.00
05/29/2016 09:30,2,0.422,ACTIVE,211.25,338.14,59.996,1464528603,"201051344000651","219011344069620",27.33,22.30,0,332.73,355.88,11.7,9.4,0.062,423643.8,423643.8,37446,0,0,0,L,1122011218,0,121.55,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528629,567154.00
05/29/2016 09:30,2,0.326,ACTIVE,210.35,338.44,59.996,1464528603,"274151322000088","219011344069620",25.92,25.30,0,331.23,349.56,8.7,6.4,0.040,667990.7,667990.7,25968,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528630,567155.00
05/29/2016 09:30,2,0.232,ACTIVE,211.25,395.25,60.007,1464528603,"274151322000068","219011344069620",37.15,27.80,0,335.74,419.30,8.7,6.5,0.035,562994.8,562994.8,27492,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528631,567156.00
05/29/2016 09:30,2,0.443,ACTIVE,210.80,336.64,60.002,1464528603,"201051344001135","219011344069620",27.59,22.80,0,330.93,354.67,12.4,10.0,0.071,419717.2,419717.2,37381,0,0,0,L,1122011218,0,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528631,567157.00
05/29/2016 09:30,2,0.445,ACTIVE,211.03,339.95,59.991,1464528603,"201051344000594","219011344069620",26.60,22.50,0,332.73,357.08,12.0,9.7,0.071,428548.1,428548.1,32838,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528632,567158.00
05/29/2016 09:30,2,0.436,ACTIVE,211.48,337.24,60.012,1464528603,"201051344001203","219011344069620",26.34,22.80,0,333.33,356.78,11.7,9.3,0.075,426702.1,426702.1,37414,0,0,0,L,1122011218,0,121.55,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528633,567159.00
05/29/2016 09:30,2,0.338,ACTIVE,210.35,338.74,59.996,1464528603,"274151322000054","219011344069620",27.04,26.00,0,334.24,350.47,9.3,7.0,0.044,682307.0,682307.0,25996,0,0,0,L,1151911521,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528634,567160.00
05/29/2016 09:30,2,0.436,ACTIVE,211.48,339.34,60.002,1464528603,"201051344000867","219011344069620",26.96,23.00,0,333.63,357.68,11.9,9.6,0.071,416054.4,416054.4,32845,0,0,0,L,1122011218,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528635,567161.00
05/29/2016 09:30,2,0.426,ACTIVE,211.25,338.44,60.002,1464528603,"201051344001093","219011344069620",27.85,23.00,0,332.43,356.18,12.1,9.7,0.062,425258.3,425258.3,37283,0,0,0,L,1122011218,0,121.10,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528636,567162.00
05/29/2016 09:30,2,0.381,ACTIVE,211.25,339.95,60.007,1464528603,"201051344000900","219011344069620",28.21,22.00,0,334.24,357.98,10.9,8.6,0.071,431724.7,431724.7,32236,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528637,567163.00
05/29/2016 09:30,2,0.434,ACTIVE,211.70,339.95,60.007,1464528603,"201051344000648","219011344069620",27.77,21.00,0,335.14,358.28,12.2,9.9,0.071,423578.7,423578.7,32526,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528638,567164.00
05/29/2016 09:30,2,0.432,ACTIVE,211.48,339.65,60.007,1464528603,"201051344000569","219011344069620",27.75,22.50,0,334.84,357.98,12.2,9.9,0.071,432823.8,432823.8,32157,0,0,0,L,1122011218,0,120.42,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528639,567165.00
05/29/2016 09:30,2,0.432,ACTIVE,211.48,339.34,60.034,1464528603,"201051344000983","219011344069620",28.35,22.50,0,333.63,357.08,12.4,10.0,0.075,424340.6,424340.6,32645,0,0,0,L,1122011218,0,120.88,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528640,567166.00
05/29/2016 09:30,2,0.424,ACTIVE,211.48,339.95,60.012,1464528603,"201051344001158","219011344069620",27.27,22.30,0,333.63,357.68,11.8,9.4,0.075,418693.7,418693.7,32906,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528641,567167.00
05/29/2016 09:30,2,0.428,ACTIVE,211.70,340.85,60.002,1464528603,"201051344000576","219011344069620",27.29,21.80,0,334.54,357.98,11.8,9.5,0.071,425680.7,425680.7,32314,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528642,567168.00
05/29/2016 09:30,2,0.354,ACTIVE,210.80,339.34,59.996,1464528603,"274151322000087","219011344069620",26.30,28.30,0,334.84,349.86,9.4,7.2,0.053,655886.4,655886.4,26094,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464528643,567169.00
05/29/2016 09:45,2,1.207,ACTIVE,213.51,349.56,59.996,1464529503,"201051344000645","219011344069620",28.61,22.00,0,333.33,363.69,35.0,31.9,0.278,425221.8,425221.8,32450,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529505,567170.00
05/29/2016 09:45,2,1.074,ACTIVE,211.70,347.76,59.996,1464529503,"274151322000085","219011344069620",28.39,25.50,0,333.33,355.28,30.9,27.9,0.208,684147.3,684147.3,26004,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529505,567171.00
05/29/2016 09:45,2,1.186,ACTIVE,213.51,351.07,60.018,1464529503,"201051344000633","219011344069620",29.44,22.00,0,333.33,365.19,35.4,32.2,0.283,416362.7,416362.7,32926,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529506,567172.00
05/29/2016 09:45,2,1.209,ACTIVE,213.29,349.86,60.007,1464529503,"201051344000469","219011344069620",29.08,21.50,0,331.83,363.99,35.6,32.5,0.287,417681.4,417681.4,32862,0,0,0,L,1122011218,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529507,567173.00
05/29/2016 09:45,2,1.182,ACTIVE,212.61,347.76,60.012,1464529503,"201051344000646","219011344069620",29.18,23.30,0,330.33,361.59,35.0,31.8,0.278,421223.8,421223.8,37416,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529508,567174.00
05/29/2016 09:45,2,1.121,ACTIVE,211.25,348.96,59.954,1464529503,"274151322000052","219011344069620",28.63,25.50,0,333.03,356.18,32.5,29.5,0.208,697332.7,697332.7,26230,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529509,567175.00
05/29/2016 09:45,2,1.236,ACTIVE,213.06,349.26,60.012,1464529503,"201051344000585","219011344069620",29.00,23.30,0,331.83,362.49,36.4,33.2,0.292,428053.4,428053.4,37418,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529510,567176.00
05/29/2016 09:45,2,1.152,ACTIVE,212.61,346.56,59.996,1464529503,"201051344001230","219011344069620",29.32,23.00,0,330.03,360.38,34.3,31.2,0.270,424874.7,424874.7,37223,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529511,567177.00
05/29/2016 09:45,2,1.178,ACTIVE,213.29,348.36,60.034,1464529503,"201051344000582","219011344069620",29.06,22.50,0,331.53,362.19,34.7,31.6,0.274,418277.9,418277.9,37384,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529512,567178.00
05/29/2016 09:45,2,1.205,ACTIVE,212.61,347.46,60.023,1464529503,"201051344000955","219011344069620",29.28,23.00,0,330.03,360.99,35.8,32.6,0.287,430607.5,430607.5,37321,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529513,567179.00
05/29/2016 09:45,2,0.730,ACTIVE,211.70,413.29,60.002,1464529503,"274151322000094","219011344069620",38.76,28.30,0,335.74,428.61,29.0,26.1,0.199,563203.3,563203.3,27282,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529514,567180.00
05/29/2016 09:45,2,1.223,ACTIVE,213.29,350.17,60.012,1464529503,"201051344000579","219011344069620",29.76,22.80,0,333.33,364.59,36.9,33.7,0.292,431756.3,431756.3,12935,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529515,567181.00
05/29/2016 09:45,2,1.205,ACTIVE,212.61,347.16,60.012,1464529503,"201051344000890","219011344069620",29.50,23.30,0,330.03,362.19,36.1,32.9,0.278,427778.9,427778.9,37337,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529516,567182.00
05/29/2016 09:45,2,1.184,ACTIVE,213.06,348.36,60.002,1464529503,"201051344000438","219011344069620",29.78,22.80,0,332.13,362.49,35.7,32.5,0.292,429805.5,429805.5,37341,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529517,567183.00
05/29/2016 09:45,2,1.211,ACTIVE,213.06,347.46,60.060,1464529503,"201051344000417","219011344069620",29.26,23.50,0,330.63,362.49,36.0,32.8,0.283,422302.6,422302.6,37503,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529517,567184.00
05/29/2016 09:45,2,1.121,ACTIVE,211.48,345.66,60.007,1464529503,"274151322000083","219011344069620",28.71,26.00,0,333.93,356.18,32.6,29.6,0.225,691056.8,691056.8,26305,0,0,0,L,1151911521,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529518,567185.00
05/29/2016 09:45,2,1.195,ACTIVE,212.16,350.47,60.034,1464529503,"274151322000076","219011344069620",29.12,25.30,0,334.54,357.68,35.3,32.2,0.247,735861.8,735861.8,26301,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529519,567186.00
05/29/2016 09:45,2,1.240,ACTIVE,213.06,349.56,60.007,1464529503,"201051344000868","219011344069620",29.20,21.80,0,332.13,363.99,36.7,33.5,0.287,416806.2,416806.2,32582,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529520,567187.00
05/29/2016 09:45,2,1.178,ACTIVE,211.25,350.47,60.007,1464529503,"274151322000095","219011344069620",29.18,25.80,0,332.43,357.08,34.8,31.6,0.234,728283.4,728283.4,26218,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529521,567188.00
05/29/2016 09:45,2,1.252,ACTIVE,213.06,351.97,60.018,1464529503,"201051344000988","219011344069620",28.69,22.50,0,331.83,366.70,36.4,33.2,0.301,413883.4,413883.4,32878,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529522,567189.00
05/29/2016 09:45,2,1.215,ACTIVE,212.83,347.46,60.007,1464529503,"201051344001025","219011344069620",29.74,22.50,0,330.63,363.39,36.6,33.4,0.292,427746.7,427746.7,37389,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529523,567190.00
05/29/2016 09:45,2,1.240,ACTIVE,213.29,349.56,60.012,1464529503,"201051344000458","219011344069620",29.10,22.80,0,332.73,364.59,36.6,33.4,0.305,424719.2,424719.2,32806,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529524,567191.00
05/29/2016 09:45,2,1.240,ACTIVE,213.74,351.37,59.959,1464529503,"201051344000853","219011344069620",29.42,22.30,0,334.54,367.30,37.0,33.8,0.296,423352.4,423352.4,32404,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529525,567192.00
05/29/2016 09:45,2,1.217,ACTIVE,213.06,348.96,60.002,1464529503,"201051344000685","219011344069620",28.77,23.00,0,331.53,363.09,35.5,32.3,0.301,429286.7,429286.7,37232,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529526,567193.00
05/29/2016 09:45,2,1.209,ACTIVE,213.06,348.96,60.002,1464529503,"201051344000917","219011344069620",28.96,23.30,0,330.93,362.49,35.5,32.4,0.287,426148.3,426148.3,37235,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529527,567194.00
05/29/2016 09:45,2,1.221,ACTIVE,213.06,348.66,60.007,1464529503,"201051344001145","219011344069620",28.86,22.50,0,332.43,363.69,35.7,32.6,0.283,431349.9,431349.9,37085,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529528,567195.00
05/29/2016 09:45,2,1.248,ACTIVE,213.06,349.26,59.996,1464529503,"201051344000651","219011344069620",28.98,22.30,0,330.93,363.69,36.7,33.5,0.296,423648.2,423648.2,37447,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529529,567196.00
05/29/2016 09:45,2,1.119,ACTIVE,211.25,343.25,59.996,1464529503,"274151322000088","219011344069620",28.05,25.30,0,332.73,355.58,31.8,28.8,0.212,667994.3,667994.3,25969,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529529,567197.00
05/29/2016 09:45,2,0.787,ACTIVE,212.16,409.68,60.002,1464529503,"274151322000068","219011344069620",38.43,27.80,0,336.34,432.82,30.6,27.6,0.203,562998.2,562998.2,27493,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529530,567198.00
05/29/2016 09:45,2,1.244,ACTIVE,212.61,347.76,60.007,1464529503,"201051344001135","219011344069620",29.54,22.80,0,331.53,362.79,37.3,34.1,0.292,419721.8,419721.8,37382,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529531,567199.00
05/29/2016 09:45,2,1.279,ACTIVE,212.83,350.77,60.002,1464529503,"201051344000594","219011344069620",29.06,22.50,0,331.83,364.89,37.7,34.4,0.305,428552.7,428552.7,32839,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529532,567200.00
05/29/2016 09:45,2,1.260,ACTIVE,213.06,348.06,60.012,1464529503,"201051344001203","219011344069620",28.78,22.50,0,331.53,364.29,36.8,33.6,0.301,426706.6,426706.6,37415,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529533,567201.00
05/29/2016 09:45,2,1.152,ACTIVE,211.25,347.46,60.007,1464529503,"274151322000054","219011344069620",28.23,26.30,0,332.43,356.48,33.0,29.9,0.225,682310.7,682310.7,25997,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529534,567202.00
05/29/2016 09:45,2,1.277,ACTIVE,213.29,349.86,60.007,1464529503,"201051344000867","219011344069620",28.98,22.80,0,332.43,364.59,37.5,34.3,0.296,416058.9,416058.9,32846,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529535,567203.00
05/29/2016 09:45,2,1.238,ACTIVE,212.83,349.56,60.007,1464529503,"201051344001093","219011344069620",29.26,23.00,0,330.93,363.39,36.7,33.5,0.287,425262.8,425262.8,37284,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529536,567204.00
05/29/2016 09:45,2,1.232,ACTIVE,213.06,350.47,59.991,1464529503,"201051344000900","219011344069620",29.48,21.80,0,332.13,365.19,36.9,33.7,0.301,431729.1,431729.1,32237,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529537,567205.00
05/29/2016 09:45,2,1.250,ACTIVE,213.51,350.17,59.996,1464529503,"201051344000648","219011344069620",29.42,21.00,0,333.63,365.80,37.3,34.1,0.296,423583.3,423583.3,32527,0,0,0,L,1122011218,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529538,567206.00
05/29/2016 09:45,2,1.281,ACTIVE,213.29,350.47,60.002,1464529503,"201051344000569","219011344069620",29.12,22.50,0,333.33,366.10,37.8,34.6,0.301,432828.3,432828.3,32158,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529539,567207.00
05/29/2016 09:45,2,1.279,ACTIVE,213.29,349.86,60.002,1464529503,"201051344000983","219011344069620",29.44,22.50,0,332.73,366.10,38.2,34.9,0.305,424345.2,424345.2,32646,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529540,567208.00
05/29/2016 09:45,2,1.258,ACTIVE,213.29,350.47,60.007,1464529503,"201051344001158","219011344069620",29.40,22.30,0,332.73,366.10,37.5,34.3,0.309,418698.2,418698.2,32907,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529541,567209.00
05/29/2016 09:45,2,1.264,ACTIVE,213.51,351.67,60.028,1464529503,"201051344000576","219011344069620",29.28,21.80,0,334.24,366.40,37.5,34.3,0.301,425685.2,425685.2,32315,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529542,567210.00
05/29/2016 09:45,2,1.150,ACTIVE,211.48,345.66,59.986,1464529503,"274151322000087","219011344069620",28.39,28.30,0,331.53,355.88,33.1,30.0,0.203,655890.1,655890.1,26095,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464529543,567211.00
05/29/2016 10:00,2,1.115,ACTIVE,213.29,348.96,59.970,1464530404,"201051344000645","219011344069620",28.71,22.50,0,336.34,372.11,32.4,29.4,0.252,425230.3,425230.3,32451,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530405,567212.00
05/29/2016 10:00,2,1.010,ACTIVE,211.70,343.25,59.965,1464530404,"274151322000085","219011344069620",27.73,26.00,0,335.44,359.48,28.4,25.5,0.186,684154.7,684154.7,26005,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530406,567213.00
05/29/2016 10:00,2,1.125,ACTIVE,213.29,349.56,59.975,1464530404,"201051344000633","219011344069620",28.73,22.50,0,335.14,374.21,32.8,29.7,0.256,416371.2,416371.2,32927,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530407,567214.00
05/29/2016 10:00,2,1.137,ACTIVE,213.06,348.36,59.975,1464530404,"201051344000469","219011344069620",28.71,22.30,0,336.64,370.60,33.0,30.0,0.261,417689.9,417689.9,32863,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530408,567215.00
05/29/2016 10:00,2,1.117,ACTIVE,212.38,347.46,59.954,1464530404,"201051344000646","219011344069620",28.67,23.80,0,333.93,368.20,32.5,29.4,0.261,421232.2,421232.2,37417,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530409,567216.00
05/29/2016 10:00,2,1.043,ACTIVE,211.48,347.46,59.970,1464530404,"274151322000052","219011344069620",28.45,26.00,0,334.84,359.78,30.1,27.1,0.199,697340.4,697340.4,26231,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530409,567217.00
05/29/2016 10:00,2,1.146,ACTIVE,212.83,347.16,59.970,1464530404,"201051344000585","219011344069620",29.06,23.80,0,335.14,368.80,33.8,30.7,0.256,428062.1,428062.1,37419,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530411,567218.00
05/29/2016 10:00,2,1.072,ACTIVE,212.38,346.26,59.938,1464530404,"201051344001230","219011344069620",29.14,23.50,0,333.63,365.49,31.7,28.7,0.247,424882.8,424882.8,37224,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530412,567219.00
05/29/2016 10:00,2,1.100,ACTIVE,213.06,347.46,59.975,1464530404,"201051344000582","219011344069620",28.84,23.00,0,335.14,368.20,32.1,29.1,0.252,418286.1,418286.1,37385,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530413,567220.00
05/29/2016 10:00,2,1.145,ACTIVE,212.16,346.86,60.012,1464530404,"201051344000955","219011344069620",28.71,23.50,0,333.63,367.60,33.3,30.2,0.270,430616.1,430616.1,37322,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530413,567221.00
05/29/2016 10:00,2,0.688,ACTIVE,211.70,403.67,59.965,1464530404,"274151322000094","219011344069620",37.93,28.80,0,334.54,432.82,26.3,23.5,0.181,563210.1,563210.1,27283,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530414,567222.00
05/29/2016 10:00,2,1.174,ACTIVE,213.29,348.96,59.970,1464530404,"201051344000579","219011344069620",28.86,23.30,0,336.34,370.60,34.4,31.2,0.270,431765.1,431765.1,12936,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530415,567223.00
05/29/2016 10:00,2,1.150,ACTIVE,212.61,346.56,59.938,1464530404,"201051344000890","219011344069620",28.80,24.00,0,333.33,368.20,33.6,30.5,0.261,427787.4,427787.4,37338,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530416,567224.00
05/29/2016 10:00,2,1.115,ACTIVE,212.83,347.76,59.975,1464530404,"201051344000438","219011344069620",29.32,23.50,0,334.84,369.10,33.2,30.1,0.265,429813.9,429813.9,37342,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530417,567225.00
05/29/2016 10:00,2,1.152,ACTIVE,212.83,347.76,59.944,1464530404,"201051344000417","219011344069620",28.63,24.00,0,334.24,367.60,33.4,30.3,0.265,422311.0,422311.0,37504,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530418,567226.00
05/29/2016 10:00,2,1.033,ACTIVE,211.48,344.45,59.970,1464530404,"274151322000083","219011344069620",28.67,26.50,0,335.14,360.08,30.0,27.0,0.208,691064.4,691064.4,26306,0,0,0,L,1151911521,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530419,567227.00
05/29/2016 10:00,2,1.104,ACTIVE,212.16,345.36,59.975,1464530404,"274151322000076","219011344069620",29.16,25.80,0,336.34,362.19,32.6,29.5,0.221,735870.1,735870.1,26302,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530420,567228.00
05/29/2016 10:00,2,1.158,ACTIVE,212.83,348.66,59.981,1464530404,"201051344000868","219011344069620",28.98,22.30,0,336.34,369.70,34.0,30.9,0.265,416814.8,416814.8,32583,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530421,567229.00
05/29/2016 10:00,2,1.104,ACTIVE,211.48,348.66,59.922,1464530404,"274151322000095","219011344069620",28.59,26.30,0,334.84,360.99,31.9,28.9,0.208,728291.5,728291.5,26219,0,0,0,L,1151911521,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530422,567230.00
05/29/2016 10:00,2,1.148,ACTIVE,213.06,350.47,59.928,1464530404,"201051344000988","219011344069620",28.86,23.00,0,335.14,374.21,33.6,30.5,0.274,413891.9,413891.9,32879,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530422,567231.00
05/29/2016 10:00,2,1.174,ACTIVE,212.61,347.46,59.959,1464530404,"201051344001025","219011344069620",28.73,23.00,0,334.54,368.50,34.2,31.1,0.270,427755.2,427755.2,37390,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530423,567232.00
05/29/2016 10:00,2,1.166,ACTIVE,213.06,348.96,59.975,1464530404,"201051344000458","219011344069620",28.71,23.30,0,336.34,370.00,33.9,30.8,0.283,424727.7,424727.7,32807,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530424,567233.00
05/29/2016 10:00,2,1.168,ACTIVE,213.51,349.86,59.975,1464530404,"201051344000853","219011344069620",28.77,23.00,0,338.44,374.21,34.1,31.0,0.274,423361.0,423361.0,32405,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530425,567234.00
05/29/2016 10:00,2,1.121,ACTIVE,212.83,348.66,59.970,1464530404,"201051344000685","219011344069620",28.88,23.50,0,334.24,368.20,32.8,29.7,0.278,429294.9,429294.9,37233,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530426,567235.00
05/29/2016 10:00,2,1.131,ACTIVE,212.83,348.66,60.023,1464530404,"201051344000917","219011344069620",28.67,23.80,0,334.54,367.60,32.9,29.8,0.256,426156.4,426156.4,37236,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530427,567236.00
05/29/2016 10:00,2,1.135,ACTIVE,212.61,347.46,59.981,1464530404,"201051344001145","219011344069620",28.75,23.00,0,335.44,367.90,33.1,30.0,0.261,431358.0,431358.0,37086,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530428,567237.00
05/29/2016 10:00,2,1.164,ACTIVE,212.83,348.36,60.034,1464530404,"201051344000651","219011344069620",28.77,22.80,0,335.44,369.10,33.9,30.8,0.270,423656.6,423656.6,37448,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530429,567238.00
05/29/2016 10:00,2,1.047,ACTIVE,211.25,345.36,59.970,1464530404,"274151322000088","219011344069620",27.79,25.80,0,335.14,359.18,29.5,26.5,0.194,668001.5,668001.5,25970,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530430,567239.00
05/29/2016 10:00,2,0.734,ACTIVE,212.16,412.08,59.970,1464530404,"274151322000068","219011344069620",38.31,28.30,0,335.14,436.13,28.6,25.6,0.190,563005.1,563005.1,27494,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530431,567240.00
05/29/2016 10:00,2,1.195,ACTIVE,212.38,347.16,59.975,1464530404,"201051344001135","219011344069620",28.47,23.30,0,334.24,367.60,34.5,31.3,0.274,419730.3,419730.3,37383,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530432,567241.00
05/29/2016 10:00,2,1.186,ACTIVE,212.83,348.96,60.028,1464530404,"201051344000594","219011344069620",28.98,23.00,0,334.54,369.70,34.8,31.7,0.278,428561.3,428561.3,32840,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530433,567242.00
05/29/2016 10:00,2,1.180,ACTIVE,212.83,347.76,59.981,1464530404,"201051344001203","219011344069620",28.47,23.00,0,335.14,369.70,34.1,31.0,0.270,426715.0,426715.0,37416,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530434,567243.00
05/29/2016 10:00,2,1.066,ACTIVE,211.48,348.06,59.975,1464530404,"274151322000054","219011344069620",28.17,26.50,0,335.14,360.08,30.4,27.4,0.199,682318.2,682318.2,25998,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530435,567244.00
05/29/2016 10:00,2,1.199,ACTIVE,213.29,348.66,60.034,1464530404,"201051344000867","219011344069620",28.59,23.00,0,335.44,369.40,34.8,31.6,0.270,416067.4,416067.4,32847,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530436,567245.00
05/29/2016 10:00,2,1.162,ACTIVE,212.83,347.76,59.975,1464530404,"201051344001093","219011344069620",28.80,23.30,0,335.44,367.60,34.0,30.9,0.261,425271.1,425271.1,37285,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530436,567246.00
05/29/2016 10:00,2,1.164,ACTIVE,213.06,349.26,59.975,1464530404,"201051344000900","219011344069620",28.71,22.30,0,335.44,370.00,33.9,30.8,0.274,431737.4,431737.4,32238,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530437,567247.00
05/29/2016 10:00,2,1.182,ACTIVE,213.29,348.96,59.981,1464530404,"201051344000648","219011344069620",28.65,21.50,0,337.54,370.30,34.3,31.2,0.274,423591.7,423591.7,32528,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530439,567248.00
05/29/2016 10:00,2,1.199,ACTIVE,213.06,349.56,59.912,1464530404,"201051344000569","219011344069620",28.59,23.00,0,336.04,370.30,34.8,31.6,0.274,432836.9,432836.9,32159,0,0,0,L,1122011218,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530440,567249.00
05/29/2016 10:00,2,1.189,ACTIVE,213.06,348.96,59.965,1464530404,"201051344000983","219011344069620",29.14,23.00,0,336.94,370.60,35.1,32.0,0.283,424353.8,424353.8,32647,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530441,567250.00
05/29/2016 10:00,2,1.197,ACTIVE,213.06,349.26,59.970,1464530404,"201051344001158","219011344069620",28.47,22.80,0,336.64,370.90,34.5,31.4,0.278,418706.6,418706.6,32908,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530442,567251.00
05/29/2016 10:00,2,1.188,ACTIVE,213.51,350.77,59.975,1464530404,"201051344000576","219011344069620",28.49,22.30,0,337.24,373.01,34.3,31.2,0.270,425693.6,425693.6,32316,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530443,567252.00
05/29/2016 10:00,2,1.074,ACTIVE,211.70,343.25,59.965,1464530404,"274151322000087","219011344069620",27.81,29.50,0,334.84,358.28,30.2,27.3,0.190,655897.4,655897.4,26096,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464530444,567253.00
05/29/2016 10:15,2,1.354,ACTIVE,213.96,351.97,59.938,1464531303,"201051344000645","219011344069620",28.53,22.80,0,336.64,388.64,39.1,35.8,0.318,425240.2,425240.2,32452,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531304,567254.00
05/29/2016 10:15,2,1.215,ACTIVE,212.16,344.76,59.933,1464531303,"274151322000085","219011344069620",27.89,26.50,0,336.04,371.51,34.3,31.2,0.230,684163.5,684163.5,26006,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531305,567255.00
05/29/2016 10:15,2,1.332,ACTIVE,213.96,353.47,59.949,1464531303,"201051344000633","219011344069620",29.04,22.80,0,336.04,389.84,39.2,35.9,0.331,416381.3,416381.3,32928,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531306,567256.00
05/29/2016 10:15,2,1.359,ACTIVE,213.74,352.27,59.933,1464531303,"201051344000469","219011344069620",28.82,21.80,0,335.14,390.14,39.7,36.4,0.327,417700.1,417700.1,32864,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531307,567257.00
05/29/2016 10:15,2,1.316,ACTIVE,212.83,349.26,59.970,1464531303,"201051344000646","219011344069620",29.04,24.00,0,333.33,385.33,38.7,35.4,0.314,421242.1,421242.1,37418,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531308,567258.00
05/29/2016 10:15,2,1.252,ACTIVE,211.93,344.76,59.938,1464531303,"274151322000052","219011344069620",28.29,26.80,0,335.44,372.11,36.0,32.8,0.247,697349.7,697349.7,26232,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531309,567259.00
05/29/2016 10:15,2,1.365,ACTIVE,213.51,349.86,59.944,1464531303,"201051344000585","219011344069620",29.02,24.00,0,335.14,390.14,40.2,36.8,0.318,428072.3,428072.3,37420,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531310,567260.00
05/29/2016 10:15,2,1.287,ACTIVE,213.06,348.96,59.938,1464531303,"201051344001230","219011344069620",28.98,23.80,0,333.03,382.93,37.8,34.6,0.292,424892.4,424892.4,37225,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531311,567261.00
05/29/2016 10:15,2,1.312,ACTIVE,213.74,350.77,59.991,1464531303,"201051344000582","219011344069620",28.65,23.00,0,334.54,390.44,38.1,34.8,0.305,418295.8,418295.8,37386,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531312,567262.00
05/29/2016 10:15,2,1.354,ACTIVE,212.83,348.96,59.949,1464531303,"201051344000955","219011344069620",28.75,23.80,0,332.13,384.43,39.5,36.2,0.318,430626.1,430626.1,37323,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531312,567263.00
