ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 10:15,2,0.807,ACTIVE,212.16,409.98,59.944,1464531303,"274151322000094","219011344069620",38.51,29.00,0,333.93,450.86,31.5,28.5,0.208,563218.1,563218.1,27284,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531313,567264.00
05/29/2016 10:15,2,1.379,ACTIVE,213.96,352.57,59.938,1464531303,"201051344000579","219011344069620",28.92,23.50,0,336.04,389.84,40.4,37.1,0.327,431775.3,431775.3,12937,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531314,567265.00
05/29/2016 10:15,2,1.342,ACTIVE,213.06,348.96,59.949,1464531303,"201051344000890","219011344069620",29.04,24.50,0,333.63,385.63,39.5,36.2,0.314,427797.4,427797.4,37339,0,0,0,L,1122011218,0,122.46,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531315,567266.00
05/29/2016 10:15,2,1.332,ACTIVE,213.29,349.86,59.938,1464531303,"201051344000438","219011344069620",28.98,23.80,0,335.44,388.34,39.1,35.8,0.314,429823.9,429823.9,37343,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531316,567267.00
05/29/2016 10:15,2,1.346,ACTIVE,213.29,349.86,59.938,1464531303,"201051344000417","219011344069620",28.73,24.50,0,334.54,387.14,39.1,35.9,0.314,422321.0,422321.0,37505,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531317,567268.00
05/29/2016 10:15,2,1.244,ACTIVE,212.16,348.96,59.949,1464531303,"274151322000083","219011344069620",28.13,27.30,0,336.04,372.11,35.5,32.3,0.247,691073.5,691073.5,26307,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531318,567269.00
05/29/2016 10:15,2,1.318,ACTIVE,212.61,349.26,59.928,1464531303,"274151322000076","219011344069620",28.82,26.50,0,336.94,375.11,38.5,35.3,0.261,735880.0,735880.0,26303,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531319,567270.00
05/29/2016 10:15,2,1.369,ACTIVE,213.51,351.37,59.944,1464531303,"201051344000868","219011344069620",28.90,22.00,0,335.14,390.44,40.2,36.9,0.314,416824.9,416824.9,32584,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531320,567271.00
05/29/2016 10:15,2,1.299,ACTIVE,211.93,347.16,59.933,1464531303,"274151322000095","219011344069620",28.75,26.80,0,334.84,374.51,37.9,34.6,0.252,728301.1,728301.1,26220,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531321,567272.00
05/29/2016 10:15,2,1.371,ACTIVE,213.74,353.17,59.944,1464531303,"201051344000988","219011344069620",28.77,23.00,0,336.04,390.44,40.0,36.6,0.331,413902.0,413902.0,32880,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531321,567273.00
05/29/2016 10:15,2,1.377,ACTIVE,213.29,349.86,59.907,1464531303,"201051344001025","219011344069620",28.67,23.30,0,334.24,388.64,40.0,36.7,0.314,427765.4,427765.4,37391,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531322,567274.00
05/29/2016 10:15,2,1.361,ACTIVE,213.74,351.67,59.944,1464531303,"201051344000458","219011344069620",28.98,23.50,0,336.34,389.54,40.0,36.7,0.336,424737.8,424737.8,32808,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531323,567275.00
05/29/2016 10:15,2,1.371,ACTIVE,214.19,351.97,59.944,1464531303,"201051344000853","219011344069620",29.02,22.80,0,337.54,389.54,40.4,37.0,0.331,423371.1,423371.1,32406,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531324,567276.00
05/29/2016 10:15,2,1.316,ACTIVE,213.29,350.17,59.944,1464531303,"201051344000685","219011344069620",28.88,23.50,0,333.93,387.74,38.5,35.3,0.331,429304.7,429304.7,37234,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531325,567277.00
05/29/2016 10:15,2,1.309,ACTIVE,213.29,350.17,59.944,1464531303,"201051344000917","219011344069620",28.96,23.80,0,334.54,387.14,38.4,35.1,0.305,426166.0,426166.0,37237,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531326,567278.00
05/29/2016 10:15,2,1.307,ACTIVE,213.29,349.86,59.933,1464531303,"201051344001145","219011344069620",29.26,23.30,0,334.54,387.14,38.8,35.5,0.314,431367.7,431367.7,37087,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531327,567279.00
05/29/2016 10:15,2,1.346,ACTIVE,213.51,351.07,59.938,1464531303,"201051344000651","219011344069620",29.18,22.80,0,335.44,390.14,39.8,36.5,0.318,423666.6,423666.6,37449,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531328,567280.00
05/29/2016 10:15,2,1.229,ACTIVE,211.70,346.26,59.938,1464531303,"274151322000088","219011344069620",27.71,26.30,0,335.44,371.21,34.5,31.3,0.230,668010.2,668010.2,25971,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531329,567281.00
05/29/2016 10:15,2,0.842,ACTIVE,212.83,421.10,59.933,1464531303,"274151322000068","219011344069620",38.96,29.00,0,334.24,450.26,33.4,30.3,0.217,563013.4,563013.4,27495,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531330,567282.00
05/29/2016 10:15,2,1.373,ACTIVE,213.06,349.56,59.949,1464531303,"201051344001135","219011344069620",28.94,23.30,0,334.54,387.14,40.3,37.0,0.323,419740.4,419740.4,37384,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531331,567283.00
05/29/2016 10:15,2,1.391,ACTIVE,213.29,352.27,59.986,1464531303,"201051344000594","219011344069620",29.04,23.50,0,335.14,390.44,41.0,37.6,0.327,428571.5,428571.5,32841,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531332,567284.00
05/29/2016 10:15,2,1.363,ACTIVE,213.51,349.86,59.949,1464531303,"201051344001203","219011344069620",29.02,23.50,0,335.74,391.34,40.1,36.7,0.331,426724.9,426724.9,37417,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531333,567285.00
05/29/2016 10:15,2,1.252,ACTIVE,211.93,344.76,59.938,1464531303,"274151322000054","219011344069620",28.09,26.80,0,336.04,372.41,35.6,32.5,0.243,682327.1,682327.1,25999,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531334,567286.00
05/29/2016 10:15,2,1.398,ACTIVE,213.96,351.67,59.981,1464531303,"201051344000867","219011344069620",28.96,23.00,0,335.14,389.84,41.0,37.7,0.318,416077.6,416077.6,32848,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531334,567287.00
05/29/2016 10:15,2,1.354,ACTIVE,213.51,350.47,59.954,1464531303,"201051344001093","219011344069620",28.82,23.50,0,334.84,387.74,39.6,36.3,0.314,425280.8,425280.8,37286,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531335,567288.00
05/29/2016 10:15,2,1.379,ACTIVE,213.51,352.27,59.949,1464531303,"201051344000900","219011344069620",28.98,22.00,0,335.74,391.04,40.5,37.2,0.331,431747.4,431747.4,32239,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531336,567289.00
05/29/2016 10:15,2,1.400,ACTIVE,213.74,351.37,59.954,1464531303,"201051344000648","219011344069620",28.55,21.80,0,336.04,389.24,40.5,37.2,0.331,423601.7,423601.7,32529,0,0,0,L,1122011218,0,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531337,567290.00
05/29/2016 10:15,2,1.406,ACTIVE,213.74,352.57,59.949,1464531303,"201051344000569","219011344069620",29.04,23.00,0,336.04,389.54,41.4,38.0,0.327,432847.0,432847.0,32160,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531339,567291.00
05/29/2016 10:15,2,1.410,ACTIVE,213.74,351.97,59.896,1464531303,"201051344000983","219011344069620",29.18,23.00,0,336.34,390.44,41.7,38.3,0.340,424364.0,424364.0,32648,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531340,567292.00
05/29/2016 10:15,2,1.414,ACTIVE,213.74,352.27,59.949,1464531303,"201051344001158","219011344069620",28.69,22.80,0,336.04,389.54,41.1,37.7,0.340,418716.7,418716.7,32909,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531341,567293.00
05/29/2016 10:15,2,1.389,ACTIVE,214.19,353.17,59.944,1464531303,"201051344000576","219011344069620",29.12,22.00,0,336.34,388.04,41.0,37.6,0.331,425703.6,425703.6,32317,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531342,567294.00
05/29/2016 10:15,2,1.273,ACTIVE,211.93,350.17,59.949,1464531303,"274151322000087","219011344069620",27.79,30.50,0,336.34,370.60,35.9,32.7,0.230,655906.2,655906.2,26097,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464531343,567295.00
05/29/2016 10:30,2,1.270,ACTIVE,214.19,351.37,59.981,1464532204,"201051344000645","219011344069620",29.18,21.80,0,337.24,372.41,37.6,34.4,0.296,425247.6,425247.6,32453,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532205,567296.00
05/29/2016 10:30,2,1.160,ACTIVE,212.38,347.46,60.007,1464532204,"274151322000085","219011344069620",28.29,26.00,0,336.94,358.88,33.2,30.2,0.217,684169.8,684169.8,26007,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532206,567297.00
05/29/2016 10:30,2,1.258,ACTIVE,213.74,353.17,59.970,1464532204,"201051344000633","219011344069620",29.62,22.30,0,337.54,373.31,37.8,34.5,0.309,416388.6,416388.6,32929,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532207,567298.00
05/29/2016 10:30,2,1.273,ACTIVE,213.96,351.67,60.012,1464532204,"201051344000469","219011344069620",29.76,20.00,0,336.04,371.51,38.4,35.2,0.314,417707.5,417707.5,32865,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532208,567299.00
05/29/2016 10:30,2,1.250,ACTIVE,212.83,349.56,60.012,1464532204,"201051344000646","219011344069620",29.68,23.30,0,333.93,367.90,37.5,34.3,0.301,421249.4,421249.4,37419,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532209,567300.00
05/29/2016 10:30,2,1.201,ACTIVE,211.70,348.36,59.981,1464532204,"274151322000052","219011344069620",28.77,26.80,0,335.74,359.78,35.0,31.8,0.234,697356.3,697356.3,26233,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532210,567301.00
05/29/2016 10:30,2,1.303,ACTIVE,213.51,350.77,59.991,1464532204,"201051344000585","219011344069620",29.30,23.00,0,335.74,368.80,38.7,35.4,0.314,428079.9,428079.9,37421,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532211,567302.00
05/29/2016 10:30,2,1.246,ACTIVE,213.06,348.36,59.996,1464532204,"201051344001230","219011344069620",29.28,23.00,0,334.24,366.10,37.0,33.8,0.296,424899.5,424899.5,37226,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532212,567303.00
05/29/2016 10:30,2,1.244,ACTIVE,213.74,350.17,59.986,1464532204,"201051344000582","219011344069620",29.32,22.00,0,335.74,368.50,37.0,33.8,0.287,418303.0,418303.0,37387,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532213,567304.00
05/29/2016 10:30,2,1.285,ACTIVE,213.06,349.26,59.975,1464532204,"201051344000955","219011344069620",29.40,23.00,0,334.84,367.30,38.3,35.0,0.301,430633.5,430633.5,37324,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532213,567305.00
05/29/2016 10:30,2,0.799,ACTIVE,212.16,407.57,59.975,1464532204,"274151322000094","219011344069620",38.27,28.50,0,333.93,432.52,30.9,27.9,0.212,563223.9,563223.9,27285,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532214,567306.00
05/29/2016 10:30,2,1.309,ACTIVE,213.74,351.07,59.986,1464532204,"201051344000579","219011344069620",29.44,22.80,0,338.14,372.11,39.0,35.8,0.314,431782.9,431782.9,12938,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532215,567307.00
05/29/2016 10:30,2,1.295,ACTIVE,213.06,348.66,59.986,1464532204,"201051344000890","219011344069620",29.22,24.00,0,335.44,367.60,38.3,35.1,0.296,427804.9,427804.9,37340,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532216,567308.00
05/29/2016 10:30,2,1.277,ACTIVE,213.29,350.47,59.991,1464532204,"201051344000438","219011344069620",29.36,23.00,0,336.34,368.50,38.0,34.8,0.314,429831.2,429831.2,37344,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532217,567309.00
05/29/2016 10:30,2,1.279,ACTIVE,213.29,349.86,59.986,1464532204,"201051344000417","219011344069620",29.30,24.00,0,335.44,367.30,38.0,34.8,0.309,422328.3,422328.3,37506,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532218,567310.00
05/29/2016 10:30,2,1.186,ACTIVE,211.93,349.86,59.954,1464532204,"274151322000083","219011344069620",28.92,26.80,0,336.34,359.78,34.6,31.5,0.247,691080.0,691080.0,26308,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532219,567311.00
05/29/2016 10:30,2,1.260,ACTIVE,212.61,348.36,59.986,1464532204,"274151322000076","219011344069620",29.42,25.80,0,337.24,361.29,37.5,34.3,0.265,735887.0,735887.0,26304,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532220,567312.00
05/29/2016 10:30,2,1.314,ACTIVE,213.51,351.37,59.991,1464532204,"201051344000868","219011344069620",28.94,21.00,0,336.64,369.70,38.6,35.3,0.305,416832.4,416832.4,32585,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532221,567313.00
05/29/2016 10:30,2,1.236,ACTIVE,211.93,345.96,59.981,1464532204,"274151322000095","219011344069620",29.44,26.30,0,335.74,360.38,36.9,33.7,0.247,728308.1,728308.1,26221,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532222,567314.00
05/29/2016 10:30,2,1.289,ACTIVE,213.74,352.27,60.018,1464532204,"201051344000988","219011344069620",29.24,21.80,0,337.24,373.91,38.2,34.9,0.314,413909.3,413909.3,32881,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532222,567315.00
05/29/2016 10:30,2,1.285,ACTIVE,213.29,348.96,59.975,1464532204,"201051344001025","219011344069620",29.46,22.80,0,336.04,368.50,38.4,35.2,0.305,427772.8,427772.8,37392,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532223,567316.00
05/29/2016 10:30,2,1.285,ACTIVE,213.74,350.77,59.986,1464532204,"201051344000458","219011344069620",29.40,22.30,0,337.54,370.90,38.3,35.0,0.323,424745.1,424745.1,32809,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532224,567317.00
05/29/2016 10:30,2,1.285,ACTIVE,214.19,352.27,59.991,1464532204,"201051344000853","219011344069620",29.76,21.50,0,337.54,373.61,38.8,35.5,0.305,423378.5,423378.5,32407,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532225,567318.00
05/29/2016 10:30,2,1.234,ACTIVE,213.51,350.17,59.986,1464532204,"201051344000685","219011344069620",29.70,22.80,0,334.84,367.90,37.2,34.0,0.318,429311.7,429311.7,37235,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532226,567319.00
05/29/2016 10:30,2,1.260,ACTIVE,213.51,349.56,59.991,1464532204,"201051344000917","219011344069620",29.20,23.00,0,334.24,367.60,37.3,34.0,0.296,426173.1,426173.1,37238,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532227,567320.00
05/29/2016 10:30,2,1.258,ACTIVE,213.29,350.17,59.991,1464532204,"201051344001145","219011344069620",29.46,22.30,0,335.74,368.20,37.5,34.3,0.305,431374.8,431374.8,37088,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532228,567321.00
05/29/2016 10:30,2,1.281,ACTIVE,213.51,349.86,59.981,1464532204,"201051344000651","219011344069620",29.48,22.00,0,335.44,368.50,38.2,35.0,0.305,423673.9,423673.9,37450,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532229,567322.00
05/29/2016 10:30,2,1.170,ACTIVE,211.48,342.95,59.981,1464532204,"274151322000088","219011344069620",28.15,25.50,0,336.04,358.28,33.4,30.3,0.212,668016.3,668016.3,25972,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532230,567323.00
05/29/2016 10:30,2,0.818,ACTIVE,212.61,412.38,59.981,1464532204,"274151322000068","219011344069620",38.82,28.50,0,334.84,435.53,32.4,29.4,0.208,563019.3,563019.3,27496,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532231,567324.00
05/29/2016 10:30,2,1.305,ACTIVE,213.06,348.66,59.986,1464532204,"201051344001135","219011344069620",29.44,22.30,0,334.84,367.60,38.9,35.6,0.305,419747.8,419747.8,37385,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532232,567325.00
05/29/2016 10:30,2,1.295,ACTIVE,213.06,350.47,59.949,1464532204,"201051344000594","219011344069620",29.76,23.30,0,335.44,369.70,39.1,35.8,0.314,428579.0,428579.0,32842,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532233,567326.00
05/29/2016 10:30,2,1.287,ACTIVE,213.51,349.56,60.002,1464532204,"201051344001203","219011344069620",29.42,22.80,0,335.74,369.10,38.4,35.1,0.314,426732.2,426732.2,37418,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532234,567327.00
05/29/2016 10:30,2,1.188,ACTIVE,212.16,348.96,59.996,1464532204,"274151322000054","219011344069620",28.73,26.00,0,335.44,359.48,34.5,31.4,0.234,682333.5,682333.5,26000,0,0,0,L,1151911521,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532234,567328.00
05/29/2016 10:30,2,1.301,ACTIVE,213.51,350.47,59.996,1464532204,"201051344000867","219011344069620",29.62,22.30,0,336.94,370.60,39.0,35.8,0.309,416085.0,416085.0,32849,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532235,567329.00
05/29/2016 10:30,2,1.275,ACTIVE,213.51,350.47,60.012,1464532204,"201051344001093","219011344069620",29.60,22.50,0,334.84,367.30,38.2,35.0,0.292,425288.1,425288.1,37287,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532236,567330.00
05/29/2016 10:30,2,1.285,ACTIVE,213.51,351.37,60.002,1464532204,"201051344000900","219011344069620",29.38,21.00,0,337.54,371.21,38.3,35.1,0.309,431754.6,431754.6,32240,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532237,567331.00
05/29/2016 10:30,2,1.295,ACTIVE,213.74,351.07,59.991,1464532204,"201051344000648","219011344069620",29.50,21.00,0,337.24,373.31,38.7,35.4,0.305,423609.0,423609.0,32530,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532238,567332.00
05/29/2016 10:30,2,1.324,ACTIVE,213.74,352.27,59.996,1464532204,"201051344000569","219011344069620",29.28,21.80,0,337.24,371.51,39.3,36.0,0.318,432854.5,432854.5,32161,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532239,567333.00
05/29/2016 10:30,2,1.316,ACTIVE,213.96,351.67,60.002,1464532204,"201051344000983","219011344069620",29.52,21.80,0,336.64,370.00,39.4,36.1,0.318,424371.5,424371.5,32649,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532240,567334.00
05/29/2016 10:30,2,1.309,ACTIVE,213.74,351.37,59.996,1464532204,"201051344001158","219011344069620",29.38,21.80,0,337.54,372.41,39.0,35.7,0.318,418724.0,418724.0,32910,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532241,567335.00
05/29/2016 10:30,2,1.307,ACTIVE,213.96,351.97,59.996,1464532204,"201051344000576","219011344069620",29.36,21.30,0,337.24,373.31,38.9,35.6,0.305,425710.9,425710.9,32318,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532242,567336.00
05/29/2016 10:30,2,1.197,ACTIVE,212.16,351.97,59.996,1464532204,"274151322000087","219011344069620",28.37,29.80,0,336.34,358.28,34.4,31.3,0.217,655912.4,655912.4,26098,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464532243,567337.00
05/29/2016 10:45,2,3.172,ACTIVE,216.00,354.07,59.991,1464533103,"201051344000645","219011344069620",29.50,21.80,0,335.14,395.55,94.8,89.6,0.424,425260.8,425260.8,32454,0,0,0,L,1122011218,0,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533104,567338.00
05/29/2016 10:45,2,2.859,ACTIVE,212.83,345.96,59.981,1464533103,"274151322000085","219011344069620",28.98,27.00,0,336.64,382.33,83.9,79.0,0.323,684181.5,684181.5,26008,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533105,567339.00
05/29/2016 10:45,2,3.141,ACTIVE,215.32,354.37,59.959,1464533103,"201051344000633","219011344069620",29.76,22.80,0,334.24,397.66,94.6,89.4,0.451,416401.9,416401.9,32930,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533106,567340.00
05/29/2016 10:45,2,3.143,ACTIVE,216.00,354.97,59.965,1464533103,"201051344000469","219011344069620",30.02,20.30,0,334.54,396.15,95.6,90.4,0.451,417720.9,417720.9,32866,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533107,567341.00
05/29/2016 10:45,2,3.105,ACTIVE,214.41,351.37,59.965,1464533103,"201051344000646","219011344069620",29.72,23.50,0,334.54,392.25,93.5,88.3,0.446,421262.5,421262.5,37420,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533108,567342.00
05/29/2016 10:45,2,2.975,ACTIVE,212.61,354.97,59.959,1464533103,"274151322000052","219011344069620",29.02,28.50,0,335.44,381.42,87.4,82.5,0.345,697368.6,697368.6,26234,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533109,567343.00
05/29/2016 10:45,2,3.139,ACTIVE,215.32,352.57,59.933,1464533103,"201051344000585","219011344069620",29.90,23.30,0,335.44,396.75,95.0,89.8,0.438,428093.4,428093.4,37422,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533110,567344.00
05/29/2016 10:45,2,3.051,ACTIVE,214.41,350.47,59.970,1464533103,"201051344001230","219011344069620",29.84,23.30,0,333.33,390.44,92.2,87.1,0.424,424912.4,424912.4,37227,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533111,567345.00
05/29/2016 10:45,2,3.033,ACTIVE,215.32,351.37,59.965,1464533103,"201051344000582","219011344069620",30.02,22.00,0,335.74,397.66,92.2,87.1,0.420,418316.0,418316.0,37388,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533112,567346.00
05/29/2016 10:45,2,3.119,ACTIVE,214.41,350.47,59.949,1464533103,"201051344000955","219011344069620",29.80,23.80,0,334.84,392.85,94.2,89.0,0.442,430646.9,430646.9,37325,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533112,567347.00
05/29/2016 10:45,2,1.895,ACTIVE,212.83,436.13,59.959,1464533103,"274151322000094","219011344069620",40.59,29.00,0,336.94,464.08,77.9,73.2,0.552,563234.7,563234.7,27286,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533113,567348.00
05/29/2016 10:45,2,3.145,ACTIVE,215.77,352.87,59.959,1464533103,"201051344000579","219011344069620",29.90,23.80,0,335.44,395.85,95.2,90.0,0.451,431796.6,431796.6,12939,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533114,567349.00
05/29/2016 10:45,2,3.154,ACTIVE,214.41,350.47,59.933,1464533103,"201051344000890","219011344069620",29.44,24.80,0,334.84,392.25,94.0,88.8,0.424,427818.3,427818.3,37341,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533115,567350.00
05/29/2016 10:45,2,3.104,ACTIVE,215.09,351.37,59.965,1464533103,"201051344000438","219011344069620",29.82,24.00,0,336.34,397.66,93.8,88.6,0.442,429844.6,429844.6,37345,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533116,567351.00
05/29/2016 10:45,2,3.119,ACTIVE,214.87,350.77,59.954,1464533103,"201051344000417","219011344069620",29.26,24.50,0,335.14,393.15,92.5,87.4,0.446,422341.6,422341.6,37507,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533117,567352.00
05/29/2016 10:45,2,2.916,ACTIVE,212.61,356.18,59.954,1464533103,"274151322000083","219011344069620",29.28,28.80,0,335.74,380.52,86.5,81.5,0.345,691092.2,691092.2,26309,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533118,567353.00
05/29/2016 10:45,2,3.092,ACTIVE,213.51,355.88,59.959,1464533103,"274151322000076","219011344069620",29.88,28.30,0,337.24,382.33,93.5,88.3,0.367,735900.3,735900.3,26305,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533119,567354.00
05/29/2016 10:45,2,3.127,ACTIVE,215.09,352.57,59.959,1464533103,"201051344000868","219011344069620",29.76,20.70,0,336.34,397.96,94.2,89.0,0.429,416845.9,416845.9,32586,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533120,567355.00
05/29/2016 10:45,2,3.066,ACTIVE,212.61,346.56,59.938,1464533103,"274151322000095","219011344069620",29.68,27.80,0,335.44,380.52,92.1,87.0,0.349,728321.1,728321.1,26222,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533121,567356.00
05/29/2016 10:45,2,3.131,ACTIVE,215.77,354.67,59.928,1464533103,"201051344000988","219011344069620",29.60,22.00,0,336.34,397.05,93.9,88.7,0.446,413922.9,413922.9,32882,0,0,0,L,1122011218,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533122,567357.00
05/29/2016 10:45,2,3.084,ACTIVE,214.87,350.47,59.933,1464533103,"201051344001025","219011344069620",29.94,23.50,0,336.34,396.15,93.5,88.4,0.420,427786.4,427786.4,37393,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533122,567358.00
05/29/2016 10:45,2,2.988,ACTIVE,215.77,352.57,59.949,1464533103,"201051344000458","219011344069620",30.32,22.80,0,335.74,397.96,91.8,86.7,0.446,424758.6,424758.6,32810,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533123,567359.00
05/29/2016 10:45,2,3.053,ACTIVE,216.22,354.07,59.954,1464533103,"201051344000853","219011344069620",29.96,22.00,0,337.84,397.05,92.7,87.5,0.433,423392.2,423392.2,32408,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533124,567360.00
05/29/2016 10:45,2,2.988,ACTIVE,214.64,351.37,59.970,1464533103,"201051344000685","219011344069620",30.02,22.80,0,334.84,395.85,90.8,85.8,0.446,429325.0,429325.0,37236,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533125,567361.00
05/29/2016 10:45,2,2.945,ACTIVE,215.09,351.07,59.965,1464533103,"201051344000917","219011344069620",30.04,23.00,0,335.14,395.55,89.5,84.5,0.415,426186.3,426186.3,37239,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533126,567362.00
05/29/2016 10:45,2,2.943,ACTIVE,214.64,351.37,59.965,1464533103,"201051344001145","219011344069620",30.04,22.50,0,336.34,394.95,89.5,84.5,0.411,431388.1,431388.1,37089,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533127,567363.00
05/29/2016 10:45,2,3.002,ACTIVE,215.32,351.07,59.970,1464533103,"201051344000651","219011344069620",30.00,22.50,0,336.34,398.86,91.2,86.1,0.415,423687.4,423687.4,37451,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533128,567364.00
05/29/2016 10:45,2,2.773,ACTIVE,212.38,345.66,59.954,1464533103,"274151322000088","219011344069620",28.86,26.80,0,335.74,381.12,81.2,76.4,0.305,668028.2,668028.2,25973,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533129,567365.00
05/29/2016 10:45,2,1.818,ACTIVE,213.51,442.74,59.965,1464533103,"274151322000068","219011344069620",40.57,29.80,0,338.14,462.88,74.5,70.0,0.513,563030.6,563030.6,27497,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533130,567366.00
05/29/2016 10:45,2,2.963,ACTIVE,214.87,351.07,59.975,1464533103,"201051344001135","219011344069620",29.76,22.80,0,335.74,394.35,89.3,84.3,0.407,419761.4,419761.4,37386,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533131,567367.00
05/29/2016 10:45,2,3.002,ACTIVE,214.64,352.57,60.018,1464533103,"201051344000594","219011344069620",29.54,24.30,0,335.44,398.56,89.9,84.8,0.415,428592.7,428592.7,32843,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533132,567368.00
05/29/2016 10:45,2,2.934,ACTIVE,215.09,350.47,59.954,1464533103,"201051344001203","219011344069620",29.96,23.50,0,336.64,397.96,89.0,84.0,0.415,426745.8,426745.8,37419,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533133,567369.00
05/29/2016 10:45,2,2.730,ACTIVE,212.61,355.88,59.928,1464533103,"274151322000054","219011344069620",29.02,27.00,0,335.44,382.03,80.2,75.5,0.309,682345.7,682345.7,26001,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533134,567370.00
05/29/2016 10:45,2,2.936,ACTIVE,215.32,351.37,59.959,1464533103,"201051344000867","219011344069620",29.86,22.50,0,336.34,396.75,88.8,83.8,0.402,416098.8,416098.8,32850,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533135,567371.00
05/29/2016 10:45,2,2.865,ACTIVE,215.09,350.77,59.970,1464533103,"201051344001093","219011344069620",30.00,23.50,0,335.74,396.45,87.0,82.1,0.393,425301.5,425301.5,37288,0,0,0,L,1122011218,0,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533136,567372.00
05/29/2016 10:45,2,2.916,ACTIVE,215.09,352.57,59.970,1464533103,"201051344000900","219011344069620",29.84,21.30,0,335.14,398.26,88.1,83.1,0.393,431768.2,431768.2,32241,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533137,567373.00
05/29/2016 10:45,2,2.881,ACTIVE,215.54,351.97,59.975,1464533103,"201051344000648","219011344069620",29.86,21.80,0,334.54,398.26,87.1,82.1,0.402,423622.6,423622.6,32531,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533138,567374.00
05/29/2016 10:45,2,2.820,ACTIVE,215.54,352.27,59.970,1464533103,"201051344000569","219011344069620",30.63,22.50,0,334.54,395.85,87.5,82.6,0.415,432868.3,432868.3,32162,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533139,567375.00
05/29/2016 10:45,2,2.896,ACTIVE,215.54,352.87,59.949,1464533103,"201051344000983","219011344069620",29.98,22.00,0,335.44,397.05,88.0,83.0,0.415,424385.4,424385.4,32650,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533140,567376.00
05/29/2016 10:45,2,2.936,ACTIVE,215.54,352.27,59.965,1464533103,"201051344001158","219011344069620",29.46,22.50,0,335.14,397.05,87.6,82.6,0.407,418737.8,418737.8,32911,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533141,567377.00
05/29/2016 10:45,2,2.883,ACTIVE,215.77,353.77,59.975,1464533103,"201051344000576","219011344069620",29.88,21.50,0,336.04,396.75,87.3,82.3,0.407,425724.6,425724.6,32319,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533142,567378.00
05/29/2016 10:45,2,2.658,ACTIVE,212.61,351.37,59.959,1464533103,"274151322000087","219011344069620",28.86,31.00,0,336.64,380.22,77.8,73.1,0.283,655924.5,655924.5,26099,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464533143,567379.00
05/29/2016 11:00,2,2.443,ACTIVE,214.64,360.38,59.944,1464534003,"201051344000645","219011344069620",29.12,23.30,0,321.61,409.08,72.2,67.7,0.583,425283.8,425283.8,32455,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534004,567380.00
05/29/2016 11:00,2,2.242,ACTIVE,211.93,357.68,59.954,1464534003,"274151322000085","219011344069620",28.01,28.50,0,330.63,388.04,63.6,59.4,0.442,684201.9,684201.9,26009,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534005,567381.00
05/29/2016 11:00,2,2.439,ACTIVE,214.41,363.69,60.002,1464534003,"201051344000633","219011344069620",29.28,24.30,0,321.91,409.98,72.3,67.9,0.619,416424.8,416424.8,32931,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534006,567382.00
05/29/2016 11:00,2,2.477,ACTIVE,214.64,363.99,59.975,1464534003,"201051344000469","219011344069620",29.34,21.50,0,320.41,411.48,73.6,69.1,0.601,417744.2,417744.2,32867,0,0,0,L,1122011218,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534007,567383.00
05/29/2016 11:00,2,2.441,ACTIVE,213.29,359.78,59.970,1464534003,"201051344000646","219011344069620",29.04,25.50,0,318.00,405.47,71.9,67.5,0.605,421285.2,421285.2,37421,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534008,567384.00
05/29/2016 11:00,2,2.322,ACTIVE,211.93,350.17,59.981,1464534003,"274151322000052","219011344069620",28.78,31.00,0,328.52,390.14,67.6,63.4,0.482,697389.9,697389.9,26235,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534009,567385.00
05/29/2016 11:00,2,2.502,ACTIVE,213.96,361.29,59.981,1464534003,"201051344000585","219011344069620",29.24,25.00,0,321.31,405.47,74.1,69.6,0.614,428116.4,428116.4,37423,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534010,567386.00
05/29/2016 11:00,2,2.393,ACTIVE,213.29,358.28,59.938,1464534003,"201051344001230","219011344069620",29.32,25.00,0,317.40,404.87,71.0,66.6,0.592,424934.8,424934.8,37228,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534011,567387.00
05/29/2016 11:00,2,2.420,ACTIVE,213.96,360.08,59.917,1464534003,"201051344000582","219011344069620",29.30,23.80,0,317.40,405.77,71.8,67.4,0.588,418338.3,418338.3,37389,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534012,567388.00
05/29/2016 11:00,2,2.496,ACTIVE,213.29,360.08,59.938,1464534003,"201051344000955","219011344069620",29.22,25.30,0,319.21,405.47,74.0,69.5,0.636,430669.8,430669.8,37326,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534013,567389.00
05/29/2016 11:00,2,1.557,ACTIVE,211.70,421.70,59.970,1464534003,"274151322000094","219011344069620",39.50,31.30,0,396.75,465.89,61.9,57.8,0.424,563253.8,563253.8,27287,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534014,567390.00
05/29/2016 11:00,2,2.518,ACTIVE,214.64,363.69,60.018,1464534003,"201051344000579","219011344069620",29.62,25.30,0,321.01,410.28,75.6,71.0,0.636,431819.6,431819.6,12940,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534014,567391.00
05/29/2016 11:00,2,2.520,ACTIVE,213.29,359.18,59.981,1464534003,"201051344000890","219011344069620",29.26,26.50,0,320.41,406.67,74.7,70.1,0.605,427841.1,427841.1,37342,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534015,567392.00
05/29/2016 11:00,2,2.520,ACTIVE,213.74,360.99,59.981,1464534003,"201051344000438","219011344069620",29.28,25.00,0,319.51,405.17,74.7,70.2,0.628,429867.3,429867.3,37346,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534016,567393.00
05/29/2016 11:00,2,2.531,ACTIVE,213.51,360.38,59.986,1464534003,"201051344000417","219011344069620",28.92,26.50,0,319.51,404.57,74.2,69.7,0.632,422364.0,422364.0,37508,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534017,567394.00
05/29/2016 11:00,2,2.389,ACTIVE,211.70,364.89,59.970,1464534003,"274151322000083","219011344069620",28.82,31.00,0,328.82,385.33,69.8,65.4,0.499,691113.2,691113.2,26310,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534018,567395.00
05/29/2016 11:00,2,2.541,ACTIVE,212.61,360.08,59.965,1464534003,"274151322000076","219011344069620",29.44,30.80,0,330.93,392.55,75.7,71.2,0.544,735923.2,735923.2,26306,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534019,567396.00
05/29/2016 11:00,2,2.607,ACTIVE,214.19,361.89,60.012,1464534003,"201051344000868","219011344069620",29.20,22.00,0,322.51,409.98,77.1,72.5,0.636,416869.0,416869.0,32587,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534020,567397.00
05/29/2016 11:00,2,2.533,ACTIVE,211.70,367.30,59.970,1464534003,"274151322000095","219011344069620",29.36,30.80,0,327.62,392.55,75.3,70.8,0.517,728343.7,728343.7,26223,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534021,567398.00
05/29/2016 11:00,2,2.586,ACTIVE,214.64,364.89,59.981,1464534003,"201051344000988","219011344069620",29.60,23.30,0,320.41,410.58,77.6,72.9,0.645,413946.0,413946.0,32883,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534022,567399.00
05/29/2016 11:00,2,2.607,ACTIVE,213.74,360.99,59.975,1464534003,"201051344001025","219011344069620",29.44,25.00,0,319.51,405.77,77.8,73.1,0.636,427809.4,427809.4,37394,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534023,567400.00
05/29/2016 11:00,2,2.594,ACTIVE,214.64,364.89,59.975,1464534003,"201051344000458","219011344069620",29.48,24.00,0,320.71,409.68,77.4,72.8,0.667,424781.4,424781.4,32811,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534023,567401.00
05/29/2016 11:00,2,2.615,ACTIVE,215.32,365.80,59.975,1464534003,"201051344000853","219011344069620",29.62,22.80,0,328.22,409.38,78.5,73.8,0.658,423415.2,423415.2,32409,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534024,567402.00
05/29/2016 11:00,2,2.584,ACTIVE,213.51,361.29,59.933,1464534003,"201051344000685","219011344069620",29.32,24.30,0,316.80,405.77,76.8,72.2,0.667,429347.5,429347.5,37237,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534025,567403.00
05/29/2016 11:00,2,2.561,ACTIVE,213.96,362.19,59.959,1464534003,"201051344000917","219011344069620",29.26,24.80,0,320.41,403.67,75.9,71.3,0.628,426208.5,426208.5,37240,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534026,567404.00
05/29/2016 11:00,2,2.574,ACTIVE,213.74,360.69,59.965,1464534003,"201051344001145","219011344069620",29.24,24.00,0,319.21,403.67,76.2,71.7,0.641,431410.4,431410.4,37090,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534027,567405.00
05/29/2016 11:00,2,2.639,ACTIVE,214.19,361.89,60.007,1464534003,"201051344000651","219011344069620",29.32,23.80,0,321.31,405.17,78.4,73.7,0.658,423710.2,423710.2,37452,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534028,567406.00
