ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 11:00,2,2.459,ACTIVE,211.48,358.58,59.959,1464534003,"274151322000088","219011344069620",28.11,28.50,0,330.93,388.04,70.0,65.6,0.477,668048.5,668048.5,25974,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534029,567407.00
05/29/2016 11:00,2,1.730,ACTIVE,212.83,420.80,59.965,1464534003,"274151322000068","219011344069620",37.99,31.80,0,395.25,475.20,67.4,63.1,0.468,563049.7,563049.7,27498,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534030,567408.00
05/29/2016 11:00,2,2.652,ACTIVE,213.51,361.29,59.922,1464534003,"201051344001135","219011344069620",29.18,24.00,0,318.61,405.17,78.4,73.8,0.654,419784.1,419784.1,37387,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534031,567409.00
05/29/2016 11:00,2,2.643,ACTIVE,213.96,363.69,59.970,1464534003,"201051344000594","219011344069620",29.60,25.50,0,319.81,406.07,79.2,74.6,0.658,428615.7,428615.7,32844,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534032,567410.00
05/29/2016 11:00,2,2.650,ACTIVE,213.96,360.08,60.028,1464534003,"201051344001203","219011344069620",29.34,25.30,0,321.01,406.07,78.8,74.1,0.663,426768.6,426768.6,37420,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534033,567411.00
05/29/2016 11:00,2,2.480,ACTIVE,211.93,355.88,59.959,1464534003,"274151322000054","219011344069620",28.53,28.80,0,328.52,388.94,71.6,67.2,0.499,682366.2,682366.2,26002,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534034,567412.00
05/29/2016 11:00,2,2.643,ACTIVE,214.41,364.29,59.965,1464534003,"201051344000867","219011344069620",29.34,23.80,0,320.71,409.08,78.5,73.8,0.658,416121.7,416121.7,32851,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534035,567413.00
05/29/2016 11:00,2,2.588,ACTIVE,214.19,363.39,60.007,1464534003,"201051344001093","219011344069620",29.40,24.80,0,319.81,404.57,77.1,72.5,0.619,425324.0,425324.0,37289,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534035,567414.00
05/29/2016 11:00,2,2.578,ACTIVE,214.41,366.40,60.002,1464534003,"201051344000900","219011344069620",29.68,22.00,0,319.21,410.28,77.5,72.9,0.636,431791.1,431791.1,32242,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534036,567415.00
05/29/2016 11:00,2,2.568,ACTIVE,214.64,364.29,59.917,1464534003,"201051344000648","219011344069620",29.32,22.50,0,319.51,409.68,76.3,71.8,0.623,423645.2,423645.2,32532,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534037,567416.00
05/29/2016 11:00,2,2.576,ACTIVE,214.87,363.99,59.975,1464534003,"201051344000569","219011344069620",29.54,23.30,0,323.72,409.98,77.0,72.4,0.641,432891.1,432891.1,32163,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534038,567417.00
05/29/2016 11:00,2,2.582,ACTIVE,214.87,365.19,59.970,1464534003,"201051344000983","219011344069620",29.50,23.30,0,326.12,410.58,77.2,72.6,0.654,424408.3,424408.3,32651,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534040,567418.00
05/29/2016 11:00,2,2.607,ACTIVE,214.87,365.49,60.002,1464534003,"201051344001158","219011344069620",28.90,23.50,0,320.71,410.28,76.3,71.7,0.641,418760.5,418760.5,32912,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534040,567419.00
05/29/2016 11:00,2,2.553,ACTIVE,214.87,365.80,60.007,1464534003,"201051344000576","219011344069620",29.38,22.30,0,320.11,409.38,76.0,71.4,0.623,425747.4,425747.4,32320,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534041,567420.00
05/29/2016 11:00,2,2.379,ACTIVE,211.93,356.78,59.959,1464534003,"274151322000087","219011344069620",28.25,33.30,0,330.63,387.44,68.0,63.7,0.464,655944.8,655944.8,26100,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534042,567421.00
05/29/2016 11:15,2,4.078,ACTIVE,216.67,357.98,59.991,1464534903,"201051344000645","219011344069620",29.10,26.30,0,337.24,429.82,120.2,114.1,0.548,425316.8,425316.8,32456,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534905,567422.00
05/29/2016 11:15,2,3.803,ACTIVE,213.29,346.56,59.981,1464534903,"274151322000085","219011344069620",27.77,33.00,0,331.53,399.16,106.9,101.2,0.411,684230.7,684230.7,26010,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534906,567423.00
05/29/2016 11:15,2,4.023,ACTIVE,216.22,358.28,60.002,1464534903,"201051344000633","219011344069620",28.86,27.50,0,335.14,429.52,117.6,111.6,0.561,416457.6,416457.6,32932,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534906,567424.00
05/29/2016 11:15,2,3.951,ACTIVE,216.67,357.38,59.996,1464534903,"201051344000469","219011344069620",29.50,24.00,0,335.14,433.42,118.1,112.0,0.566,417777.5,417777.5,32868,0,0,0,L,1122011218,0,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534907,567425.00
05/29/2016 11:15,2,3.896,ACTIVE,214.64,353.77,59.986,1464534903,"201051344000646","219011344069620",29.16,29.50,0,334.24,427.41,115.1,109.2,0.548,421317.5,421317.5,37422,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534908,567426.00
05/29/2016 11:15,2,3.785,ACTIVE,212.83,354.67,59.986,1464534903,"274151322000052","219011344069620",28.33,35.60,0,334.84,401.56,108.5,102.8,0.429,697420.2,697420.2,26236,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534909,567427.00
05/29/2016 11:15,2,3.928,ACTIVE,215.54,354.37,59.996,1464534903,"201051344000585","219011344069620",29.00,28.30,0,336.34,428.31,115.4,109.4,0.539,428149.2,428149.2,37424,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534910,567428.00
05/29/2016 11:15,2,3.770,ACTIVE,214.41,351.97,60.002,1464534903,"201051344001230","219011344069620",29.20,28.50,0,333.63,422.30,111.5,105.6,0.517,424966.8,424966.8,37229,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534911,567429.00
05/29/2016 11:15,2,3.785,ACTIVE,215.54,354.67,59.970,1464534903,"201051344000582","219011344069620",28.90,26.80,0,336.64,428.01,110.8,105.1,0.508,418370.3,418370.3,37390,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534912,567430.00
05/29/2016 11:15,2,3.840,ACTIVE,214.41,352.87,59.975,1464534903,"201051344000955","219011344069620",28.92,28.50,0,334.84,425.91,112.5,106.7,0.535,430702.4,430702.4,37327,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534913,567431.00
05/29/2016 11:15,2,2.402,ACTIVE,212.83,426.81,59.975,1464534903,"274151322000094","219011344069620",39.34,35.40,0,395.85,477.01,96.1,90.8,0.376,563281.4,563281.4,27288,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534914,567432.00
05/29/2016 11:15,2,3.852,ACTIVE,216.45,357.08,59.970,1464534903,"201051344000579","219011344069620",28.98,28.30,0,337.54,431.92,113.1,107.2,0.535,431852.7,431852.7,12941,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534915,567433.00
05/29/2016 11:15,2,3.824,ACTIVE,214.41,352.27,59.986,1464534903,"201051344000890","219011344069620",28.75,30.00,0,334.84,426.21,111.4,105.6,0.513,427873.6,427873.6,37343,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534916,567434.00
05/29/2016 11:15,2,3.750,ACTIVE,215.09,354.67,59.975,1464534903,"201051344000438","219011344069620",29.20,29.00,0,336.64,427.41,111.0,105.2,0.526,429899.8,429899.8,37347,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534917,567435.00
05/29/2016 11:15,2,3.787,ACTIVE,214.64,353.77,59.986,1464534903,"201051344000417","219011344069620",28.45,30.30,0,335.14,425.01,109.2,103.4,0.521,422396.0,422396.0,37509,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534918,567436.00
05/29/2016 11:15,2,3.549,ACTIVE,212.61,354.67,59.975,1464534903,"274151322000083","219011344069620",28.69,36.00,0,332.13,400.66,103.1,97.6,0.415,691143.2,691143.2,26311,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534918,567437.00
05/29/2016 11:15,2,3.777,ACTIVE,213.51,359.18,59.981,1464534903,"274151322000076","219011344069620",29.16,35.80,0,334.54,405.47,111.5,105.7,0.442,735955.8,735955.8,26307,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534919,567438.00
05/29/2016 11:15,2,3.846,ACTIVE,215.54,355.88,59.981,1464534903,"201051344000868","219011344069620",29.04,24.50,0,336.34,429.22,113.2,107.3,0.521,416902.3,416902.3,32588,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534920,567439.00
05/29/2016 11:15,2,3.775,ACTIVE,212.61,357.38,59.981,1464534903,"274151322000095","219011344069620",28.80,35.40,0,331.83,404.87,110.1,104.4,0.415,728375.9,728375.9,26224,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534921,567440.00
05/29/2016 11:15,2,3.865,ACTIVE,216.22,357.38,59.986,1464534903,"201051344000988","219011344069620",28.86,26.00,0,337.84,433.12,113.0,107.1,0.535,413979.3,413979.3,32884,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534922,567441.00
05/29/2016 11:15,2,3.826,ACTIVE,214.87,353.77,59.986,1464534903,"201051344001025","219011344069620",29.06,28.80,0,335.74,427.11,112.7,106.8,0.513,427842.4,427842.4,37395,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534923,567442.00
05/29/2016 11:15,2,3.777,ACTIVE,216.22,354.67,59.975,1464534903,"201051344000458","219011344069620",29.26,26.80,0,335.74,433.72,112.1,106.3,0.544,424814.4,424814.4,32812,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534924,567443.00
05/29/2016 11:15,2,3.818,ACTIVE,216.90,358.28,59.981,1464534903,"201051344000853","219011344069620",29.28,25.80,0,339.65,432.22,113.3,107.4,0.535,423448.6,423448.6,32410,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534925,567444.00
05/29/2016 11:15,2,3.793,ACTIVE,214.64,352.87,59.975,1464534903,"201051344000685","219011344069620",28.67,27.00,0,334.54,424.41,110.2,104.4,0.535,429379.9,429379.9,37238,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534926,567445.00
05/29/2016 11:15,2,3.748,ACTIVE,215.32,354.37,59.981,1464534903,"201051344000917","219011344069620",28.77,28.00,0,334.24,427.11,109.1,103.4,0.508,426240.6,426240.6,37241,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534927,567446.00
05/29/2016 11:15,2,3.734,ACTIVE,214.64,353.47,59.965,1464534903,"201051344001145","219011344069620",28.90,27.00,0,336.34,427.11,109.3,103.6,0.513,431442.4,431442.4,37091,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534927,567447.00
05/29/2016 11:15,2,3.791,ACTIVE,215.32,354.07,59.981,1464534903,"201051344000651","219011344069620",29.08,27.30,0,336.04,426.51,111.6,105.8,0.513,423743.1,423743.1,37453,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534928,567448.00
05/29/2016 11:15,2,3.537,ACTIVE,212.83,349.86,59.970,1464534903,"274151322000088","219011344069620",27.65,33.00,0,330.63,399.46,99.0,93.6,0.371,668077.6,668077.6,25975,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534929,567449.00
05/29/2016 11:15,2,2.395,ACTIVE,213.74,426.81,59.981,1464534903,"274151322000068","219011344069620",39.38,37.30,0,394.65,471.90,96.2,90.9,0.367,563077.5,563077.5,27499,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534930,567450.00
05/29/2016 11:15,2,3.795,ACTIVE,214.87,352.87,59.975,1464534903,"201051344001135","219011344069620",28.98,26.80,0,335.14,427.41,111.3,105.5,0.517,419816.7,419816.7,37388,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534931,567451.00
05/29/2016 11:15,2,3.896,ACTIVE,215.32,355.88,59.975,1464534903,"201051344000594","219011344069620",28.80,29.80,0,335.44,428.61,113.7,107.8,0.530,428649.0,428649.0,32845,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534932,567452.00
05/29/2016 11:15,2,3.795,ACTIVE,215.54,354.67,59.991,1464534903,"201051344001203","219011344069620",29.42,28.80,0,335.74,427.71,113.0,107.2,0.530,426801.7,426801.7,37421,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534933,567453.00
05/29/2016 11:15,2,3.631,ACTIVE,212.83,351.07,59.959,1464534903,"274151322000054","219011344069620",27.63,33.30,0,329.13,400.96,101.6,96.2,0.389,682395.8,682395.8,26003,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534934,567454.00
05/29/2016 11:15,2,3.910,ACTIVE,216.00,355.58,59.996,1464534903,"201051344000867","219011344069620",29.04,27.00,0,335.14,428.91,115.0,109.1,0.544,416154.9,416154.9,32852,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534935,567455.00
05/29/2016 11:15,2,3.814,ACTIVE,215.32,354.67,59.975,1464534903,"201051344001093","219011344069620",29.26,28.00,0,336.04,427.11,113.1,107.3,0.521,425356.6,425356.6,37290,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534936,567456.00
05/29/2016 11:15,2,3.967,ACTIVE,216.22,356.78,59.996,1464534903,"201051344000900","219011344069620",29.40,25.30,0,333.33,429.22,118.1,112.0,0.561,431824.7,431824.7,32243,0,0,0,L,1122011218,0,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534937,567457.00
05/29/2016 11:15,2,3.945,ACTIVE,216.45,357.08,60.012,1464534903,"201051344000648","219011344069620",29.02,26.00,0,336.94,428.91,116.0,110.0,0.544,423678.0,423678.0,32533,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534938,567458.00
05/29/2016 11:15,2,4.045,ACTIVE,216.45,357.08,59.970,1464534903,"201051344000569","219011344069620",29.26,26.30,0,335.74,426.81,119.9,113.8,0.561,432924.5,432924.5,32164,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534939,567459.00
05/29/2016 11:15,2,4.031,ACTIVE,216.67,358.28,59.970,1464534903,"201051344000983","219011344069620",29.72,25.80,0,335.14,430.72,121.4,115.2,0.575,424441.7,424441.7,32652,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534940,567460.00
05/29/2016 11:15,2,4.109,ACTIVE,216.90,357.98,59.970,1464534903,"201051344001158","219011344069620",29.14,27.00,0,336.04,430.42,121.3,115.2,0.570,418793.6,418793.6,32913,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534941,567461.00
05/29/2016 11:15,2,4.250,ACTIVE,216.90,358.88,59.970,1464534903,"201051344000576","219011344069620",29.06,25.30,0,334.84,434.33,125.2,118.9,0.583,425780.6,425780.6,32321,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534942,567462.00
05/29/2016 11:15,2,3.871,ACTIVE,213.06,351.67,59.959,1464534903,"274151322000087","219011344069620",27.77,39.30,0,331.23,400.66,108.8,103.1,0.393,655973.9,655973.9,26101,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464534943,567463.00
05/29/2016 11:30,2,6.357,ACTIVE,218.71,367.60,59.959,1464535803,"201051344000645","219011344069620",28.61,27.50,0,339.34,425.01,184.2,175.8,0.835,425346.9,425346.9,32457,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535804,567464.00
05/29/2016 11:30,2,5.744,ACTIVE,214.41,358.28,59.981,1464535803,"274151322000085","219011344069620",27.25,35.40,0,335.44,395.55,158.5,151.1,0.610,684257.1,684257.1,26011,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535805,567465.00
05/29/2016 11:30,2,6.145,ACTIVE,217.80,365.80,59.970,1464535803,"201051344000633","219011344069620",28.88,29.50,0,338.74,424.41,179.7,171.5,0.831,416487.6,416487.6,32933,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535806,567466.00
05/29/2016 11:30,2,6.178,ACTIVE,218.93,366.70,60.002,1464535803,"201051344000469","219011344069620",29.28,25.00,0,338.74,427.41,183.2,174.9,0.857,417808.0,417808.0,32869,0,0,0,L,1122011218,0,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535807,567467.00
05/29/2016 11:30,2,6.031,ACTIVE,216.00,361.59,59.965,1464535803,"201051344000646","219011344069620",28.88,31.00,0,334.24,418.70,176.4,168.3,0.831,421347.1,421347.1,37423,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535808,567468.00
05/29/2016 11:30,2,5.676,ACTIVE,213.96,367.00,59.965,1464535803,"274151322000052","219011344069620",28.39,38.80,0,334.24,397.96,163.1,155.5,0.645,697448.0,697448.0,26237,0,0,0,L,1151911521,0,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535809,567469.00
05/29/2016 11:30,2,6.023,ACTIVE,217.13,360.99,59.970,1464535803,"201051344000585","219011344069620",28.92,30.00,0,336.94,423.20,176.3,168.3,0.840,428179.4,428179.4,37425,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535810,567470.00
05/29/2016 11:30,2,5.963,ACTIVE,215.77,360.08,59.965,1464535803,"201051344001230","219011344069620",29.08,30.50,0,333.63,418.70,175.7,167.7,0.822,424996.2,424996.2,37230,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535811,567471.00
05/29/2016 11:30,2,6.264,ACTIVE,217.58,362.19,59.981,1464535803,"201051344000582","219011344069620",28.65,28.50,0,334.84,425.31,181.7,173.4,0.818,418399.7,418399.7,37391,0,0,0,L,1122011218,0,124.49,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535812,567472.00
05/29/2016 11:30,2,6.240,ACTIVE,216.45,362.79,59.938,1464535803,"201051344000955","219011344069620",29.18,30.80,0,334.24,420.20,184.6,176.3,0.853,430732.3,430732.3,37328,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535813,567473.00
05/29/2016 11:30,2,4.014,ACTIVE,213.96,443.94,59.970,1464535803,"274151322000094","219011344069620",39.80,38.00,0,394.05,462.58,162.4,154.9,0.636,563306.8,563306.8,27289,0,0,0,L,1151911521,0,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535814,567474.00
05/29/2016 11:30,2,6.412,ACTIVE,219.39,365.19,59.975,1464535803,"201051344000579","219011344069620",28.90,30.50,0,339.34,425.31,187.8,179.3,0.884,431883.0,431883.0,12942,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535815,567475.00
05/29/2016 11:30,2,6.492,ACTIVE,216.22,361.59,59.933,1464535803,"201051344000890","219011344069620",29.02,32.60,0,335.44,419.00,190.7,182.1,0.866,427903.5,427903.5,37344,0,0,0,L,1122011218,0,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535816,567476.00
05/29/2016 11:30,2,6.543,ACTIVE,217.35,365.49,59.965,1464535803,"201051344000438","219011344069620",29.02,30.50,0,336.64,419.90,192.5,183.9,0.897,429929.6,429929.6,37348,0,0,0,L,1122011218,0,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535816,567477.00
05/29/2016 11:30,2,8.693,ACTIVE,218.03,370.00,59.970,1464535803,"201051344000417","219011344069620",26.18,32.80,0,335.14,418.09,230.9,220.9,1.087,422425.4,422425.4,37510,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535817,567478.00
05/29/2016 11:30,2,8.422,ACTIVE,214.64,367.90,59.965,1464535803,"274151322000083","219011344069620",25.13,39.30,0,333.93,396.45,214.3,204.9,0.862,691170.9,691170.9,26312,0,0,0,L,1151911521,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535818,567479.00
05/29/2016 11:30,2,8.031,ACTIVE,216.00,361.29,59.965,1464535803,"274151322000076","219011344069620",31.33,38.80,0,333.93,404.87,254.5,243.7,1.021,735985.9,735985.9,26308,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535819,567480.00
05/29/2016 11:30,2,7.969,ACTIVE,219.61,368.80,59.965,1464535803,"201051344000868","219011344069620",30.61,25.80,0,338.14,429.52,246.4,235.9,1.118,416933.0,416933.0,32589,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535820,567481.00
05/29/2016 11:30,2,8.078,ACTIVE,214.64,353.47,59.944,1464535803,"274151322000095","219011344069620",31.15,37.50,0,331.23,406.07,252.6,241.9,0.946,728405.7,728405.7,26225,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535821,567482.00
05/29/2016 11:30,2,8.586,ACTIVE,221.42,375.11,59.981,1464535803,"201051344000988","219011344069620",29.04,28.30,0,338.44,433.12,252.3,241.6,1.149,414010.1,414010.1,32885,0,0,0,L,1122011218,0,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535822,567483.00
05/29/2016 11:30,2,8.699,ACTIVE,219.39,370.00,59.954,1464535803,"201051344001025","219011344069620",28.94,30.80,0,336.94,428.91,254.7,243.9,1.145,427873.0,427873.0,37396,0,0,0,L,1122011218,0,125.17,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535823,567484.00
05/29/2016 11:30,2,8.107,ACTIVE,221.19,374.81,59.975,1464535803,"201051344000458","219011344069620",28.84,28.30,0,338.44,430.72,236.8,226.6,1.118,424845.0,424845.0,32813,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535824,567485.00
05/29/2016 11:30,2,8.098,ACTIVE,221.64,376.01,59.991,1464535803,"201051344000853","219011344069620",29.18,27.30,0,340.55,432.52,239.2,229.0,1.109,423479.5,423479.5,32411,0,0,0,L,1122011218,0,126.07,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535825,567486.00
05/29/2016 11:30,2,8.383,ACTIVE,217.58,368.80,59.981,1464535803,"201051344000685","219011344069620",28.57,29.00,0,334.84,423.20,242.5,232.2,1.158,429409.9,429409.9,37239,0,0,0,L,1122011218,0,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535826,567487.00
05/29/2016 11:30,2,8.525,ACTIVE,219.61,373.31,59.970,1464535803,"201051344000917","219011344069620",29.46,29.50,0,336.64,428.31,254.1,243.3,1.198,426270.4,426270.4,37242,0,0,0,L,1122011218,0,125.40,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535827,567488.00
05/29/2016 11:30,2,8.096,ACTIVE,217.58,369.40,59.959,1464535803,"201051344001145","219011344069620",29.56,29.30,0,335.44,423.50,242.2,231.8,1.092,431472.2,431472.2,37092,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535828,567489.00
05/29/2016 11:30,2,7.674,ACTIVE,218.93,371.21,59.970,1464535803,"201051344000651","219011344069620",28.51,28.50,0,336.64,428.61,221.4,211.8,0.990,423773.6,423773.6,37454,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535828,567490.00
05/29/2016 11:30,2,7.430,ACTIVE,214.64,378.42,59.965,1464535803,"274151322000088","219011344069620",27.17,35.80,0,333.33,405.47,204.0,195.0,0.765,668104.6,668104.6,25976,0,0,0,L,1151911521,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535829,567491.00
05/29/2016 11:30,2,4.881,ACTIVE,215.54,438.23,59.965,1464535803,"274151322000068","219011344069620",39.74,40.20,0,399.76,467.69,198.6,189.7,0.765,563103.5,563103.5,27500,0,0,0,L,1151911521,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535830,567492.00
05/29/2016 11:30,2,8.258,ACTIVE,219.16,369.40,59.922,1464535803,"201051344001135","219011344069620",30.38,29.30,0,335.44,427.71,253.9,243.1,1.145,419847.1,419847.1,37389,0,0,0,L,1122011218,0,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535831,567493.00
05/29/2016 11:30,2,7.680,ACTIVE,218.48,369.70,59.970,1464535803,"201051344000594","219011344069620",29.72,31.50,0,336.94,431.62,230.8,220.9,1.025,428679.9,428679.9,32846,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535832,567494.00
05/29/2016 11:30,2,7.508,ACTIVE,219.16,367.60,59.970,1464535803,"201051344001203","219011344069620",30.22,30.80,0,337.84,429.22,229.1,219.2,1.043,426832.5,426832.5,37422,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535833,567495.00
05/29/2016 11:30,2,7.686,ACTIVE,214.64,355.88,59.975,1464535803,"274151322000054","219011344069620",27.59,35.80,0,333.33,407.27,214.3,204.9,0.822,682423.3,682423.3,26004,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535834,567496.00
05/29/2016 11:30,2,7.139,ACTIVE,218.93,367.60,59.981,1464535803,"201051344000867","219011344069620",28.47,28.80,0,338.74,430.42,206.1,197.0,0.950,416185.9,416185.9,32853,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535835,567497.00
05/29/2016 11:30,2,6.838,ACTIVE,217.80,366.40,59.970,1464535803,"201051344001093","219011344069620",29.36,30.50,0,336.04,429.52,203.5,194.5,0.932,425387.1,425387.1,37291,0,0,0,L,1122011218,0,124.49,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535836,567498.00
05/29/2016 11:30,2,7.980,ACTIVE,220.29,372.11,59.944,1464535803,"201051344000900","219011344069620",29.08,26.50,0,336.04,430.42,234.8,224.8,1.074,431856.1,431856.1,32244,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535837,567499.00
05/29/2016 11:30,2,7.775,ACTIVE,220.29,374.21,59.981,1464535803,"201051344000648","219011344069620",28.69,27.00,0,339.04,429.22,225.7,215.9,1.034,423708.6,423708.6,32534,0,0,0,L,1122011218,0,124.72,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535838,567500.00
05/29/2016 11:30,2,7.838,ACTIVE,220.52,372.11,59.986,1464535803,"201051344000569","219011344069620",29.06,28.00,0,339.04,428.01,230.5,220.6,1.043,432955.7,432955.7,32165,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535839,567501.00
05/29/2016 11:30,2,8.154,ACTIVE,220.97,373.61,59.970,1464535803,"201051344000983","219011344069620",28.84,28.50,0,338.14,428.61,238.3,228.0,1.109,424472.9,424472.9,32653,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535840,567502.00
05/29/2016 11:30,2,8.516,ACTIVE,221.64,375.41,59.944,1464535803,"201051344001158","219011344069620",28.43,28.50,0,339.04,429.52,245.3,234.8,1.131,418824.6,418824.6,32914,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535841,567503.00
05/29/2016 11:30,2,8.189,ACTIVE,221.42,376.31,59.959,1464535803,"201051344000576","219011344069620",30.75,27.00,0,339.34,430.42,254.6,243.8,1.149,425811.8,425811.8,32322,0,0,0,L,1122011218,0,125.85,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535842,567504.00
05/29/2016 11:30,2,7.938,ACTIVE,214.87,364.89,59.965,1464535803,"274151322000087","219011344069620",26.98,43.40,0,332.43,404.27,217.0,207.5,0.840,656001.1,656001.1,26102,0,0,0,L,1151911521,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464535843,567505.00
05/29/2016 11:45,2,5.219,ALERT,217.58,361.89,59.970,1464536703,"201051344000645","219011344069620",28.33,30.30,0,301.47,528.10,149.7,142.6,0.676,425389.8,425389.8,32458,0,0,0,L,1122011218,0,123.81,123.81,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536705,567506.00
05/29/2016 11:45,2,4.844,ACTIVE,213.06,364.59,59.970,1464536703,"274151322000085","219011344069620",26.58,38.40,0,329.13,406.07,130.2,123.7,0.504,684295.5,684295.5,26012,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536706,567507.00
05/29/2016 11:45,2,5.305,ALERT,216.90,361.29,59.970,1464536703,"201051344000633","219011344069620",27.85,32.00,0,299.37,523.90,149.5,142.4,0.712,416530.3,416530.3,32934,0,0,0,L,1122011218,0,123.59,123.59,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536708,567508.00
05/29/2016 11:45,2,5.465,ALERT,218.03,362.79,60.012,1464536703,"201051344000469","219011344069620",28.55,28.00,0,300.27,520.59,158.0,150.6,0.747,417851.4,417851.4,32870,0,0,0,L,1122011218,0,123.36,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536710,567509.00
05/29/2016 11:45,2,5.318,ALERT,215.32,358.58,59.996,1464536703,"201051344000646","219011344069620",28.13,34.00,0,301.47,528.70,151.6,144.4,0.720,421389.3,421389.3,37424,0,0,0,L,1122011218,0,123.81,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536712,567510.00
05/29/2016 11:45,2,5.139,ALERT,213.06,358.28,59.944,1464536703,"274151322000052","219011344069620",27.49,42.80,0,302.07,531.71,143.0,136.1,0.552,697488.0,697488.0,26238,0,0,0,L,1151911521,0,122.01,123.14,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536713,567511.00
05/29/2016 11:45,2,5.756,ALERT,216.90,360.69,59.944,1464536703,"201051344000585","219011344069620",28.63,33.30,0,302.07,523.29,166.9,159.2,0.791,428222.1,428222.1,37426,0,0,0,L,1122011218,0,123.81,123.59,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536715,567512.00
05/29/2016 11:45,2,5.725,ALERT,215.54,358.58,59.996,1464536703,"201051344001230","219011344069620",28.07,34.00,0,302.07,524.50,162.9,155.3,0.760,425038.6,425038.6,37231,0,0,0,L,1122011218,0,123.59,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536717,567513.00
05/29/2016 11:45,2,5.775,ACTIVE,217.13,361.29,59.970,1464536703,"201051344000582","219011344069620",27.77,31.30,0,329.13,432.82,162.5,154.9,0.725,418442.5,418442.5,37392,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536718,567514.00
05/29/2016 11:45,2,5.854,ALERT,216.00,360.08,59.970,1464536703,"201051344000955","219011344069620",28.09,33.30,0,302.07,530.81,166.7,158.9,0.795,430774.7,430774.7,37329,0,0,0,L,1122011218,0,123.36,123.14,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536720,567515.00
05/29/2016 11:45,2,3.701,ACTIVE,213.29,414.79,59.965,1464536703,"274151322000094","219011344069620",37.95,41.30,0,381.42,482.42,142.2,135.3,0.561,563344.7,563344.7,27290,0,0,0,L,1151911521,0,122.23,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536721,567516.00
05/29/2016 11:45,2,5.850,ALERT,218.48,363.99,59.970,1464536703,"201051344000579","219011344069620",28.17,33.50,0,302.37,527.80,166.8,159.1,0.795,431925.8,431925.8,12943,0,0,0,L,1122011218,0,124.04,124.04,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536723,567517.00
05/29/2016 11:45,2,6.088,ALERT,215.77,360.99,59.970,1464536703,"201051344000890","219011344069620",27.43,35.80,0,302.37,525.40,169.3,161.5,0.782,427946.4,427946.4,37345,0,0,0,L,1122011218,0,124.04,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536724,567518.00
05/29/2016 11:45,2,6.611,ALERT,217.13,363.09,59.970,1464536703,"201051344000438","219011344069620",27.77,33.50,0,302.37,523.29,185.9,177.5,0.875,429972.5,429972.5,37349,0,0,0,L,1122011218,0,124.49,123.36,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536726,567519.00
05/29/2016 11:45,2,7.301,ALERT,217.13,366.40,59.959,1464536703,"201051344000417","219011344069620",27.67,35.80,0,301.47,518.18,204.6,195.6,0.999,422467.7,422467.7,37511,0,0,0,L,1122011218,0,124.27,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536728,567520.00
05/29/2016 11:45,2,6.830,ALERT,213.51,373.01,59.975,1464536703,"274151322000083","219011344069620",27.43,43.80,0,302.37,532.01,189.7,181.2,0.765,691211.2,691211.2,26313,0,0,0,L,1151911521,0,122.23,123.14,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536730,567521.00
05/29/2016 11:45,2,8.084,ALERT,214.87,373.31,59.959,1464536703,"274151322000076","219011344069620",28.13,42.30,0,302.07,533.21,230.1,220.2,0.915,736029.0,736029.0,26309,0,0,0,L,1151911521,0,122.91,123.81,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536732,567522.00
05/29/2016 11:45,2,5.898,ALERT,217.35,362.79,59.959,1464536703,"201051344000868","219011344069620",27.99,28.50,0,302.07,523.90,167.1,159.4,0.765,416976.3,416976.3,32590,0,0,0,L,1122011218,0,123.36,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536734,567523.00
05/29/2016 11:45,2,5.863,ALERT,213.29,366.70,59.965,1464536703,"274151322000095","219011344069620",27.95,41.80,0,302.98,530.51,165.8,158.1,0.632,728448.5,728448.5,26226,0,0,0,L,1151911521,0,122.68,122.68,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536735,567524.00
05/29/2016 11:45,2,7.482,ALERT,219.84,372.71,59.959,1464536703,"201051344000988","219011344069620",26.82,30.00,0,299.07,522.39,204.1,195.0,0.972,414053.2,414053.2,32886,0,0,0,L,1122011218,0,124.49,125.17,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536738,567525.00
05/29/2016 11:45,2,6.846,ALERT,217.80,365.49,59.965,1464536703,"201051344001025","219011344069620",27.99,34.30,0,302.07,523.59,193.6,185.0,0.866,427916.6,427916.6,37397,0,0,0,L,1122011218,0,124.27,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536740,567526.00
05/29/2016 11:45,2,5.746,ALERT,218.48,364.59,59.959,1464536703,"201051344000458","219011344069620",28.49,31.50,0,301.47,521.79,165.7,158.0,0.800,424888.3,424888.3,32814,0,0,0,L,1122011218,0,124.27,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536741,567527.00
05/29/2016 11:45,2,5.914,ALERT,218.93,365.80,59.965,1464536703,"201051344000853","219011344069620",28.41,30.00,0,301.47,525.10,170.2,162.3,0.795,423523.0,423523.0,32412,0,0,0,L,1122011218,0,124.49,124.49,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536743,567528.00
05/29/2016 11:45,2,5.891,ALERT,216.00,362.79,59.959,1464536703,"201051344000685","219011344069620",27.99,32.20,0,301.77,517.88,167.1,159.3,0.809,429453.2,429453.2,37240,0,0,0,L,1122011218,0,124.49,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536745,567529.00
05/29/2016 11:45,2,5.549,ALERT,216.90,359.78,59.949,1464536703,"201051344000917","219011344069620",28.37,32.60,0,301.17,525.10,159.5,152.0,0.742,426313.5,426313.5,37243,0,0,0,L,1122011218,0,124.04,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536747,567530.00
05/29/2016 11:45,2,5.443,ALERT,215.77,359.78,59.949,1464536703,"201051344001145","219011344069620",28.37,32.00,0,302.37,523.59,156.3,149.0,0.729,431515.3,431515.3,37093,0,0,0,L,1122011218,0,123.59,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536749,567531.00
05/29/2016 11:45,2,5.275,ACTIVE,216.67,358.58,59.965,1464536703,"201051344000651","219011344069620",28.23,31.80,0,327.32,427.41,150.8,143.6,0.694,423817.5,423817.5,37455,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536749,567532.00
05/29/2016 11:45,2,4.955,ACTIVE,213.06,362.19,59.954,1464536703,"274151322000088","219011344069620",26.50,39.00,0,330.93,406.07,133.0,126.4,0.504,668143.7,668143.7,25977,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536750,567533.00
05/29/2016 11:45,2,3.309,ACTIVE,213.96,412.68,59.959,1464536703,"274151322000068","219011344069620",38.55,43.00,0,359.18,480.01,128.8,122.3,0.491,563141.6,563141.6,27501,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536751,567534.00
05/29/2016 11:45,2,5.082,ALERT,216.00,358.28,59.996,1464536703,"201051344001135","219011344069620",27.91,31.80,0,302.68,520.29,143.7,136.7,0.667,419890.2,419890.2,37390,0,0,0,L,1122011218,0,123.59,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536753,567535.00
05/29/2016 11:45,2,5.051,ALERT,215.77,359.18,59.954,1464536703,"201051344000594","219011344069620",27.99,35.20,0,301.17,524.80,143.2,136.3,0.672,428723.4,428723.4,32847,0,0,0,L,1122011218,0,122.91,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536755,567536.00
05/29/2016 11:45,2,5.088,ALERT,216.22,357.08,59.970,1464536703,"201051344001203","219011344069620",27.77,34.00,0,302.37,519.99,143.1,136.2,0.663,426875.8,426875.8,37423,0,0,0,L,1122011218,0,124.27,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536757,567537.00
05/29/2016 11:45,2,4.691,ACTIVE,213.06,354.37,59.954,1464536703,"274151322000054","219011344069620",26.92,40.00,0,329.73,407.87,127.8,121.5,0.491,682462.9,682462.9,26005,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536758,567538.00
05/29/2016 11:45,2,5.430,ALERT,216.90,360.99,59.938,1464536703,"201051344000867","219011344069620",27.97,31.80,0,301.47,523.29,153.8,146.5,0.703,416229.3,416229.3,32854,0,0,0,L,1122011218,0,123.59,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536759,567539.00
05/29/2016 11:45,2,5.324,ALERT,216.45,360.08,59.959,1464536703,"201051344001093","219011344069620",28.15,32.80,0,302.37,524.80,151.7,144.5,0.689,425430.7,425430.7,37292,0,0,0,L,1122011218,0,123.81,122.91,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536761,567540.00
05/29/2016 11:45,2,4.832,ALERT,216.90,360.08,59.954,1464536703,"201051344000900","219011344069620",28.69,28.80,0,301.47,519.39,140.3,133.5,0.645,431900.1,431900.1,32245,0,0,0,L,1122011218,0,123.59,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536763,567541.00
05/29/2016 11:45,2,4.639,ALERT,216.67,359.48,59.959,1464536703,"201051344000648","219011344069620",28.03,30.30,0,301.17,522.69,131.7,125.2,0.610,423751.4,423751.4,32535,0,0,0,L,1122011218,0,122.91,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536765,567542.00
05/29/2016 11:45,2,4.723,ALERT,216.90,359.18,59.959,1464536703,"201051344000569","219011344069620",28.45,30.30,0,302.07,522.09,136.0,129.4,0.636,432999.0,432999.0,32166,0,0,0,L,1122011218,0,123.14,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536767,567543.00
05/29/2016 11:45,2,4.949,ALERT,217.35,360.69,59.933,1464536703,"201051344000983","219011344069620",28.39,30.80,0,301.77,523.90,142.3,135.4,0.676,424516.4,424516.4,32654,0,0,0,L,1122011218,0,123.59,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536768,567544.00
05/29/2016 11:45,2,5.004,ALERT,217.35,360.38,59.954,1464536703,"201051344001158","219011344069620",27.65,31.80,0,300.57,518.79,140.2,133.3,0.658,418867.8,418867.8,32915,0,0,0,L,1122011218,0,123.59,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536770,567545.00
05/29/2016 11:45,2,4.855,ALERT,217.35,359.18,59.981,1464536703,"201051344000576","219011344069620",28.33,28.80,0,301.47,519.99,139.3,132.5,0.645,425855.4,425855.4,32323,0,0,0,L,1122011218,0,123.59,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536772,567546.00
05/29/2016 11:45,2,4.518,ACTIVE,212.83,355.58,59.949,1464536703,"274151322000087","219011344069620",26.58,48.00,0,329.43,404.87,121.5,115.3,0.442,656040.1,656040.1,26103,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464536773,567547.00
05/29/2016 12:00,2,8.092,ALERT,221.19,373.91,59.986,1464537603,"201051344000645","219011344069620",30.87,32.60,0,305.98,526.60,252.6,241.8,1.136,425435.8,425435.8,32460,0,0,0,L,1122011218,0,125.85,125.62,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537605,567548.00
