ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 12:00,2,9.439,ACTIVE,215.54,370.60,59.954,1464537603,"274151322000085","219011344069620",25.49,43.00,0,326.42,406.97,243.5,233.1,0.932,684336.3,684336.3,26013,0,0,0,L,1151911521,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537606,567549.00
05/29/2016 12:00,2,8.215,ALERT,220.06,371.21,59.970,1464537603,"201051344000633","219011344069620",30.57,35.80,0,300.57,523.29,254.3,243.6,1.198,416576.0,416576.0,32936,0,0,0,L,1122011218,0,125.17,125.17,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537607,567550.00
05/29/2016 12:00,2,8.025,ALERT,222.10,374.21,59.986,1464537603,"201051344000469","219011344069620",31.31,29.30,0,301.77,520.89,253.8,243.0,1.189,417897.4,417897.4,32872,0,0,0,L,1122011218,0,125.62,126.30,0400,27,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537609,567551.00
05/29/2016 12:00,2,8.285,ALERT,218.48,371.21,59.981,1464537603,"201051344000646","219011344069620",30.34,36.80,0,302.98,532.61,254.5,243.7,1.189,421434.5,421434.5,37426,0,0,0,L,1122011218,0,125.17,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537611,567552.00
05/29/2016 12:00,2,8.934,ACTIVE,215.09,374.21,59.970,1464537603,"274151322000052","219011344069620",27.85,48.50,0,324.92,406.67,251.6,240.9,0.986,697531.8,697531.8,26240,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537612,567553.00
05/29/2016 12:00,2,8.564,ALERT,219.61,374.21,59.975,1464537603,"201051344000585","219011344069620",28.80,36.00,0,302.37,524.20,250.0,239.4,1.167,428268.1,428268.1,37428,0,0,0,L,1122011218,0,124.94,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537614,567554.00
05/29/2016 12:00,2,8.664,ALERT,217.80,370.00,59.981,1464537603,"201051344001230","219011344069620",29.04,36.80,0,301.77,524.20,254.7,243.9,1.171,425083.9,425083.9,37233,0,0,0,L,1122011218,0,124.72,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537615,567555.00
05/29/2016 12:00,2,8.574,ALERT,219.61,374.51,60.018,1464537603,"201051344000582","219011344069620",29.24,34.50,0,304.78,521.49,253.6,242.9,1.140,418488.3,418488.3,37393,0,0,0,L,1122011218,0,125.40,124.72,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537617,567556.00
05/29/2016 12:00,2,8.779,ALERT,218.26,370.30,59.970,1464537603,"201051344000955","219011344069620",28.84,35.60,0,302.37,529.31,256.2,245.4,1.202,430821.3,430821.3,37331,0,0,0,L,1122011218,0,124.49,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537619,567557.00
05/29/2016 12:00,2,6.232,ACTIVE,215.09,418.70,59.981,1464537603,"274151322000094","219011344069620",38.57,45.00,0,358.58,476.41,242.5,232.1,0.959,563385.9,563385.9,27291,0,0,0,L,1151911521,0,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537620,567558.00
05/29/2016 12:00,2,8.281,ALERT,222.10,375.71,59.933,1464537603,"201051344000579","219011344069620",30.38,36.50,0,303.58,526.30,254.3,243.6,1.184,431972.1,431972.1,12945,0,0,0,L,1122011218,0,125.85,125.85,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537622,567559.00
05/29/2016 12:00,2,8.330,ALERT,218.26,369.10,59.965,1464537603,"201051344000890","219011344069620",30.02,39.50,0,302.37,525.40,253.1,242.3,1.158,427992.3,427992.3,37347,0,0,0,L,1122011218,0,124.94,123.36,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537624,567560.00
05/29/2016 12:00,2,8.375,ALERT,219.16,370.60,59.970,1464537603,"201051344000438","219011344069620",29.94,36.50,0,304.18,527.20,253.8,243.0,1.176,430018.0,430018.0,37351,0,0,0,L,1122011218,0,125.62,124.27,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537626,567561.00
05/29/2016 12:00,2,8.592,ALERT,218.48,370.90,59.954,1464537603,"201051344000417","219011344069620",29.00,39.30,0,302.98,518.18,251.9,241.2,1.171,422512.8,422512.8,37513,0,0,0,L,1122011218,0,124.72,124.04,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537627,567562.00
05/29/2016 12:00,2,7.453,ACTIVE,214.19,375.11,59.959,1464537603,"274151322000083","219011344069620",26.86,49.50,0,328.52,407.57,203.1,194.1,0.818,691254.9,691254.9,26315,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537628,567563.00
05/29/2016 12:00,2,8.254,ALERT,215.32,358.58,59.949,1464537603,"274151322000076","219011344069620",28.88,47.30,0,303.88,529.01,241.7,231.4,0.977,736074.8,736074.8,26311,0,0,0,L,1151911521,0,123.14,124.04,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537630,567564.00
05/29/2016 12:00,2,8.057,ALERT,219.84,371.51,59.970,1464537603,"201051344000868","219011344069620",31.17,31.50,0,303.28,525.10,253.7,242.9,1.145,417022.9,417022.9,32592,0,0,0,L,1122011218,0,124.94,125.40,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537632,567565.00
05/29/2016 12:00,2,8.316,ALERT,214.64,384.73,59.965,1464537603,"274151322000095","219011344069620",30.26,47.00,0,304.78,527.80,254.9,244.1,0.941,728494.2,728494.2,26228,0,0,0,L,1151911521,0,123.36,123.59,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537634,567566.00
05/29/2016 12:00,2,8.289,ALERT,221.87,376.62,59.970,1464537603,"201051344000988","219011344069620",30.32,33.50,0,300.57,522.09,254.1,243.3,1.193,414099.9,414099.9,32888,0,0,0,L,1122011218,0,125.85,126.07,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537636,567567.00
05/29/2016 12:00,2,8.246,ALERT,219.39,369.40,59.933,1464537603,"201051344001025","219011344069620",30.43,36.80,0,302.37,522.69,254.2,243.4,1.145,427963.0,427963.0,37399,0,0,0,L,1122011218,0,125.17,124.72,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537637,567568.00
05/29/2016 12:00,2,7.312,ALERT,220.06,370.60,59.996,1464537603,"201051344000458","219011344069620",27.75,34.30,0,283.14,522.69,205.8,196.7,1.003,424934.4,424934.4,32816,0,0,0,L,1122011218,0,125.17,125.17,0400,30,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537639,567569.00
05/29/2016 12:00,2,7.975,ALERT,220.97,374.21,59.959,1464537603,"201051344000853","219011344069620",27.57,32.60,0,302.98,526.30,222.6,212.9,1.043,423569.5,423569.5,32414,0,0,0,L,1122011218,0,125.85,125.40,0400,30,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537641,567570.00
05/29/2016 12:00,2,8.057,ALERT,217.35,368.20,59.954,1464537603,"201051344000685","219011344069620",27.39,35.00,0,301.47,517.88,223.3,213.6,1.074,429498.9,429498.9,37242,0,0,0,L,1122011218,0,124.94,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537643,567571.00
05/29/2016 12:00,2,7.682,ALERT,218.48,367.60,59.959,1464537603,"201051344000917","219011344069620",27.61,35.20,0,303.28,522.99,214.9,205.5,0.990,426359.2,426359.2,37245,0,0,0,L,1122011218,0,124.49,124.27,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537645,567572.00
05/29/2016 12:00,2,7.018,ALERT,216.67,362.79,59.954,1464537603,"201051344001145","219011344069620",27.59,35.00,0,302.37,524.50,196.0,187.2,0.919,431560.9,431560.9,37095,0,0,0,L,1122011218,0,124.04,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537646,567573.00
05/29/2016 12:00,2,7.830,ALERT,219.16,370.00,59.970,1464537603,"201051344000651","219011344069620",27.51,34.50,0,302.37,529.61,218.3,208.8,1.012,423863.4,423863.4,37456,0,0,0,L,1122011218,0,125.62,124.04,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537648,567574.00
05/29/2016 12:00,2,8.664,ACTIVE,214.87,360.99,59.959,1464537603,"274151322000088","219011344069620",25.39,43.00,0,326.42,407.27,222.9,213.2,0.835,668185.8,668185.8,25978,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537649,567575.00
05/29/2016 12:00,2,5.885,ACTIVE,215.77,431.02,59.959,1464537603,"274151322000068","219011344069620",38.63,47.50,0,333.63,476.71,229.8,219.9,0.893,563183.4,563183.4,27502,0,0,0,L,1151911521,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537650,567576.00
05/29/2016 12:00,2,6.631,ALERT,217.80,363.99,59.965,1464537603,"201051344001135","219011344069620",27.81,34.50,0,304.48,518.49,186.8,178.4,0.866,419935.9,419935.9,37392,0,0,0,L,1122011218,0,124.49,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537652,567577.00
05/29/2016 12:00,2,6.422,ALERT,216.90,362.49,59.970,1464537603,"201051344000594","219011344069620",27.51,38.40,0,302.68,526.30,178.8,170.6,0.822,428769.7,428769.7,32849,0,0,0,L,1122011218,0,123.59,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537654,567578.00
05/29/2016 12:00,2,5.889,ALERT,216.90,361.29,59.970,1464537603,"201051344001203","219011344069620",28.07,37.00,0,302.07,520.59,167.4,159.7,0.787,426922.1,426922.1,37425,0,0,0,L,1122011218,0,124.72,123.14,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537656,567579.00
05/29/2016 12:00,2,5.582,ACTIVE,213.96,351.67,59.954,1464537603,"274151322000054","219011344069620",26.62,44.50,0,322.51,407.87,150.4,143.3,0.575,682505.7,682505.7,26006,0,0,0,L,1151911521,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537657,567580.00
05/29/2016 12:00,2,7.807,ALERT,219.16,370.90,59.965,1464537603,"201051344000867","219011344069620",28.39,34.50,0,303.58,523.59,224.3,214.6,1.039,416276.2,416276.2,32856,0,0,0,L,1122011218,0,124.72,124.49,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537658,567581.00
05/29/2016 12:00,2,8.164,ALERT,219.16,369.40,59.975,1464537603,"201051344001093","219011344069620",27.99,35.40,0,301.77,524.20,231.2,221.2,1.034,425477.2,425477.2,37294,0,0,0,L,1122011218,0,125.17,124.04,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537660,567582.00
05/29/2016 12:00,2,9.002,ALERT,219.39,371.81,59.975,1464537603,"201051344000900","219011344069620",24.27,31.50,0,302.98,520.59,221.7,212.0,1.008,431947.3,431947.3,32247,0,0,0,L,1122011218,0,124.94,124.72,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537662,567583.00
05/29/2016 12:00,2,8.732,ALERT,220.97,376.62,59.959,1464537603,"201051344000648","219011344069620",28.73,32.40,0,302.37,522.99,254.1,243.3,1.153,423797.4,423797.4,32537,0,0,0,L,1122011218,0,125.17,125.62,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537664,567584.00
05/29/2016 12:00,2,7.855,ALERT,221.19,373.31,59.965,1464537603,"201051344000569","219011344069620",29.58,32.00,0,303.58,523.59,234.9,224.8,1.069,433045.9,433045.9,32168,0,0,0,L,1122011218,0,124.94,125.85,0400,28,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537665,567585.00
05/29/2016 12:00,2,6.871,ALERT,220.06,369.70,59.949,1464537603,"201051344000983","219011344069620",28.69,32.80,0,300.27,526.90,199.5,190.6,0.924,424563.6,424563.6,32656,0,0,0,L,1122011218,0,124.94,124.94,0400,30,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537667,567586.00
05/29/2016 12:00,2,7.809,ALERT,220.52,370.00,60.002,1464537603,"201051344001158","219011344069620",27.39,34.00,0,303.88,518.79,216.5,207.0,1.008,418913.9,418913.9,32917,0,0,0,L,1122011218,0,125.17,124.94,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537669,567587.00
05/29/2016 12:00,2,8.078,ALERT,220.74,374.21,59.959,1464537603,"201051344000576","219011344069620",28.51,31.80,0,302.98,519.99,233.2,223.1,1.056,425902.8,425902.8,32325,0,0,0,L,1122011218,0,125.40,125.17,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537671,567588.00
05/29/2016 12:00,2,7.465,ACTIVE,214.19,369.70,59.949,1464537603,"274151322000087","219011344069620",25.92,53.00,0,325.22,406.97,195.8,187.1,0.738,656082.2,656082.2,26104,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464537672,567589.00
05/29/2016 12:15,2,4.926,ALERT,217.58,360.69,59.970,1464538503,"201051344000645","219011344069620",28.51,31.80,0,303.28,527.50,142.2,135.4,0.645,425472.4,425472.4,32462,0,0,0,L,1122011218,0,124.04,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538505,567590.00
05/29/2016 12:15,2,4.723,ACTIVE,213.74,364.29,59.970,1464538503,"274151322000085","219011344069620",26.88,41.80,0,324.92,407.87,128.6,122.2,0.495,684371.0,684371.0,26014,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538506,567591.00
05/29/2016 12:15,2,4.875,ALERT,216.90,361.59,59.959,1464538503,"201051344000633","219011344069620",28.37,34.50,0,301.47,522.99,140.1,133.3,0.663,416612.5,416612.5,32938,0,0,0,L,1122011218,0,123.81,123.81,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538508,567592.00
05/29/2016 12:15,2,4.752,ALERT,217.80,360.99,59.970,1464538503,"201051344000469","219011344069620",29.22,28.80,0,302.37,519.99,140.6,133.8,0.667,417934.9,417934.9,32874,0,0,0,L,1122011218,0,123.59,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538510,567593.00
05/29/2016 12:15,2,4.719,ALERT,215.32,357.38,59.944,1464538503,"201051344000646","219011344069620",28.35,36.30,0,302.07,527.80,135.4,128.8,0.641,421471.0,421471.0,37428,0,0,0,L,1122011218,0,123.59,122.46,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538512,567594.00
05/29/2016 12:15,2,4.479,ALERT,213.29,348.36,59.986,1464538503,"274151322000052","219011344069620",28.03,47.00,0,302.37,533.21,127.0,120.7,0.495,697567.7,697567.7,26241,0,0,0,L,1151911521,0,121.78,123.14,0400,39,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538513,567595.00
05/29/2016 12:15,2,4.709,ALERT,216.22,356.48,59.975,1464538503,"201051344000585","219011344069620",28.80,35.20,0,303.88,523.59,137.5,130.8,0.650,428305.9,428305.9,37430,0,0,0,L,1122011218,0,123.36,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538515,567596.00
05/29/2016 12:15,2,4.715,ALERT,215.09,356.18,59.949,1464538503,"201051344001230","219011344069620",28.61,36.50,0,304.48,522.39,136.7,130.0,0.645,425120.6,425120.6,37235,0,0,0,L,1122011218,0,123.36,122.23,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538517,567597.00
05/29/2016 12:15,2,5.258,ALERT,216.90,362.79,59.981,1464538503,"201051344000582","219011344069620",29.32,33.30,0,303.88,521.79,156.2,148.8,0.734,418524.9,418524.9,37395,0,0,0,L,1122011218,0,124.27,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538519,567598.00
05/29/2016 12:15,2,5.580,ALERT,215.77,358.58,59.975,1464538503,"201051344000955","219011344069620",28.27,35.40,0,303.88,530.21,159.9,152.4,0.765,430857.5,430857.5,37333,0,0,0,L,1122011218,0,123.36,123.14,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538521,567599.00
05/29/2016 12:15,2,3.758,ALERT,213.51,409.68,59.981,1464538503,"274151322000094","219011344069620",38.27,44.00,0,302.07,515.78,144.8,137.8,0.566,563418.9,563418.9,27292,0,0,0,L,1151911521,0,122.46,123.36,0001,39,0,0,0,0,0,0,97,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538522,567600.00
05/29/2016 12:15,2,5.143,ALERT,218.03,362.49,59.996,1464538503,"201051344000579","219011344069620",28.82,35.80,0,304.78,527.50,150.2,143.0,0.716,432009.0,432009.0,12947,0,0,0,L,1122011218,0,124.04,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538524,567601.00
05/29/2016 12:15,2,5.104,ACTIVE,215.32,358.58,59.986,1464538503,"201051344000890","219011344069620",28.61,39.00,0,317.70,426.81,147.8,140.8,0.685,428029.9,428029.9,37349,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538525,567602.00
05/29/2016 12:15,2,5.098,ALERT,216.00,357.98,59.970,1464538503,"201051344000438","219011344069620",28.47,35.60,0,303.28,524.80,146.7,139.7,0.681,430054.1,430054.1,37353,0,0,0,L,1122011218,0,123.81,122.91,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538527,567603.00
05/29/2016 12:15,2,4.992,ALERT,215.77,357.38,59.981,1464538503,"201051344000417","219011344069620",28.19,38.80,0,302.98,518.18,142.5,135.6,0.685,422548.7,422548.7,37515,0,0,0,L,1122011218,0,123.36,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538529,567604.00
05/29/2016 12:15,2,4.871,ALERT,213.06,352.87,59.959,1464538503,"274151322000083","219011344069620",28.01,47.30,0,302.37,538.62,138.0,131.3,0.557,691290.0,691290.0,26316,0,0,0,L,1151911521,0,122.23,122.91,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538530,567605.00
05/29/2016 12:15,2,5.527,ALERT,214.64,351.37,59.970,1464538503,"274151322000076","219011344069620",28.67,46.40,0,302.07,530.51,160.4,152.9,0.636,736111.1,736111.1,26313,0,0,0,L,1151911521,0,122.91,123.59,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538532,567606.00
05/29/2016 12:15,2,5.844,ALERT,217.35,362.79,59.981,1464538503,"201051344000868","219011344069620",28.61,29.80,0,305.98,524.50,169.1,161.3,0.760,417059.7,417059.7,32594,0,0,0,L,1122011218,0,123.59,124.04,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538534,567607.00
05/29/2016 12:15,2,5.643,ALERT,213.51,351.37,59.938,1464538503,"274151322000095","219011344069620",28.33,46.40,0,302.98,531.71,161.6,154.1,0.619,728530.7,728530.7,26230,0,0,0,L,1151911521,0,122.68,122.91,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538536,567608.00
05/29/2016 12:15,2,5.555,ALERT,218.48,365.80,59.991,1464538503,"201051344000988","219011344069620",28.37,31.30,0,302.07,521.49,159.7,152.2,0.742,414136.5,414136.5,32890,0,0,0,L,1122011218,0,124.04,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538538,567609.00
05/29/2016 12:15,2,5.590,ALERT,216.67,360.99,59.975,1464538503,"201051344001025","219011344069620",28.69,36.30,0,302.98,522.39,162.4,154.8,0.742,427999.1,427999.1,37401,0,0,0,L,1122011218,0,123.81,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538540,567610.00
05/29/2016 12:15,2,5.920,ALERT,218.93,364.59,59.975,1464538503,"201051344000458","219011344069620",28.96,32.40,0,303.58,522.99,173.3,165.4,0.822,424970.9,424970.9,32818,0,0,0,L,1122011218,0,124.72,124.72,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538542,567611.00
05/29/2016 12:15,2,5.385,ALERT,218.71,363.69,59.949,1464538503,"201051344000853","219011344069620",29.02,30.50,0,303.58,526.60,158.2,150.7,0.738,423605.9,423605.9,32416,0,0,0,L,1122011218,0,124.72,124.49,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538544,567612.00
05/29/2016 12:15,2,5.311,ALERT,215.54,360.38,59.975,1464538503,"201051344000685","219011344069620",28.53,34.80,0,301.77,516.98,153.4,146.1,0.742,429534.9,429534.9,37244,0,0,0,L,1122011218,0,124.27,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538546,567613.00
05/29/2016 12:15,2,4.770,ALERT,216.00,357.08,59.975,1464538503,"201051344000917","219011344069620",28.55,34.30,0,302.37,523.90,137.7,131.0,0.658,426395.0,426395.0,37247,0,0,0,L,1122011218,0,123.36,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538547,567614.00
05/29/2016 12:15,2,4.557,ALERT,215.09,355.58,60.002,1464538503,"201051344001145","219011344069620",28.45,33.30,0,302.98,524.50,131.3,124.9,0.592,431596.2,431596.2,37097,0,0,0,L,1122011218,0,123.14,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538549,567615.00
05/29/2016 12:15,2,4.537,ALERT,216.00,357.38,59.981,1464538503,"201051344000651","219011344069620",28.53,33.50,0,303.58,530.21,131.0,124.5,0.601,423899.6,423899.6,37458,0,0,0,L,1122011218,0,124.04,122.68,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538551,567616.00
05/29/2016 12:15,2,4.252,ACTIVE,212.83,351.97,59.970,1464538503,"274151322000088","219011344069620",26.78,42.00,0,324.02,406.97,115.2,109.3,0.438,668219.7,668219.7,25979,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538552,567617.00
05/29/2016 12:15,2,2.869,ALERT,213.74,423.81,59.981,1464538503,"274151322000068","219011344069620",38.55,45.30,0,345.96,519.39,113.0,107.1,0.433,563215.5,563215.5,27503,0,0,0,L,1151911521,0,122.68,123.14,0001,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538554,567618.00
05/29/2016 12:15,2,4.580,ALERT,215.77,356.78,59.949,1464538503,"201051344001135","219011344069620",28.37,33.50,0,304.18,518.18,131.7,125.2,0.614,419972.4,419972.4,37394,0,0,0,L,1122011218,0,123.59,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538556,567619.00
05/29/2016 12:15,2,4.629,ALERT,215.77,357.98,59.975,1464538503,"201051344000594","219011344069620",28.80,37.80,0,305.08,525.70,135.1,128.4,0.632,428806.5,428806.5,32851,0,0,0,L,1122011218,0,122.91,122.91,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538557,567620.00
05/29/2016 12:15,2,4.654,ALERT,216.00,357.38,59.996,1464538503,"201051344001203","219011344069620",28.73,35.80,0,303.28,521.19,135.4,128.8,0.641,426957.6,426957.6,37427,0,0,0,L,1122011218,0,124.04,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538559,567621.00
05/29/2016 12:15,2,4.311,ACTIVE,213.06,363.09,59.965,1464538503,"274151322000054","219011344069620",27.63,43.00,0,325.52,408.48,120.5,114.4,0.464,682540.1,682540.1,26007,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538560,567622.00
05/29/2016 12:15,2,4.514,ALERT,216.22,357.38,59.970,1464538503,"201051344000867","219011344069620",28.71,33.00,0,303.58,526.90,131.2,124.7,0.601,416311.9,416311.9,32858,0,0,0,L,1122011218,0,123.36,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538562,567623.00
05/29/2016 12:15,2,4.348,ALERT,216.00,356.78,59.981,1464538503,"201051344001093","219011344069620",28.98,34.80,0,303.28,524.20,127.7,121.3,0.592,425513.3,425513.3,37296,0,0,0,L,1122011218,0,123.59,122.91,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538564,567624.00
05/29/2016 12:15,2,4.451,ALERT,216.67,359.78,59.991,1464538503,"201051344000900","219011344069620",29.44,29.80,0,305.38,519.99,132.8,126.3,0.614,431983.6,431983.6,32249,0,0,0,L,1122011218,0,123.59,123.59,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538565,567625.00
05/29/2016 12:15,2,4.648,ALERT,217.13,360.69,59.970,1464538503,"201051344000648","219011344069620",28.67,31.50,0,305.38,522.09,135.1,128.4,0.632,423833.4,423833.4,32539,0,0,0,L,1122011218,0,123.14,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538567,567626.00
05/29/2016 12:15,2,5.121,ALERT,217.58,362.49,59.970,1464538503,"201051344000569","219011344069620",28.98,31.50,0,304.18,522.09,150.3,143.1,0.712,433081.2,433081.2,32170,0,0,0,L,1122011218,0,123.36,124.27,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538569,567627.00
05/29/2016 12:15,2,5.656,ALERT,218.48,366.70,59.975,1464538503,"201051344000983","219011344069620",30.20,31.80,0,303.88,526.00,173.5,165.5,0.849,424600.4,424600.4,32658,0,0,0,L,1122011218,0,124.27,124.27,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538571,567628.00
05/29/2016 12:15,2,7.209,ALERT,220.06,367.60,59.986,1464538503,"201051344001158","219011344069620",27.97,33.00,0,303.28,518.79,204.3,195.2,0.946,418949.6,418949.6,32919,0,0,0,L,1122011218,0,124.94,124.72,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538573,567629.00
05/29/2016 12:15,2,7.598,ALERT,220.29,373.61,59.970,1464538503,"201051344000576","219011344069620",28.73,29.80,0,305.68,519.99,221.0,211.4,1.016,425938.3,425938.3,32327,0,0,0,L,1122011218,0,125.17,124.94,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538575,567630.00
05/29/2016 12:15,2,6.857,ACTIVE,214.41,367.60,59.970,1464538503,"274151322000087","219011344069620",26.78,50.60,0,323.41,409.68,185.8,177.4,0.689,656115.6,656115.6,26105,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464538575,567631.00
05/29/2016 12:30,2,3.236,ALERT,215.54,352.87,59.975,1464539404,"201051344000645","219011344069620",28.45,31.00,0,302.07,528.70,93.3,88.1,0.429,425507.0,425507.0,32464,0,0,0,L,1122011218,0,123.14,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539406,567632.00
05/29/2016 12:30,2,3.000,ALERT,212.61,349.86,59.975,1464539404,"274151322000085","219011344069620",27.27,40.60,0,301.77,524.80,82.8,78.0,0.318,684402.3,684402.3,26015,0,0,0,L,1151911521,0,122.68,122.23,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539407,567633.00
05/29/2016 12:30,2,3.277,ALERT,214.87,353.17,59.954,1464539404,"201051344000633","219011344069620",28.19,34.00,0,300.57,523.29,93.6,88.4,0.446,416647.0,416647.0,32940,0,0,0,L,1122011218,0,122.68,122.91,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539409,567634.00
05/29/2016 12:30,2,3.260,ALERT,215.54,354.37,59.954,1464539404,"201051344000469","219011344069620",28.94,27.80,0,301.47,521.49,95.6,90.4,0.455,417969.8,417969.8,32876,0,0,0,L,1122011218,0,122.23,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539411,567635.00
05/29/2016 12:30,2,3.256,ALERT,214.19,351.67,59.965,1464539404,"201051344000646","219011344069620",28.29,35.20,0,301.17,526.00,93.2,88.1,0.442,421505.3,421505.3,37430,0,0,0,L,1122011218,0,122.91,122.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539413,567636.00
05/29/2016 12:30,2,3.123,ALERT,212.38,352.87,59.959,1464539404,"274151322000052","219011344069620",28.01,46.40,0,301.47,532.91,88.6,83.6,0.349,697599.8,697599.8,26243,0,0,0,L,1151911521,0,121.78,122.46,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539415,567637.00
05/29/2016 12:30,2,3.342,ALERT,215.09,352.87,59.965,1464539404,"201051344000585","219011344069620",28.53,33.80,0,303.88,522.39,96.5,91.2,0.451,428340.9,428340.9,37432,0,0,0,L,1122011218,0,122.68,122.91,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539416,567638.00
05/29/2016 12:30,2,3.170,ALERT,214.41,349.86,59.970,1464539404,"201051344001230","219011344069620",28.67,35.00,0,301.77,524.20,92.0,86.9,0.429,425154.7,425154.7,37237,0,0,0,L,1122011218,0,122.91,122.01,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539418,567639.00
05/29/2016 12:30,2,3.248,ALERT,215.32,352.87,59.938,1464539404,"201051344000582","219011344069620",28.53,32.40,0,302.68,521.79,93.9,88.7,0.429,418559.2,418559.2,37397,0,0,0,L,1122011218,0,123.14,122.68,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539420,567640.00
05/29/2016 12:30,2,3.334,ALERT,214.41,351.37,59.965,1464539404,"201051344000955","219011344069620",28.57,34.30,0,304.78,526.00,96.5,91.2,0.464,430892.4,430892.4,37335,0,0,0,L,1122011218,0,122.46,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539422,567641.00
05/29/2016 12:30,2,2.107,ALERT,212.38,419.60,59.949,1464539404,"274151322000094","219011344069620",38.55,43.20,0,301.17,523.90,83.1,78.3,0.327,563444.4,563444.4,27294,0,0,0,L,1151911521,0,122.01,122.68,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539424,567642.00
05/29/2016 12:30,2,3.477,ALERT,215.54,353.77,59.944,1464539404,"201051344000579","219011344069620",28.39,35.00,0,303.28,527.20,100.0,94.6,0.482,432043.9,432043.9,12949,0,0,0,L,1122011218,0,122.68,122.91,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539425,567643.00
05/29/2016 12:30,2,3.398,ALERT,214.41,351.07,59.944,1464539404,"201051344000890","219011344069620",28.67,37.80,0,302.07,525.10,98.8,93.4,0.455,428064.4,428064.4,37350,0,0,0,L,1122011218,0,122.91,121.55,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539427,567644.00
05/29/2016 12:30,2,3.441,ALERT,214.87,352.57,59.954,1464539404,"201051344000438","219011344069620",28.63,34.50,0,302.07,524.80,99.8,94.4,0.477,430088.0,430088.0,37355,0,0,0,L,1122011218,0,123.14,122.46,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539429,567645.00
05/29/2016 12:30,2,3.504,ALERT,214.64,352.27,59.954,1464539404,"201051344000417","219011344069620",28.21,37.80,0,300.87,518.18,100.0,94.6,0.486,422582.2,422582.2,37517,0,0,0,L,1122011218,0,122.68,122.23,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539431,567646.00
05/29/2016 12:30,2,3.379,ALERT,212.38,345.06,59.954,1464539404,"274151322000083","219011344069620",28.13,46.40,0,301.77,536.52,96.2,90.9,0.384,691322.2,691322.2,26318,0,0,0,L,1151911521,0,121.78,122.46,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539433,567647.00
05/29/2016 12:30,2,3.609,ALERT,213.51,354.07,59.954,1464539404,"274151322000076","219011344069620",29.02,44.30,0,301.47,532.91,106.0,100.4,0.424,736145.3,736145.3,26315,0,0,0,L,1151911521,0,122.46,122.91,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539435,567648.00
05/29/2016 12:30,2,3.684,ALERT,215.09,354.37,59.986,1464539404,"201051344000868","219011344069620",28.57,29.30,0,302.98,525.10,106.6,101.0,0.495,417094.4,417094.4,32596,0,0,0,L,1122011218,0,122.46,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539437,567649.00
05/29/2016 12:30,2,3.568,ALERT,212.38,346.86,59.981,1464539404,"274151322000095","219011344069620",28.73,43.80,0,302.68,530.21,103.8,98.3,0.398,728564.9,728564.9,26232,0,0,0,L,1151911521,0,122.68,122.01,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539439,567650.00
05/29/2016 12:30,2,3.693,ALERT,215.77,355.58,59.959,1464539404,"201051344000988","219011344069620",28.35,31.00,0,300.27,519.09,106.1,100.5,0.499,414171.0,414171.0,32892,0,0,0,L,1122011218,0,122.68,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539441,567651.00
05/29/2016 12:30,2,3.678,ALERT,215.09,352.87,59.965,1464539404,"201051344001025","219011344069620",28.67,35.20,0,302.07,521.19,106.8,101.1,0.491,428033.2,428033.2,37403,0,0,0,L,1122011218,0,122.91,122.68,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539442,567652.00
05/29/2016 12:30,2,3.693,ALERT,216.00,354.07,59.933,1464539404,"201051344000458","219011344069620",28.96,32.00,0,302.37,521.49,108.3,102.7,0.530,425005.0,425005.0,32820,0,0,0,L,1122011218,0,123.14,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539444,567653.00
05/29/2016 12:30,2,3.852,ALERT,216.45,358.28,59.949,1464539404,"201051344000853","219011344069620",29.12,30.00,0,302.07,525.10,113.7,107.8,0.539,423640.1,423640.1,32418,0,0,0,L,1122011218,0,123.59,123.59,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539446,567654.00
05/29/2016 12:30,2,3.736,ALERT,214.87,353.17,59.970,1464539404,"201051344000685","219011344069620",28.98,33.50,0,301.47,516.08,109.7,104.0,0.544,429568.8,429568.8,37246,0,0,0,L,1122011218,0,123.59,122.23,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539448,567655.00
05/29/2016 12:30,2,3.754,ALERT,215.32,354.67,59.965,1464539404,"201051344000917","219011344069620",28.96,32.80,0,301.17,522.69,110.2,104.4,0.526,426428.2,426428.2,37249,0,0,0,L,1122011218,0,123.14,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539450,567656.00
05/29/2016 12:30,2,3.730,ALERT,214.87,353.17,59.965,1464539404,"201051344001145","219011344069620",28.73,32.60,0,302.07,522.99,108.5,102.8,0.504,431629.4,431629.4,37099,0,0,0,L,1122011218,0,122.91,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539451,567657.00
05/29/2016 12:30,2,3.928,ALERT,215.77,354.67,59.965,1464539404,"201051344000651","219011344069620",28.65,33.00,0,303.88,528.40,114.0,108.1,0.521,423934.0,423934.0,37460,0,0,0,L,1122011218,0,123.81,122.46,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539453,567658.00
05/29/2016 12:30,2,3.938,ACTIVE,212.83,357.38,59.959,1464539404,"274151322000088","219011344069620",26.58,40.80,0,324.62,407.57,106.0,100.4,0.398,668251.2,668251.2,25980,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539454,567659.00
05/29/2016 12:30,2,2.771,ALERT,213.74,425.61,59.959,1464539404,"274151322000068","219011344069620",39.52,44.50,0,300.87,521.49,110.6,104.8,0.420,563242.0,563242.0,27505,0,0,0,L,1151911521,0,122.91,122.91,0001,39,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539456,567660.00
05/29/2016 12:30,2,4.758,ALERT,216.00,357.08,59.996,1464539404,"201051344001135","219011344069620",28.65,32.60,0,302.37,516.08,138.0,131.3,0.632,420006.7,420006.7,37396,0,0,0,L,1122011218,0,123.59,122.91,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539458,567661.00
05/29/2016 12:30,2,3.982,ALERT,215.09,355.58,59.981,1464539404,"201051344000594","219011344069620",28.71,37.80,0,303.58,523.90,115.7,109.7,0.539,428841.1,428841.1,32853,0,0,0,L,1122011218,0,122.46,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539459,567662.00
05/29/2016 12:30,2,3.768,ALERT,215.54,353.77,59.965,1464539404,"201051344001203","219011344069620",29.00,34.50,0,302.37,516.98,110.6,104.8,0.517,426991.9,426991.9,37429,0,0,0,L,1122011218,0,124.04,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539461,567663.00
05/29/2016 12:30,2,3.469,ALERT,212.61,347.16,59.970,1464539404,"274151322000054","219011344069620",27.71,40.80,0,302.07,527.20,97.3,92.0,0.371,682571.5,682571.5,26008,0,0,0,L,1151911521,0,122.23,122.23,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539463,567664.00
05/29/2016 12:30,2,3.492,ALERT,215.32,352.87,59.975,1464539404,"201051344000867","219011344069620",28.78,32.20,0,302.37,523.29,101.8,96.3,0.473,416346.2,416346.2,32860,0,0,0,L,1122011218,0,122.91,122.91,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539465,567665.00
05/29/2016 12:30,2,3.352,ALERT,215.09,354.07,59.965,1464539404,"201051344001093","219011344069620",29.06,33.30,0,302.37,522.99,98.7,93.3,0.455,425546.7,425546.7,37298,0,0,0,L,1122011218,0,123.14,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539467,567666.00
05/29/2016 12:30,2,3.381,ALERT,215.54,355.28,59.975,1464539404,"201051344000900","219011344069620",28.94,28.80,0,302.07,520.29,99.2,93.8,0.460,432018.2,432018.2,32251,0,0,0,L,1122011218,0,122.91,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539469,567667.00
05/29/2016 12:30,2,3.316,ALERT,215.54,354.37,59.959,1464539404,"201051344000648","219011344069620",28.53,31.30,0,301.77,522.09,95.8,90.6,0.451,423867.0,423867.0,32541,0,0,0,L,1122011218,0,122.46,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539471,567668.00
05/29/2016 12:30,2,3.314,ALERT,215.54,353.77,59.975,1464539404,"201051344000569","219011344069620",28.84,30.30,0,302.98,520.89,96.8,91.6,0.455,433115.7,433115.7,32172,0,0,0,L,1122011218,0,122.23,123.36,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539473,567669.00
05/29/2016 12:30,2,3.330,ALERT,215.77,354.07,59.970,1464539404,"201051344000983","219011344069620",28.67,31.00,0,302.68,524.80,96.7,91.4,0.460,424634.4,424634.4,32660,0,0,0,L,1122011218,0,122.91,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539474,567670.00
05/29/2016 12:30,2,3.312,ALERT,215.77,354.67,59.970,1464539404,"201051344001158","219011344069620",28.15,32.20,0,301.77,518.79,94.5,89.3,0.446,418983.3,418983.3,32921,0,0,0,L,1122011218,0,122.68,122.91,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539476,567671.00
05/29/2016 12:30,2,3.191,ALERT,215.77,356.18,59.970,1464539404,"201051344000576","219011344069620",29.26,29.30,0,302.37,519.99,94.7,89.5,0.446,425972.3,425972.3,32329,0,0,0,L,1122011218,0,122.91,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539478,567672.00
05/29/2016 12:30,2,3.051,ALERT,212.83,354.97,59.975,1464539404,"274151322000087","219011344069620",27.43,49.00,0,301.17,507.36,84.8,79.9,0.314,656146.6,656146.6,26106,0,0,0,L,1151911521,0,122.23,122.46,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464539480,567673.00
05/29/2016 12:45,2,4.086,ACTIVE,216.67,357.68,59.970,1464540303,"201051344000645","219011344069620",29.48,27.80,0,321.31,417.79,121.9,115.7,0.561,425529.1,425529.1,32466,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540304,567674.00
05/29/2016 12:45,2,3.746,ACTIVE,212.83,360.38,59.959,1464540303,"274151322000085","219011344069620",28.25,37.00,0,330.93,392.55,107.2,101.5,0.415,684421.7,684421.7,26017,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540305,567675.00
05/29/2016 12:45,2,4.086,ACTIVE,216.22,358.88,59.965,1464540303,"201051344000633","219011344069620",29.16,30.50,0,319.51,418.09,120.7,114.6,0.579,416669.1,416669.1,32942,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540306,567676.00
05/29/2016 12:45,2,4.105,ACTIVE,216.45,357.98,59.970,1464540303,"201051344000469","219011344069620",29.72,25.00,0,316.20,419.90,123.7,117.4,0.588,417992.3,417992.3,32878,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540307,567677.00
05/29/2016 12:45,2,3.984,ACTIVE,214.64,354.37,59.938,1464540303,"201051344000646","219011344069620",29.58,32.00,0,316.20,413.29,119.2,113.2,0.575,421527.1,421527.1,37432,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540308,567678.00
05/29/2016 12:45,2,3.785,ACTIVE,212.61,345.36,59.965,1464540303,"274151322000052","219011344069620",28.94,41.30,0,327.92,394.95,110.9,105.1,0.433,697620.2,697620.2,26245,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540309,567679.00
05/29/2016 12:45,2,4.162,ACTIVE,215.77,358.58,59.986,1464540303,"201051344000585","219011344069620",29.54,30.30,0,320.41,418.09,124.5,118.3,0.570,428363.2,428363.2,37434,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540310,567680.00
05/29/2016 12:45,2,4.129,ACTIVE,214.87,354.67,59.975,1464540303,"201051344001230","219011344069620",29.42,31.80,0,316.80,413.29,123.1,116.9,0.583,425175.9,425175.9,37239,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540311,567681.00
05/29/2016 12:45,2,4.186,ACTIVE,216.00,356.48,59.959,1464540303,"201051344000582","219011344069620",28.98,29.30,0,318.91,417.49,122.8,116.6,0.561,418580.6,418580.6,37399,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540312,567682.00
05/29/2016 12:45,2,4.176,ACTIVE,215.09,354.97,59.970,1464540303,"201051344000955","219011344069620",29.30,31.30,0,317.70,412.98,124.0,117.8,0.592,430914.3,430914.3,37337,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540312,567683.00
05/29/2016 12:45,2,2.602,ACTIVE,212.83,430.42,59.954,1464540303,"274151322000094","219011344069620",40.10,40.00,0,385.93,455.97,105.7,100.1,0.411,563462.7,563462.7,27296,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540313,567684.00
05/29/2016 12:45,2,4.270,ACTIVE,216.90,358.88,59.981,1464540303,"201051344000579","219011344069620",29.70,31.50,0,319.81,419.00,128.3,122.0,0.610,432066.1,432066.1,12951,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540314,567685.00
05/29/2016 12:45,2,4.254,ACTIVE,214.87,355.58,59.970,1464540303,"201051344000890","219011344069620",29.58,35.00,0,319.21,412.68,127.3,121.0,0.583,428086.1,428086.1,37352,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540315,567686.00
05/29/2016 12:45,2,4.115,ACTIVE,215.32,355.58,59.933,1464540303,"201051344000438","219011344069620",29.64,31.50,0,317.40,413.89,123.5,117.3,0.583,430109.6,430109.6,37357,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540316,567687.00
05/29/2016 12:45,2,4.094,ACTIVE,215.09,355.58,59.975,1464540303,"201051344000417","219011344069620",29.26,34.50,0,315.90,411.78,121.4,115.2,0.583,422603.5,422603.5,37519,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540317,567688.00
05/29/2016 12:45,2,3.848,ACTIVE,212.61,351.67,60.002,1464540303,"274151322000083","219011344069620",29.24,42.30,0,328.82,394.95,113.8,107.9,0.451,691342.3,691342.3,26320,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540318,567689.00
05/29/2016 12:45,2,4.029,ACTIVE,213.51,355.28,59.975,1464540303,"274151322000076","219011344069620",29.78,40.00,0,330.33,397.66,121.4,115.3,0.482,736167.1,736167.1,26317,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540319,567690.00
