ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 12:45,2,3.928,ACTIVE,215.54,356.48,59.954,1464540303,"201051344000868","219011344069620",29.70,26.80,0,320.11,419.00,118.1,112.0,0.535,417116.4,417116.4,32598,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540320,567691.00
05/29/2016 12:45,2,3.934,ACTIVE,212.61,351.07,59.970,1464540303,"274151322000095","219011344069620",29.50,40.00,0,328.82,398.26,117.4,111.4,0.446,728586.3,728586.3,26234,0,0,0,L,1151911521,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540321,567692.00
05/29/2016 12:45,2,3.805,ACTIVE,216.22,357.68,59.975,1464540303,"201051344000988","219011344069620",29.46,28.00,0,319.81,418.70,113.5,107.7,0.535,414193.0,414193.0,32894,0,0,0,L,1122011218,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540322,567693.00
05/29/2016 12:45,2,3.760,ACTIVE,215.32,353.77,59.970,1464540303,"201051344001025","219011344069620",29.74,31.80,0,319.21,413.59,113.3,107.5,0.513,428055.1,428055.1,37405,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540323,567694.00
05/29/2016 12:45,2,3.652,ACTIVE,216.00,355.28,59.975,1464540303,"201051344000458","219011344069620",29.44,28.80,0,320.41,419.60,108.9,103.2,0.539,425026.8,425026.8,32822,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540324,567695.00
05/29/2016 12:45,2,3.588,ACTIVE,216.67,357.08,59.954,1464540303,"201051344000853","219011344069620",29.84,27.30,0,325.52,419.30,108.5,102.8,0.517,423662.1,423662.1,32420,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540325,567696.00
05/29/2016 12:45,2,3.598,ACTIVE,214.64,354.67,59.981,1464540303,"201051344000685","219011344069620",29.40,30.50,0,317.40,412.98,107.2,101.6,0.530,429590.0,429590.0,37248,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540326,567697.00
05/29/2016 12:45,2,3.480,ACTIVE,215.09,354.07,59.965,1464540303,"201051344000917","219011344069620",29.62,30.00,0,319.81,413.29,104.4,98.9,0.482,426449.1,426449.1,37251,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540327,567698.00
05/29/2016 12:45,2,3.490,ACTIVE,214.64,353.17,59.975,1464540303,"201051344001145","219011344069620",29.32,29.50,0,319.21,412.68,103.6,98.1,0.486,431650.3,431650.3,37101,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540328,567699.00
05/29/2016 12:45,2,3.480,ACTIVE,215.32,354.37,59.975,1464540303,"201051344000651","219011344069620",29.46,29.30,0,320.11,417.19,103.9,98.4,0.477,423955.5,423955.5,37462,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540329,567700.00
05/29/2016 12:45,2,3.232,ACTIVE,212.38,346.26,59.965,1464540303,"274151322000088","219011344069620",27.91,37.00,0,328.22,393.15,91.4,86.3,0.345,668270.2,668270.2,25981,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540329,567701.00
05/29/2016 12:45,2,2.148,ACTIVE,213.29,429.22,59.970,1464540303,"274151322000068","219011344069620",39.88,40.00,0,391.64,461.08,87.5,82.5,0.331,563260.2,563260.2,27507,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540330,567702.00
05/29/2016 12:45,2,3.439,ACTIVE,214.64,351.67,59.959,1464540303,"201051344001135","219011344069620",29.12,29.50,0,319.21,412.68,101.5,96.1,0.473,420028.1,420028.1,37398,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540331,567703.00
05/29/2016 12:45,2,3.420,ACTIVE,214.64,353.47,59.970,1464540303,"201051344000594","219011344069620",29.58,34.00,0,318.30,419.30,102.5,97.0,0.477,428862.7,428862.7,32855,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540332,567704.00
05/29/2016 12:45,2,3.416,ACTIVE,215.09,352.27,59.970,1464540303,"201051344001203","219011344069620",29.40,32.20,0,317.10,418.39,101.7,96.2,0.473,427013.3,427013.3,37431,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540333,567705.00
05/29/2016 12:45,2,3.135,ACTIVE,212.61,345.36,59.965,1464540303,"274151322000054","219011344069620",28.59,37.30,0,327.32,394.65,90.8,85.7,0.349,682590.6,682590.6,26010,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540334,567706.00
05/29/2016 12:45,2,3.389,ACTIVE,215.32,353.17,59.975,1464540303,"201051344000867","219011344069620",29.42,29.30,0,322.51,418.70,101.0,95.6,0.468,416367.8,416367.8,32862,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540335,567707.00
05/29/2016 12:45,2,3.318,ACTIVE,214.87,353.47,59.949,1464540303,"201051344001093","219011344069620",29.42,30.50,0,318.91,417.19,98.9,93.5,0.451,425567.5,425567.5,37300,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540336,567708.00
05/29/2016 12:45,2,3.369,ACTIVE,215.54,355.28,59.970,1464540303,"201051344000900","219011344069620",29.60,26.80,0,322.51,419.90,101.1,95.6,0.473,432039.9,432039.9,32253,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540337,567709.00
05/29/2016 12:45,2,3.338,ACTIVE,215.54,353.47,59.970,1464540303,"201051344000648","219011344069620",29.08,27.80,0,319.51,418.09,98.4,93.1,0.455,423888.1,423888.1,32543,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540338,567710.00
05/29/2016 12:45,2,3.318,ACTIVE,215.54,354.97,59.981,1464540303,"201051344000569","219011344069620",29.60,27.50,0,320.41,419.90,99.6,94.2,0.464,433137.2,433137.2,32174,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540339,567711.00
05/29/2016 12:45,2,3.297,ACTIVE,215.77,353.77,59.981,1464540303,"201051344000983","219011344069620",29.84,27.50,0,320.11,419.00,99.7,94.3,0.473,424656.0,424656.0,32662,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540340,567712.00
05/29/2016 12:45,2,3.324,ACTIVE,215.77,354.67,59.996,1464540303,"201051344001158","219011344069620",29.20,28.80,0,321.61,418.09,98.4,93.0,0.468,419004.5,419004.5,32923,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540341,567713.00
05/29/2016 12:45,2,3.236,ACTIVE,216.00,356.18,59.970,1464540303,"201051344000576","219011344069620",29.92,26.80,0,322.51,419.00,98.2,92.8,0.455,425993.7,425993.7,32331,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540342,567714.00
05/29/2016 12:45,2,3.041,ACTIVE,212.61,356.78,59.991,1464540303,"274151322000087","219011344069620",28.03,44.50,0,329.43,391.94,86.4,81.4,0.318,656165.1,656165.1,26108,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464540343,567715.00
05/29/2016 13:00,2,5.121,ACTIVE,217.58,362.19,59.986,1464541203,"201051344000645","219011344069620",29.14,28.00,0,339.95,427.11,151.2,144.0,0.685,425559.4,425559.4,32467,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541204,567716.00
05/29/2016 13:00,2,4.889,ACTIVE,213.51,347.76,59.975,1464541203,"274151322000085","219011344069620",27.83,35.80,0,331.23,403.97,137.9,131.1,0.526,684448.4,684448.4,26018,0,0,0,L,1151911521,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541205,567717.00
05/29/2016 13:00,2,4.875,ACTIVE,216.67,361.59,60.018,1464541203,"201051344000633","219011344069620",29.32,30.50,0,338.44,430.12,144.7,137.8,0.685,416699.4,416699.4,32943,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541206,567718.00
05/29/2016 13:00,2,4.723,ACTIVE,217.35,360.08,59.959,1464541203,"201051344000469","219011344069620",29.50,25.50,0,338.14,432.52,141.1,134.3,0.667,418022.9,418022.9,32879,0,0,0,L,1122011218,0,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541207,567719.00
05/29/2016 13:00,2,4.713,ALERT,215.32,359.48,60.002,1464541203,"201051344000646","219011344069620",29.24,31.30,0,308.39,524.50,139.5,132.7,0.667,421556.8,421556.8,37433,0,0,0,L,1122011218,0,123.59,122.46,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541209,567720.00
05/29/2016 13:00,2,4.463,ACTIVE,213.06,357.68,59.986,1464541203,"274151322000052","219011344069620",28.53,40.40,0,331.23,406.97,128.8,122.4,0.508,697648.4,697648.4,26246,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541210,567721.00
05/29/2016 13:00,2,4.984,ACTIVE,216.67,361.59,59.996,1464541203,"201051344000585","219011344069620",29.44,30.00,0,336.64,427.71,148.6,141.5,0.707,428393.9,428393.9,37435,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541211,567722.00
05/29/2016 13:00,2,5.135,ACTIVE,215.54,358.88,60.007,1464541203,"201051344001230","219011344069620",29.46,31.00,0,317.70,423.20,153.4,146.2,0.738,425205.6,425205.6,37240,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541212,567723.00
05/29/2016 13:00,2,5.797,ACTIVE,217.35,360.99,60.018,1464541203,"201051344000582","219011344069620",29.78,29.30,0,318.61,429.22,174.9,166.9,0.818,418610.3,418610.3,37400,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541212,567724.00
05/29/2016 13:00,2,6.658,ACTIVE,216.90,365.19,59.996,1464541203,"201051344000955","219011344069620",28.31,30.80,0,334.24,426.21,191.2,182.7,0.924,430944.5,430944.5,37338,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541213,567725.00
05/29/2016 13:00,2,4.604,ACTIVE,213.96,416.89,60.002,1464541203,"274151322000094","219011344069620",38.86,38.60,0,397.35,476.71,181.3,173.1,0.720,563488.3,563488.3,27297,0,0,0,L,1151911521,0,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541214,567726.00
05/29/2016 13:00,2,5.391,ACTIVE,218.03,363.99,60.002,1464541203,"201051344000579","219011344069620",29.28,31.80,0,339.65,433.72,159.7,152.2,0.751,432096.7,432096.7,12952,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541215,567727.00
05/29/2016 13:00,2,5.311,ACTIVE,215.77,360.99,60.007,1464541203,"201051344000890","219011344069620",28.80,33.80,0,319.21,427.11,154.9,147.6,0.712,428116.3,428116.3,37353,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541216,567728.00
05/29/2016 13:00,2,5.184,ACTIVE,216.22,360.08,60.007,1464541203,"201051344000438","219011344069620",29.04,31.50,0,322.51,429.52,152.1,144.9,0.707,430139.8,430139.8,37358,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541217,567729.00
05/29/2016 13:00,2,4.820,ACTIVE,215.77,359.18,60.034,1464541203,"201051344000417","219011344069620",28.82,33.80,0,318.30,427.71,140.7,133.9,0.672,422633.2,422633.2,37520,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541218,567730.00
05/29/2016 13:00,2,4.557,ACTIVE,213.06,355.28,60.007,1464541203,"274151322000083","219011344069620",28.67,40.80,0,328.22,406.67,132.3,125.8,0.521,691370.3,691370.3,26321,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541219,567731.00
05/29/2016 13:00,2,4.826,ACTIVE,213.74,349.86,59.996,1464541203,"274151322000076","219011344069620",29.38,40.00,0,332.73,406.37,143.5,136.6,0.575,736197.4,736197.4,26318,0,0,0,L,1151911521,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541220,567732.00
05/29/2016 13:00,2,5.043,ACTIVE,216.67,362.19,60.018,1464541203,"201051344000868","219011344069620",29.22,26.80,0,337.84,429.22,149.3,142.2,0.685,417147.1,417147.1,32599,0,0,0,L,1122011218,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541221,567733.00
05/29/2016 13:00,2,4.764,ACTIVE,212.83,366.40,60.007,1464541203,"274151322000095","219011344069620",29.16,40.60,0,330.03,406.67,140.8,133.9,0.539,728616.2,728616.2,26235,0,0,0,L,1151911521,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541222,567734.00
05/29/2016 13:00,2,5.996,ACTIVE,218.48,366.10,59.991,1464541203,"201051344000988","219011344069620",28.90,28.00,0,337.24,432.82,175.7,167.7,0.831,414223.7,414223.7,32895,0,0,0,L,1122011218,0,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541223,567735.00
05/29/2016 13:00,2,6.043,ACTIVE,217.35,363.39,60.012,1464541203,"201051344001025","219011344069620",29.36,31.50,0,337.24,430.12,179.9,171.8,0.831,428085.8,428085.8,37406,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541224,567736.00
05/29/2016 13:00,2,6.871,ACTIVE,219.61,370.60,60.007,1464541203,"201051344000458","219011344069620",29.34,29.50,0,338.44,430.72,204.1,195.1,0.928,425057.3,425057.3,32823,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541225,567737.00
05/29/2016 13:00,2,6.473,ACTIVE,219.84,370.00,60.002,1464541203,"201051344000853","219011344069620",29.58,27.30,0,340.25,433.72,194.2,185.5,0.915,423692.9,423692.9,32421,0,0,0,L,1122011218,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541226,567738.00
05/29/2016 13:00,2,6.551,ACTIVE,216.45,363.99,60.012,1464541203,"201051344000685","219011344069620",28.88,30.00,0,319.51,425.91,191.5,182.9,0.928,429620.2,429620.2,37249,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541227,567739.00
05/29/2016 13:00,2,6.984,ACTIVE,217.80,367.30,60.049,1464541203,"201051344000917","219011344069620",28.73,30.50,0,319.51,428.01,203.7,194.7,0.963,426479.0,426479.0,37252,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541227,567740.00
05/29/2016 13:00,2,6.865,ACTIVE,217.13,366.40,60.028,1464541203,"201051344001145","219011344069620",29.66,29.30,0,318.61,427.71,206.4,197.3,0.972,431680.3,431680.3,37102,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541228,567741.00
05/29/2016 13:00,2,7.709,ACTIVE,219.16,371.21,60.012,1464541203,"201051344000651","219011344069620",28.98,29.80,0,337.54,428.31,226.6,216.8,1.056,423986.0,423986.0,37463,0,0,0,L,1122011218,0,125.85,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541229,567742.00
05/29/2016 13:00,2,7.129,ACTIVE,214.19,357.98,60.007,1464541203,"274151322000088","219011344069620",27.21,37.00,0,329.43,405.77,196.6,187.8,0.756,668297.3,668297.3,25982,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541230,567743.00
05/29/2016 13:00,2,4.615,ACTIVE,215.09,435.53,60.012,1464541203,"274151322000068","219011344069620",40.02,39.50,0,389.24,477.31,186.6,178.2,0.703,563286.2,563286.2,27508,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541231,567744.00
05/29/2016 13:00,2,7.953,ALERT,218.71,370.60,60.007,1464541203,"201051344001135","219011344069620",28.94,28.80,0,310.19,516.68,232.8,222.8,1.056,420058.2,420058.2,37399,0,0,0,L,1122011218,0,125.17,124.04,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541233,567745.00
05/29/2016 13:00,2,7.314,ACTIVE,217.58,370.60,60.018,1464541203,"201051344000594","219011344069620",29.46,33.00,0,336.94,428.91,217.7,208.2,0.959,428893.8,428893.8,32856,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541234,567746.00
05/29/2016 13:00,2,5.973,ACTIVE,217.58,364.89,60.007,1464541203,"201051344001203","219011344069620",29.16,32.00,0,338.44,428.01,176.1,168.1,0.813,427044.2,427044.2,37432,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541235,567747.00
05/29/2016 13:00,2,5.381,ACTIVE,213.51,360.08,59.981,1464541203,"274151322000054","219011344069620",27.43,36.50,0,330.63,407.57,149.2,142.1,0.570,682618.4,682618.4,26011,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541236,567748.00
05/29/2016 13:00,2,5.016,ACTIVE,216.90,360.38,60.012,1464541203,"201051344000867","219011344069620",29.30,29.50,0,338.44,427.41,148.8,141.6,0.681,416398.7,416398.7,32863,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541237,567749.00
05/29/2016 13:00,2,4.932,ACTIVE,216.45,358.88,60.012,1464541203,"201051344001093","219011344069620",29.30,30.00,0,321.61,428.91,146.2,139.2,0.685,425597.9,425597.9,37301,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541238,567750.00
05/29/2016 13:00,2,5.496,ACTIVE,217.58,364.29,60.012,1464541203,"201051344000900","219011344069620",29.34,26.80,0,338.74,427.71,163.3,155.7,0.747,432071.2,432071.2,32254,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541239,567751.00
05/29/2016 13:00,2,5.621,ACTIVE,217.80,364.29,60.007,1464541203,"201051344000648","219011344069620",28.98,28.50,0,318.91,428.61,165.0,157.4,0.765,423918.7,423918.7,32544,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541240,567752.00
05/29/2016 13:00,2,5.172,ACTIVE,218.03,362.79,60.018,1464541203,"201051344000569","219011344069620",29.58,28.30,0,339.34,430.42,154.7,147.4,0.716,433168.4,433168.4,32175,0,0,0,L,1122011218,0,123.59,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541241,567753.00
05/29/2016 13:00,2,5.008,ACTIVE,217.58,362.19,60.018,1464541203,"201051344000983","219011344069620",29.40,28.00,0,339.04,431.02,149.1,142.0,0.703,424687.2,424687.2,32663,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541242,567754.00
05/29/2016 13:00,2,5.447,ACTIVE,218.03,363.99,60.007,1464541203,"201051344001158","219011344069620",28.05,29.00,0,322.81,430.72,154.9,147.6,0.734,419035.3,419035.3,32924,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541243,567755.00
05/29/2016 13:00,2,5.557,ACTIVE,218.26,364.59,60.002,1464541203,"201051344000576","219011344069620",29.40,27.00,0,336.94,430.12,165.4,157.7,0.773,426024.7,426024.7,32332,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541244,567756.00
05/29/2016 13:00,2,5.447,ACTIVE,213.51,357.08,60.007,1464541203,"274151322000087","219011344069620",27.69,44.80,0,329.43,406.07,152.8,145.6,0.561,656192.4,656192.4,26109,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464541245,567757.00
05/29/2016 13:15,2,1.578,ACTIVE,213.51,353.77,59.991,1464542105,"201051344000645","219011344069620",28.88,26.30,0,320.71,425.01,46.2,42.7,0.371,425582.4,425582.4,32468,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542106,567758.00
05/29/2016 13:15,2,1.424,ACTIVE,211.70,353.47,59.975,1464542105,"274151322000085","219011344069620",27.49,33.30,0,331.53,396.45,39.6,36.3,0.274,684468.5,684468.5,26019,0,0,0,L,1151911521,0,122.23,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542107,567759.00
05/29/2016 13:15,2,1.580,ACTIVE,213.51,354.37,59.991,1464542105,"201051344000633","219011344069620",28.75,28.00,0,319.21,427.71,46.0,42.5,0.389,416722.3,416722.3,32944,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542108,567760.00
05/29/2016 13:15,2,1.605,ACTIVE,213.51,353.17,60.012,1464542105,"201051344000469","219011344069620",28.57,23.50,0,316.20,431.92,46.5,42.9,0.393,418046.1,418046.1,32880,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542109,567761.00
05/29/2016 13:15,2,1.561,ACTIVE,212.61,351.07,59.949,1464542105,"201051344000646","219011344069620",28.41,28.80,0,318.00,423.81,44.9,41.4,0.371,421579.4,421579.4,37435,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542110,567762.00
05/29/2016 13:15,2,1.447,ACTIVE,211.48,353.77,59.970,1464542105,"274151322000052","219011344069620",28.27,36.80,0,327.62,397.35,41.4,38.0,0.283,697669.5,697669.5,26247,0,0,0,L,1151911521,0,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542111,567763.00
05/29/2016 13:15,2,1.600,ACTIVE,213.51,352.27,59.954,1464542105,"201051344000585","219011344069620",28.63,27.80,0,320.11,423.50,46.3,42.8,0.380,428416.9,428416.9,37436,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542112,567764.00
05/29/2016 13:15,2,1.471,ACTIVE,212.83,350.47,59.981,1464542105,"201051344001230","219011344069620",28.92,29.00,0,316.50,419.60,43.1,39.7,0.345,425227.7,425227.7,37241,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542112,567765.00
05/29/2016 13:15,2,1.484,ACTIVE,213.51,353.47,60.002,1464542105,"201051344000582","219011344069620",28.73,27.30,0,318.91,425.31,43.2,39.8,0.354,418632.4,418632.4,37401,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542113,567766.00
05/29/2016 13:15,2,1.520,ACTIVE,212.61,350.77,59.981,1464542105,"201051344000955","219011344069620",28.90,28.50,0,318.30,417.49,44.5,41.0,0.371,430967.1,430967.1,37339,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542114,567767.00
05/29/2016 13:15,2,0.893,ACTIVE,211.48,415.69,59.981,1464542105,"274151322000094","219011344069620",39.10,35.80,0,336.64,463.48,35.3,32.2,0.239,563507.2,563507.2,27298,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542115,567768.00
05/29/2016 13:15,2,1.531,ACTIVE,213.29,352.27,59.975,1464542105,"201051344000579","219011344069620",29.26,29.00,0,321.31,430.12,45.4,41.9,0.367,432119.5,432119.5,12953,0,0,0,L,1122011218,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542116,567769.00
05/29/2016 13:15,2,1.514,ACTIVE,212.83,351.07,59.975,1464542105,"201051344000890","219011344069620",28.55,31.30,0,318.91,421.70,43.8,40.3,0.354,428138.6,428138.6,37354,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542117,567770.00
05/29/2016 13:15,2,1.482,ACTIVE,213.06,352.27,59.954,1464542105,"201051344000438","219011344069620",28.80,29.00,0,317.40,423.50,43.3,39.9,0.367,430162.0,430162.0,37359,0,0,0,L,1122011218,0,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542118,567771.00
05/29/2016 13:15,2,1.490,ACTIVE,213.29,351.97,59.975,1464542105,"201051344000417","219011344069620",28.45,31.00,0,318.30,422.60,43.0,39.6,0.362,422655.2,422655.2,37521,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542119,567772.00
05/29/2016 13:15,2,1.363,ACTIVE,211.48,348.36,59.944,1464542105,"274151322000083","219011344069620",28.25,36.80,0,328.52,399.16,39.0,35.7,0.274,691390.9,691390.9,26322,0,0,0,L,1151911521,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542120,567773.00
05/29/2016 13:15,2,1.449,ACTIVE,211.70,344.45,59.954,1464542105,"274151322000076","219011344069620",28.77,35.40,0,329.43,400.66,42.2,38.8,0.292,736219.8,736219.8,26319,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542121,567774.00
05/29/2016 13:15,2,1.504,ACTIVE,212.83,351.97,59.996,1464542105,"201051344000868","219011344069620",28.90,24.50,0,319.81,427.11,44.1,40.6,0.354,417169.7,417169.7,32600,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542121,567775.00
05/29/2016 13:15,2,1.420,ACTIVE,211.25,347.16,60.002,1464542105,"274151322000095","219011344069620",28.49,35.80,0,329.73,401.56,40.9,37.6,0.274,728638.2,728638.2,26236,0,0,0,L,1151911521,0,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542122,567776.00
05/29/2016 13:15,2,1.486,ACTIVE,213.06,353.77,59.970,1464542105,"201051344000988","219011344069620",28.78,25.80,0,318.30,430.42,43.4,40.0,0.371,414246.2,414246.2,32896,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542123,567777.00
05/29/2016 13:15,2,1.490,ACTIVE,213.06,351.37,59.981,1464542105,"201051344001025","219011344069620",28.88,28.80,0,319.21,424.71,43.6,40.1,0.349,428108.3,428108.3,37407,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542124,567778.00
05/29/2016 13:15,2,1.502,ACTIVE,213.29,351.67,59.986,1464542105,"201051344000458","219011344069620",28.39,26.80,0,320.71,427.71,43.2,39.8,0.376,425079.6,425079.6,32824,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542125,567779.00
05/29/2016 13:15,2,1.492,ACTIVE,213.74,353.47,59.975,1464542105,"201051344000853","219011344069620",28.94,25.00,0,322.21,431.32,43.8,40.3,0.358,423715.4,423715.4,32422,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542126,567780.00
05/29/2016 13:15,2,1.420,ACTIVE,213.29,351.67,59.944,1464542105,"201051344000685","219011344069620",28.63,28.00,0,318.00,419.60,41.2,37.8,0.362,429642.0,429642.0,37250,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542127,567781.00
05/29/2016 13:15,2,1.418,ACTIVE,213.29,351.37,59.986,1464542105,"201051344000917","219011344069620",28.67,27.80,0,319.81,426.21,41.2,37.8,0.340,426500.6,426500.6,37253,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542128,567782.00
05/29/2016 13:15,2,1.418,ACTIVE,213.29,351.07,59.975,1464542105,"201051344001145","219011344069620",28.63,27.30,0,319.81,423.50,41.1,37.8,0.327,431701.8,431701.8,37103,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542129,567783.00
05/29/2016 13:15,2,1.443,ACTIVE,213.51,351.97,59.944,1464542105,"201051344000651","219011344069620",28.96,27.30,0,318.91,424.41,42.4,39.0,0.345,424008.0,424008.0,37464,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542130,567784.00
05/29/2016 13:15,2,1.295,ACTIVE,211.03,348.96,59.970,1464542105,"274151322000088","219011344069620",27.61,32.60,0,329.73,395.85,36.2,33.0,0.234,668316.7,668316.7,25983,0,0,0,L,1151911521,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542131,567785.00
05/29/2016 13:15,2,0.867,ACTIVE,212.16,423.20,59.965,1464542105,"274151322000068","219011344069620",39.44,36.00,0,337.24,463.48,34.5,31.4,0.225,563304.7,563304.7,27509,0,0,0,L,1151911521,0,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542132,567786.00
05/29/2016 13:15,2,1.490,ACTIVE,212.83,349.26,59.981,1464542105,"201051344001135","219011344069620",28.39,26.80,0,319.51,422.00,42.9,39.5,0.345,420080.0,420080.0,37401,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542133,567787.00
05/29/2016 13:15,2,1.502,ACTIVE,212.61,351.97,59.996,1464542105,"201051344000594","219011344069620",28.65,30.50,0,317.70,416.29,43.5,40.1,0.358,428915.8,428915.8,32857,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542134,567788.00
05/29/2016 13:15,2,1.469,ACTIVE,213.29,351.07,59.970,1464542105,"201051344001203","219011344069620",28.61,29.00,0,319.51,418.70,42.6,39.2,0.349,427066.0,427066.0,37433,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542134,567789.00
05/29/2016 13:15,2,1.332,ACTIVE,210.12,346.86,59.938,1464542105,"274151322000054","219011344069620",27.73,32.60,0,328.82,395.55,37.4,34.2,0.252,682637.8,682637.8,26012,0,0,0,L,1151911521,0,121.10,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542135,567790.00
05/29/2016 13:15,2,1.492,ACTIVE,212.16,349.26,60.018,1464542105,"201051344000867","219011344069620",28.90,27.00,0,320.11,416.59,43.7,40.3,0.354,416420.6,416420.6,32864,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542136,567791.00
05/29/2016 13:15,2,1.428,ACTIVE,212.38,350.17,59.975,1464542105,"201051344001093","219011344069620",28.86,27.80,0,319.81,418.09,41.7,38.3,0.323,425619.2,425619.2,37302,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542137,567792.00
05/29/2016 13:15,2,1.484,ACTIVE,212.38,350.47,59.970,1464542105,"201051344000900","219011344069620",29.18,24.30,0,319.51,419.00,43.9,40.5,0.362,432093.2,432093.2,32255,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542138,567793.00
05/29/2016 13:15,2,1.488,ACTIVE,212.61,350.47,59.959,1464542105,"201051344000648","219011344069620",28.80,25.80,0,319.21,417.79,43.5,40.0,0.354,423940.1,423940.1,32545,0,0,0,L,1122011218,0,120.65,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542139,567794.00
05/29/2016 13:15,2,1.521,ACTIVE,212.61,351.67,59.965,1464542105,"201051344000569","219011344069620",28.80,25.50,0,320.11,418.09,44.5,41.0,0.371,433190.1,433190.1,32176,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542140,567795.00
05/29/2016 13:15,2,1.535,ACTIVE,213.06,351.67,60.007,1464542105,"201051344000983","219011344069620",28.94,25.50,0,319.51,418.39,45.0,41.5,0.376,424709.1,424709.1,32664,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542141,567796.00
05/29/2016 13:15,2,1.510,ACTIVE,213.29,352.57,59.981,1464542105,"201051344001158","219011344069620",28.65,26.50,0,319.81,418.09,43.8,40.4,0.367,419056.7,419056.7,32925,0,0,0,L,1122011218,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542142,567797.00
05/29/2016 13:15,2,1.516,ACTIVE,213.51,353.77,59.928,1464542105,"201051344000576","219011344069620",28.80,24.80,0,320.11,418.09,44.3,40.8,0.358,426046.2,426046.2,32333,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542143,567798.00
05/29/2016 13:15,2,1.334,ACTIVE,211.48,343.55,59.970,1464542105,"274151322000087","219011344069620",27.47,39.50,0,329.13,393.45,37.1,33.9,0.243,656211.2,656211.2,26110,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464542144,567799.00
05/29/2016 13:30,2,3.039,ACTIVE,215.77,354.07,59.965,1464543004,"201051344000645","219011344069620",29.12,26.30,0,319.81,397.05,89.6,84.5,0.398,425599.9,425599.9,32469,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543005,567800.00
05/29/2016 13:30,2,2.756,ACTIVE,212.83,365.19,59.965,1464543004,"274151322000085","219011344069620",28.21,32.00,0,330.93,381.73,78.7,74.0,0.561,684483.6,684483.6,26020,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543006,567801.00
05/29/2016 13:30,2,3.018,ACTIVE,215.32,354.67,59.975,1464543004,"201051344000633","219011344069620",29.22,28.00,0,320.71,397.66,89.4,84.3,0.424,416739.8,416739.8,32945,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543006,567802.00
05/29/2016 13:30,2,2.996,ACTIVE,215.77,353.47,59.970,1464543004,"201051344000469","219011344069620",29.72,23.80,0,318.91,396.75,90.1,85.1,0.420,418063.9,418063.9,32881,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543007,567803.00
05/29/2016 13:30,2,2.965,ACTIVE,213.96,350.47,59.981,1464543004,"201051344000646","219011344069620",29.22,28.00,0,318.00,395.55,87.8,82.8,0.420,421596.5,421596.5,37436,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543008,567804.00
05/29/2016 13:30,2,2.811,ACTIVE,212.38,346.26,59.975,1464543004,"274151322000052","219011344069620",28.88,36.30,0,329.13,381.42,82.1,77.3,0.318,697685.4,697685.4,26248,0,0,0,L,1151911521,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543009,567805.00
05/29/2016 13:30,2,3.010,ACTIVE,214.87,350.77,59.991,1464543004,"201051344000585","219011344069620",29.48,27.80,0,318.91,397.35,89.9,84.9,0.420,428434.7,428434.7,37437,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543010,567806.00
05/29/2016 13:30,2,2.908,ACTIVE,213.96,349.26,59.954,1464543004,"201051344001230","219011344069620",29.26,28.30,0,318.30,391.04,86.1,81.2,0.398,425244.6,425244.6,37242,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543011,567807.00
05/29/2016 13:30,2,2.930,ACTIVE,214.87,350.47,60.028,1464543004,"201051344000582","219011344069620",29.10,26.80,0,317.40,398.56,86.4,81.4,0.402,418649.4,418649.4,37402,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543012,567808.00
05/29/2016 13:30,2,2.963,ACTIVE,213.74,350.17,59.965,1464543004,"201051344000955","219011344069620",29.28,28.00,0,317.70,394.35,87.9,82.9,0.415,430984.4,430984.4,37340,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543013,567809.00
05/29/2016 13:30,2,1.848,ACTIVE,212.83,433.12,59.970,1464543004,"274151322000094","219011344069620",39.22,34.80,0,390.44,458.97,73.2,68.7,0.513,563521.2,563521.2,27299,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543014,567810.00
05/29/2016 13:30,2,3.021,ACTIVE,215.54,353.47,59.965,1464543004,"201051344000579","219011344069620",29.30,28.30,0,322.81,396.15,89.7,84.7,0.424,432137.4,432137.4,12954,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543015,567811.00
05/29/2016 13:30,2,2.973,ACTIVE,213.96,348.96,59.986,1464543004,"201051344000890","219011344069620",29.12,31.00,0,319.51,395.85,87.6,82.7,0.402,428155.9,428155.9,37355,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543015,567812.00
05/29/2016 13:30,2,2.922,ACTIVE,214.41,350.47,59.970,1464543004,"201051344000438","219011344069620",29.58,29.00,0,319.81,397.66,87.5,82.5,0.415,430179.3,430179.3,37360,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543016,567813.00
05/29/2016 13:30,2,2.918,ACTIVE,214.19,350.47,59.981,1464543004,"201051344000417","219011344069620",29.28,30.50,0,318.00,396.45,86.6,81.7,0.415,422672.3,422672.3,37522,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543017,567814.00
05/29/2016 13:30,2,2.781,ACTIVE,212.16,346.56,59.986,1464543004,"274151322000083","219011344069620",28.84,36.00,0,327.62,381.12,81.2,76.4,0.323,691406.7,691406.7,26323,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543018,567815.00
05/29/2016 13:30,2,2.936,ACTIVE,213.06,348.96,59.981,1464543004,"274151322000076","219011344069620",29.50,35.20,0,330.93,381.42,87.7,82.7,0.345,736236.9,736236.9,26320,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543019,567816.00
05/29/2016 13:30,2,3.037,ACTIVE,214.87,352.57,59.970,1464543004,"201051344000868","219011344069620",29.18,24.80,0,318.91,397.66,89.8,84.8,0.411,417187.5,417187.5,32601,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543020,567817.00
05/29/2016 13:30,2,2.930,ACTIVE,212.38,353.17,59.959,1464543004,"274151322000095","219011344069620",29.22,35.80,0,330.03,381.12,86.7,81.7,0.331,728655.1,728655.1,26237,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543021,567818.00
05/29/2016 13:30,2,3.053,ACTIVE,215.54,354.37,59.970,1464543004,"201051344000988","219011344069620",29.14,25.80,0,319.51,397.35,90.0,85.0,0.433,414264.0,414264.0,32897,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543022,567819.00
05/29/2016 13:30,2,3.035,ACTIVE,214.41,349.86,59.965,1464543004,"201051344001025","219011344069620",29.20,28.30,0,319.81,399.16,89.8,84.8,0.411,428126.0,428126.0,37408,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543023,567820.00
05/29/2016 13:30,2,2.984,ACTIVE,215.32,352.57,59.970,1464543004,"201051344000458","219011344069620",29.64,26.80,0,318.61,397.05,89.6,84.5,0.429,425097.3,425097.3,32825,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543024,567821.00
05/29/2016 13:30,2,3.068,ACTIVE,216.00,354.07,59.954,1464543004,"201051344000853","219011344069620",29.18,25.00,0,327.32,396.45,90.7,85.7,0.433,423733.3,423733.3,32423,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543025,567822.00
05/29/2016 13:30,2,2.945,ACTIVE,214.41,351.07,59.949,1464543004,"201051344000685","219011344069620",29.40,27.80,0,318.00,396.45,87.8,82.8,0.429,429659.2,429659.2,37251,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543026,567823.00
05/29/2016 13:30,2,2.943,ACTIVE,214.64,351.37,59.938,1464543004,"201051344000917","219011344069620",29.30,28.30,0,319.81,396.75,87.4,82.4,0.402,426517.8,426517.8,37254,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543027,567824.00
05/29/2016 13:30,2,2.900,ACTIVE,214.19,350.77,59.975,1464543004,"201051344001145","219011344069620",29.74,27.00,0,319.81,396.45,87.5,82.5,0.407,431719.0,431719.0,37104,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543028,567825.00
05/29/2016 13:30,2,3.033,ACTIVE,214.87,351.07,59.944,1464543004,"201051344000651","219011344069620",29.22,26.50,0,319.51,398.26,89.8,84.7,0.411,424025.6,424025.6,37465,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543029,567826.00
05/29/2016 13:30,2,2.781,ACTIVE,212.38,358.58,59.959,1464543004,"274151322000088","219011344069620",28.09,31.50,0,328.82,381.12,79.1,74.5,0.535,668332.0,668332.0,25984,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543030,567827.00
05/29/2016 13:30,2,1.930,ACTIVE,213.51,431.62,59.970,1464543004,"274151322000068","219011344069620",38.92,35.00,0,391.94,462.28,76.0,71.4,0.526,563319.2,563319.2,27510,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543031,567828.00
05/29/2016 13:30,2,3.049,ACTIVE,214.41,349.56,59.965,1464543004,"201051344001135","219011344069620",29.20,27.00,0,319.51,397.05,90.2,85.2,0.415,420097.6,420097.6,37402,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543032,567829.00
05/29/2016 13:30,2,3.127,ACTIVE,214.64,352.57,59.986,1464543004,"201051344000594","219011344069620",29.18,30.50,0,320.11,397.35,92.4,87.3,0.433,428933.8,428933.8,32858,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543033,567830.00
05/29/2016 13:30,2,3.062,ACTIVE,214.87,351.07,59.975,1464543004,"201051344001203","219011344069620",29.44,29.00,0,318.61,398.26,91.3,86.2,0.429,427083.7,427083.7,37434,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543034,567831.00
05/29/2016 13:30,2,2.840,ACTIVE,212.61,352.87,59.959,1464543004,"274151322000054","219011344069620",28.45,31.80,0,327.02,382.03,81.8,77.0,0.314,682653.4,682653.4,26013,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543035,567832.00
05/29/2016 13:30,2,3.102,ACTIVE,215.32,352.27,59.965,1464543004,"201051344000867","219011344069620",29.68,27.00,0,318.61,398.26,93.2,88.1,0.433,416438.6,416438.6,32865,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543036,567833.00
