ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 13:30,2,3.037,ACTIVE,214.87,351.07,59.928,1464543004,"201051344001093","219011344069620",29.42,27.80,0,320.11,398.26,90.5,85.4,0.415,425636.7,425636.7,37303,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543036,567834.00
05/29/2016 13:30,2,3.166,ACTIVE,215.32,353.77,59.975,1464543004,"201051344000900","219011344069620",29.56,25.00,0,316.80,397.96,94.8,89.6,0.433,432111.3,432111.3,32256,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543037,567835.00
05/29/2016 13:30,2,3.127,ACTIVE,215.77,352.57,59.970,1464543004,"201051344000648","219011344069620",29.38,26.00,0,318.91,396.75,93.1,87.9,0.429,423957.9,423957.9,32546,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543039,567836.00
05/29/2016 13:30,2,3.158,ACTIVE,215.77,353.77,59.965,1464543004,"201051344000983","219011344069620",29.56,26.00,0,321.91,397.66,94.5,89.3,0.451,424727.3,424727.3,32665,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543041,567837.00
05/29/2016 13:30,2,3.156,ACTIVE,216.00,352.57,59.975,1464543004,"201051344001158","219011344069620",29.20,26.50,0,320.11,398.26,93.4,88.3,0.438,419074.7,419074.7,32926,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543042,567838.00
05/29/2016 13:30,2,3.111,ACTIVE,216.00,354.37,59.996,1464543004,"201051344000576","219011344069620",29.66,25.00,0,320.41,398.26,93.4,88.2,0.429,426064.1,426064.1,32334,0,0,0,L,1122011218,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543043,567839.00
05/29/2016 13:30,2,2.859,ACTIVE,212.83,345.06,59.959,1464543004,"274151322000087","219011344069620",28.33,38.00,0,330.03,380.52,82.0,77.2,0.296,656226.7,656226.7,26111,0,0,0,L,1151911521,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543044,567840.00
05/29/2016 13:30,2,3.139,ACTIVE,215.77,353.77,59.933,1464543004,"201051344000569","219011344069620",29.50,26.00,0,319.51,398.26,93.7,88.5,0.442,433208.3,433208.3,32177,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543045,567841.00
05/29/2016 13:45,2,3.521,ACTIVE,216.00,354.67,59.986,1464543903,"201051344000645","219011344069620",29.04,25.50,0,320.71,397.05,103.5,98.0,0.477,425618.2,425618.2,32470,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543904,567842.00
05/29/2016 13:45,2,3.168,ACTIVE,212.83,347.46,59.975,1464543903,"274151322000085","219011344069620",28.57,31.50,0,330.33,381.12,91.7,86.6,0.349,684499.6,684499.6,26021,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543905,567843.00
05/29/2016 13:45,2,3.488,ACTIVE,215.54,356.78,59.991,1464543903,"201051344000633","219011344069620",29.24,26.80,0,319.51,397.66,103.3,97.8,0.499,416758.2,416758.2,32946,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543906,567844.00
05/29/2016 13:45,2,3.432,ACTIVE,216.00,354.97,59.986,1464543903,"201051344000469","219011344069620",29.88,23.80,0,319.51,396.15,103.9,98.3,0.504,418082.5,418082.5,32882,0,0,0,L,1122011218,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543907,567845.00
05/29/2016 13:45,2,3.406,ACTIVE,214.41,352.57,59.970,1464543903,"201051344000646","219011344069620",29.52,27.50,0,316.50,396.45,101.8,96.3,0.486,421614.7,421614.7,37437,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543908,567846.00
05/29/2016 13:45,2,3.230,ACTIVE,212.61,346.26,59.981,1464543903,"274151322000052","219011344069620",29.08,34.00,0,329.43,381.42,95.1,89.8,0.367,697702.3,697702.3,26249,0,0,0,L,1151911521,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543909,567847.00
05/29/2016 13:45,2,3.426,ACTIVE,215.32,354.07,59.981,1464543903,"201051344000585","219011344069620",29.74,26.50,0,319.81,397.96,103.2,97.6,0.486,428453.3,428453.3,37438,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543910,567848.00
05/29/2016 13:45,2,3.301,ACTIVE,214.19,350.77,59.986,1464543903,"201051344001230","219011344069620",29.74,27.30,0,318.30,391.34,99.5,94.1,0.460,425262.4,425262.4,37243,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543910,567849.00
05/29/2016 13:45,2,3.324,ACTIVE,215.54,354.07,59.986,1464543903,"201051344000582","219011344069620",29.46,26.30,0,319.21,398.26,99.2,93.8,0.455,418667.3,418667.3,37403,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543911,567850.00
05/29/2016 13:45,2,3.369,ACTIVE,214.19,351.67,59.981,1464543903,"201051344000955","219011344069620",29.60,27.00,0,316.50,392.85,101.0,95.5,0.482,431002.7,431002.7,37341,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543912,567851.00
05/29/2016 13:45,2,2.051,ACTIVE,212.61,438.23,59.975,1464543903,"274151322000094","219011344069620",40.41,33.50,0,393.15,458.67,84.4,79.5,0.327,563536.3,563536.3,27300,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543913,567852.00
05/29/2016 13:45,2,3.416,ACTIVE,215.77,355.28,59.981,1464543903,"201051344000579","219011344069620",29.44,28.30,0,318.61,395.85,101.9,96.4,0.482,432156.0,432156.0,12955,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543914,567853.00
05/29/2016 13:45,2,3.342,ACTIVE,214.41,351.07,59.981,1464543903,"201051344000890","219011344069620",29.64,29.50,0,318.30,395.55,100.2,94.8,0.455,428174.2,428174.2,37356,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543915,567854.00
05/29/2016 13:45,2,3.326,ACTIVE,214.87,352.57,59.954,1464543903,"201051344000438","219011344069620",29.70,28.00,0,317.70,398.86,100.1,94.7,0.477,430197.5,430197.5,37361,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543916,567855.00
05/29/2016 13:45,2,3.340,ACTIVE,214.87,351.97,59.996,1464543903,"201051344000417","219011344069620",29.22,29.00,0,317.40,396.75,98.9,93.5,0.473,422690.3,422690.3,37523,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543917,567856.00
05/29/2016 13:45,2,3.127,ACTIVE,212.61,354.07,59.986,1464543903,"274151322000083","219011344069620",29.14,35.20,0,329.43,381.12,92.3,87.2,0.362,691423.5,691423.5,26324,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543918,567857.00
05/29/2016 13:45,2,3.320,ACTIVE,213.06,347.16,59.981,1464543903,"274151322000076","219011344069620",29.68,34.30,0,331.23,382.03,99.7,94.3,0.398,736255.0,736255.0,26321,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543919,567858.00
05/29/2016 13:45,2,3.398,ACTIVE,215.09,353.77,59.981,1464543903,"201051344000868","219011344069620",29.16,24.50,0,319.21,397.96,100.4,95.0,0.446,417206.1,417206.1,32602,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543919,567859.00
05/29/2016 13:45,2,3.283,ACTIVE,212.38,357.38,59.986,1464543903,"274151322000095","219011344069620",29.46,34.50,0,330.33,381.12,97.9,92.6,0.371,728673.0,728673.0,26238,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543920,567860.00
05/29/2016 13:45,2,3.375,ACTIVE,215.54,353.77,59.981,1464543903,"201051344000988","219011344069620",29.30,25.80,0,316.20,397.35,100.1,94.7,0.482,414282.6,414282.6,32898,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543921,567861.00
05/29/2016 13:45,2,3.355,ACTIVE,214.87,351.37,59.970,1464543903,"201051344001025","219011344069620",29.44,27.30,0,319.81,397.66,100.1,94.7,0.455,428144.6,428144.6,37409,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543922,567862.00
05/29/2016 13:45,2,3.307,ACTIVE,215.54,352.87,59.991,1464543903,"201051344000458","219011344069620",29.40,26.50,0,318.91,397.35,98.4,93.1,0.477,425115.8,425115.8,32826,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543923,567863.00
05/29/2016 13:45,2,3.312,ACTIVE,216.00,354.37,59.991,1464543903,"201051344000853","219011344069620",29.46,25.00,0,323.41,396.75,99.0,93.6,0.464,423752.0,423752.0,32424,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543924,567864.00
05/29/2016 13:45,2,3.256,ACTIVE,214.41,352.27,59.996,1464543903,"201051344000685","219011344069620",29.40,26.80,0,317.70,395.85,97.0,91.7,0.473,429677.2,429677.2,37252,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543925,567865.00
05/29/2016 13:45,2,3.227,ACTIVE,214.87,352.87,60.018,1464543903,"201051344000917","219011344069620",29.30,27.00,0,319.21,396.75,95.7,90.5,0.442,426535.6,426535.6,37255,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543926,567866.00
05/29/2016 13:45,2,3.213,ACTIVE,214.41,352.27,59.975,1464543903,"201051344001145","219011344069620",29.40,26.30,0,320.41,397.35,95.7,90.4,0.442,431736.9,431736.9,37105,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543927,567867.00
05/29/2016 13:45,2,3.242,ACTIVE,215.32,353.17,59.991,1464543903,"201051344000651","219011344069620",29.60,26.00,0,321.31,398.26,97.2,91.9,0.451,424043.9,424043.9,37466,0,0,0,L,1122011218,0,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543928,567868.00
05/29/2016 13:45,2,2.990,ACTIVE,212.16,346.56,59.986,1464543903,"274151322000088","219011344069620",28.45,30.50,0,329.73,380.82,86.2,81.2,0.323,668348.0,668348.0,25985,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543928,567869.00
05/29/2016 13:45,2,2.016,ACTIVE,213.06,424.41,59.965,1464543903,"274151322000068","219011344069620",39.96,34.00,0,391.04,461.98,81.5,76.7,0.305,563334.4,563334.4,27511,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543929,567870.00
05/29/2016 13:45,2,3.168,ACTIVE,214.64,351.67,59.981,1464543903,"201051344001135","219011344069620",29.86,26.00,0,319.21,396.45,95.8,90.5,0.446,420115.9,420115.9,37403,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543930,567871.00
05/29/2016 13:45,2,3.250,ACTIVE,214.41,352.27,59.975,1464543903,"201051344000594","219011344069620",29.44,29.00,0,319.81,397.66,97.0,91.7,0.446,428952.4,428952.4,32859,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543931,567872.00
05/29/2016 13:45,2,3.219,ACTIVE,214.87,351.97,59.986,1464543903,"201051344001203","219011344069620",29.36,27.80,0,320.41,399.16,95.8,90.5,0.446,427102.0,427102.0,37435,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543932,567873.00
05/29/2016 13:45,2,2.967,ACTIVE,212.16,354.67,59.975,1464543903,"274151322000054","219011344069620",28.59,32.00,0,329.43,382.03,85.8,80.9,0.327,682669.8,682669.8,26014,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543933,567874.00
05/29/2016 13:45,2,3.209,ACTIVE,215.09,351.67,59.965,1464543903,"201051344000867","219011344069620",29.30,26.50,0,318.61,397.05,95.2,89.9,0.438,416457.1,416457.1,32866,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543934,567875.00
05/29/2016 13:45,2,3.113,ACTIVE,214.64,352.57,59.944,1464543903,"201051344001093","219011344069620",29.54,26.50,0,320.41,397.05,93.2,88.1,0.424,425654.6,425654.6,37304,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543935,567876.00
05/29/2016 13:45,2,3.150,ACTIVE,215.09,352.57,59.991,1464543903,"201051344000900","219011344069620",29.60,24.50,0,321.01,397.66,94.5,89.3,0.438,432129.9,432129.9,32257,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543936,567877.00
05/29/2016 13:45,2,3.143,ACTIVE,215.09,351.97,59.965,1464543903,"201051344000648","219011344069620",28.98,25.00,0,320.71,397.66,92.3,87.1,0.429,423976.1,423976.1,32547,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543937,567878.00
05/29/2016 13:45,2,3.123,ACTIVE,215.09,352.57,60.007,1464543903,"201051344000569","219011344069620",29.58,25.50,0,320.11,397.05,93.5,88.4,0.442,433226.7,433226.7,32178,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543938,567879.00
05/29/2016 13:45,2,3.115,ACTIVE,215.09,352.87,59.991,1464543903,"201051344000983","219011344069620",29.64,25.80,0,320.11,397.05,93.5,88.4,0.446,424745.9,424745.9,32666,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543939,567880.00
05/29/2016 13:45,2,3.152,ACTIVE,215.32,351.97,59.975,1464543903,"201051344001158","219011344069620",28.94,26.30,0,320.41,397.05,92.4,87.3,0.442,419093.0,419093.0,32927,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543940,567881.00
05/29/2016 13:45,2,3.039,ACTIVE,215.54,353.47,60.007,1464543903,"201051344000576","219011344069620",29.86,24.50,0,321.01,397.05,91.9,86.7,0.424,426082.5,426082.5,32335,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543941,567882.00
05/29/2016 13:45,2,2.850,ACTIVE,212.61,347.76,59.986,1464543903,"274151322000087","219011344069620",28.27,37.00,0,330.63,380.22,81.6,76.8,0.301,656242.7,656242.7,26112,0,0,0,L,1151911521,0,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464543942,567883.00
05/29/2016 14:00,2,4.594,ACTIVE,217.13,359.18,59.996,1464544803,"201051344000645","219011344069620",28.92,27.30,0,339.04,388.64,134.6,127.9,0.614,425643.6,425643.6,32471,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544804,567884.00
05/29/2016 14:00,2,4.215,ACTIVE,213.51,358.58,59.986,1464544803,"274151322000085","219011344069620",27.79,33.30,0,330.63,380.22,118.6,112.5,0.455,684521.8,684521.8,26022,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544805,567885.00
05/29/2016 14:00,2,4.561,ACTIVE,216.67,359.78,59.991,1464544803,"201051344000633","219011344069620",29.12,28.30,0,338.14,388.34,134.5,127.9,0.645,416783.5,416783.5,32947,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544806,567886.00
05/29/2016 14:00,2,4.609,ACTIVE,217.35,360.99,59.986,1464544803,"201051344000469","219011344069620",29.10,24.80,0,338.44,389.24,135.9,129.2,0.645,418108.1,418108.1,32883,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544807,567887.00
05/29/2016 14:00,2,4.498,ACTIVE,215.77,355.88,60.018,1464544803,"201051344000646","219011344069620",29.12,29.30,0,336.94,388.64,132.7,126.2,0.628,421639.7,421639.7,37438,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544808,567888.00
05/29/2016 14:00,2,4.283,ACTIVE,213.29,358.88,59.996,1464544803,"274151322000052","219011344069620",28.63,36.50,0,328.52,380.82,124.1,117.8,0.486,697725.7,697725.7,26250,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544809,567889.00
05/29/2016 14:00,2,4.613,ACTIVE,216.67,359.18,59.996,1464544803,"201051344000585","219011344069620",29.02,28.50,0,337.84,388.34,135.6,129.0,0.645,428479.0,428479.0,37439,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544810,567890.00
05/29/2016 14:00,2,4.451,ACTIVE,215.54,356.78,59.981,1464544803,"201051344001230","219011344069620",29.14,28.80,0,318.00,390.74,131.3,124.8,0.605,425287.1,425287.1,37244,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544811,567891.00
05/29/2016 14:00,2,4.492,ACTIVE,216.67,359.48,59.981,1464544803,"201051344000582","219011344069620",28.98,27.80,0,319.51,396.45,131.8,125.3,0.605,418692.0,418692.0,37404,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544812,567892.00
05/29/2016 14:00,2,4.490,ACTIVE,215.77,356.78,59.981,1464544803,"201051344000955","219011344069620",29.32,29.00,0,336.04,387.74,133.3,126.8,0.645,431027.9,431027.9,37342,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544813,567893.00
05/29/2016 14:00,2,2.873,ACTIVE,213.51,427.11,59.991,1464544803,"274151322000094","219011344069620",38.84,36.50,0,398.26,460.78,113.6,107.7,0.446,563557.3,563557.3,27301,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544814,567894.00
05/29/2016 14:00,2,4.613,ACTIVE,217.13,359.78,59.986,1464544803,"201051344000579","219011344069620",29.08,30.50,0,339.04,388.64,135.9,129.2,0.645,432181.7,432181.7,12956,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544815,567895.00
05/29/2016 14:00,2,4.535,ACTIVE,215.54,356.48,59.981,1464544803,"201051344000890","219011344069620",29.08,30.50,0,336.94,388.34,133.7,127.1,0.614,428199.3,428199.3,37357,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544816,567896.00
05/29/2016 14:00,2,4.518,ACTIVE,216.22,359.78,59.981,1464544803,"201051344000438","219011344069620",29.20,29.30,0,338.44,388.34,133.6,127.0,0.636,430222.7,430222.7,37362,0,0,0,L,1122011218,0,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544816,567897.00
05/29/2016 14:00,2,4.514,ACTIVE,216.00,357.98,60.007,1464544803,"201051344000417","219011344069620",28.90,30.50,0,318.91,392.55,132.2,125.7,0.614,422715.1,422715.1,37524,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544817,567898.00
05/29/2016 14:00,2,4.293,ACTIVE,213.06,363.39,59.991,1464544803,"274151322000083","219011344069620",28.57,37.00,0,327.62,380.22,124.2,118.0,0.495,691446.7,691446.7,26325,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544818,567899.00
05/29/2016 14:00,2,4.535,ACTIVE,213.96,363.39,59.981,1464544803,"274151322000076","219011344069620",29.28,36.50,0,336.64,378.42,134.4,127.8,0.539,736280.2,736280.2,26322,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544819,567900.00
05/29/2016 14:00,2,4.648,ACTIVE,216.45,358.28,59.986,1464544803,"201051344000868","219011344069620",29.18,26.30,0,338.44,389.24,137.5,130.8,0.636,417231.8,417231.8,32603,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544820,567901.00
05/29/2016 14:00,2,4.521,ACTIVE,213.29,349.86,59.970,1464544803,"274151322000095","219011344069620",29.20,36.30,0,330.33,380.82,133.6,127.0,0.504,728697.9,728697.9,26239,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544821,567902.00
05/29/2016 14:00,2,4.689,ACTIVE,217.58,361.89,59.991,1464544803,"201051344000988","219011344069620",28.98,27.30,0,337.84,390.74,137.7,130.9,0.645,414308.3,414308.3,32899,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544822,567903.00
05/29/2016 14:00,2,4.680,ACTIVE,216.22,358.28,59.975,1464544803,"201051344001025","219011344069620",29.00,28.80,0,338.14,389.24,137.3,130.6,0.619,428170.2,428170.2,37410,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544823,567904.00
05/29/2016 14:00,2,4.627,ACTIVE,217.35,359.48,59.975,1464544803,"201051344000458","219011344069620",29.20,28.50,0,339.65,389.84,136.8,130.1,0.658,425141.3,425141.3,32827,0,0,0,L,1122011218,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544824,567905.00
05/29/2016 14:00,2,4.701,ACTIVE,218.03,362.19,59.996,1464544803,"201051344000853","219011344069620",29.02,26.50,0,338.44,390.44,138.2,131.4,0.641,423777.7,423777.7,32425,0,0,0,L,1122011218,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544825,567906.00
05/29/2016 14:00,2,4.619,ACTIVE,215.77,358.58,59.986,1464544803,"201051344000685","219011344069620",28.80,28.30,0,316.50,393.15,134.7,128.1,0.654,429702.2,429702.2,37253,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544826,567907.00
05/29/2016 14:00,2,4.486,ACTIVE,216.45,357.68,59.991,1464544803,"201051344000917","219011344069620",29.50,28.30,0,321.01,393.75,133.9,127.4,0.614,426560.4,426560.4,37256,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544827,567908.00
05/29/2016 14:00,2,4.498,ACTIVE,216.00,357.38,59.986,1464544803,"201051344001145","219011344069620",29.40,28.00,0,320.41,396.45,133.9,127.3,0.636,431761.8,431761.8,37106,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544828,567909.00
05/29/2016 14:00,2,4.648,ACTIVE,216.90,359.48,59.991,1464544803,"201051344000651","219011344069620",29.08,28.00,0,338.74,388.34,136.8,130.1,0.641,424069.4,424069.4,37467,0,0,0,L,1122011218,0,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544828,567910.00
05/29/2016 14:00,2,4.289,ACTIVE,213.06,354.67,59.986,1464544803,"274151322000088","219011344069620",27.89,32.80,0,330.63,380.82,121.0,114.9,0.455,668370.5,668370.5,25986,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544829,567911.00
05/29/2016 14:00,2,2.902,ACTIVE,214.19,426.81,59.986,1464544803,"274151322000068","219011344069620",39.46,37.80,0,398.86,465.89,115.4,109.5,0.438,563355.8,563355.8,27512,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544830,567912.00
05/29/2016 14:00,2,4.670,ACTIVE,216.45,359.48,59.991,1464544803,"201051344001135","219011344069620",28.67,28.00,0,337.84,388.34,135.4,128.8,0.628,420141.3,420141.3,37404,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544831,567913.00
05/29/2016 14:00,2,4.695,ACTIVE,216.00,358.58,59.981,1464544803,"201051344000594","219011344069620",29.06,30.50,0,336.34,390.14,138.3,131.6,0.641,428978.2,428978.2,32860,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544832,567914.00
05/29/2016 14:00,2,4.635,ACTIVE,216.67,359.48,59.954,1464544803,"201051344001203","219011344069620",29.22,29.30,0,337.24,389.54,137.2,130.5,0.641,427127.6,427127.6,37436,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544833,567915.00
05/29/2016 14:00,2,4.311,ACTIVE,213.51,348.96,59.970,1464544803,"274151322000054","219011344069620",28.15,34.50,0,328.82,381.73,122.9,116.7,0.468,682692.7,682692.7,26015,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544834,567916.00
05/29/2016 14:00,2,4.711,ACTIVE,216.67,358.88,59.986,1464544803,"201051344000867","219011344069620",28.86,28.30,0,337.84,388.64,137.7,131.0,0.636,416482.8,416482.8,32867,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544835,567917.00
05/29/2016 14:00,2,4.535,ACTIVE,216.67,358.58,59.986,1464544803,"201051344001093","219011344069620",29.34,27.80,0,321.91,392.25,134.8,128.2,0.614,425679.8,425679.8,37305,0,0,0,L,1122011218,0,124.04,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544836,567918.00
05/29/2016 14:00,2,4.652,ACTIVE,217.13,359.78,60.002,1464544803,"201051344000900","219011344069620",29.52,26.50,0,338.44,389.84,139.1,132.3,0.641,432155.8,432155.8,32258,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544837,567919.00
05/29/2016 14:00,2,4.635,ACTIVE,217.13,360.08,59.996,1464544803,"201051344000648","219011344069620",28.96,27.00,0,339.34,389.24,136.0,129.3,0.628,424001.5,424001.5,32548,0,0,0,L,1122011218,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544837,567920.00
05/29/2016 14:00,2,4.697,ACTIVE,217.35,360.69,59.991,1464544803,"201051344000569","219011344069620",28.98,27.00,0,338.74,389.84,137.9,131.2,0.645,433252.5,433252.5,32179,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544838,567921.00
05/29/2016 14:00,2,4.641,ACTIVE,217.58,360.08,59.991,1464544803,"201051344000983","219011344069620",29.42,27.50,0,338.74,389.84,138.2,131.5,0.650,424771.8,424771.8,32667,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544839,567922.00
05/29/2016 14:00,2,4.684,ACTIVE,217.58,360.08,59.986,1464544803,"201051344001158","219011344069620",28.80,28.50,0,338.44,390.14,136.7,130.0,0.645,419118.7,419118.7,32928,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544840,567923.00
05/29/2016 14:00,2,4.656,ACTIVE,217.58,362.19,60.023,1464544803,"201051344000576","219011344069620",29.04,26.80,0,339.04,390.14,136.9,130.3,0.632,426108.1,426108.1,32336,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544841,567924.00
05/29/2016 14:00,2,4.273,ACTIVE,213.74,354.07,59.991,1464544803,"274151322000087","219011344069620",28.01,40.80,0,330.93,379.02,121.2,115.0,0.451,656265.3,656265.3,26113,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464544842,567925.00
05/29/2016 14:15,2,3.119,ACTIVE,215.77,354.37,59.933,1464545704,"201051344000645","219011344069620",28.61,28.00,0,323.41,413.89,90.4,85.3,0.411,425673.6,425673.6,32472,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545706,567926.00
05/29/2016 14:15,2,2.871,ACTIVE,212.61,345.36,59.986,1464545704,"274151322000085","219011344069620",27.63,33.30,0,332.43,389.54,80.3,75.6,0.309,684548.3,684548.3,26023,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545707,567927.00
05/29/2016 14:15,2,3.074,ACTIVE,215.32,354.07,59.970,1464545704,"201051344000633","219011344069620",28.88,29.50,0,321.01,414.49,89.9,84.8,0.433,416813.5,416813.5,32948,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545707,567928.00
05/29/2016 14:15,2,3.105,ACTIVE,215.77,354.37,59.954,1464545704,"201051344000469","219011344069620",28.82,26.00,0,317.70,416.59,90.7,85.6,0.438,418138.4,418138.4,32884,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545708,567929.00
05/29/2016 14:15,2,3.057,ACTIVE,214.19,351.07,59.970,1464545704,"201051344000646","219011344069620",28.67,30.30,0,318.61,408.78,88.7,83.7,0.415,421669.3,421669.3,37439,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545709,567930.00
05/29/2016 14:15,2,2.908,ACTIVE,212.61,353.17,59.965,1464545704,"274151322000052","219011344069620",28.47,37.50,0,330.63,391.94,83.8,79.0,0.323,697753.4,697753.4,26251,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545710,567931.00
05/29/2016 14:15,2,3.098,ACTIVE,214.87,351.67,59.959,1464545704,"201051344000585","219011344069620",29.10,29.80,0,322.51,414.19,91.4,86.3,0.420,428509.2,428509.2,37440,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545711,567932.00
05/29/2016 14:15,2,2.943,ACTIVE,214.19,350.17,59.996,1464545704,"201051344001230","219011344069620",29.18,30.50,0,319.21,408.18,87.0,82.0,0.407,425316.2,425316.2,37245,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545712,567933.00
05/29/2016 14:15,2,3.031,ACTIVE,215.09,351.97,59.975,1464545704,"201051344000582","219011344069620",28.67,28.80,0,320.11,414.19,88.0,83.0,0.407,418721.3,418721.3,37405,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545713,567934.00
05/29/2016 14:15,2,3.057,ACTIVE,214.19,349.56,59.954,1464545704,"201051344000955","219011344069620",29.00,29.50,0,318.91,406.97,89.7,84.7,0.424,431057.5,431057.5,37343,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545714,567935.00
05/29/2016 14:15,2,1.980,ACTIVE,212.83,417.49,59.959,1464545704,"274151322000094","219011344069620",37.79,36.00,0,389.84,457.47,75.5,71.0,0.539,563582.5,563582.5,27302,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545715,567936.00
05/29/2016 14:15,2,3.094,ACTIVE,215.77,353.77,59.970,1464545704,"201051344000579","219011344069620",29.02,31.00,0,322.21,414.49,90.9,85.8,0.429,432211.6,432211.6,12957,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545716,567937.00
05/29/2016 14:15,2,3.020,ACTIVE,214.19,350.47,59.996,1464545704,"201051344000890","219011344069620",29.24,32.00,0,321.01,408.18,89.4,84.4,0.407,428228.8,428228.8,37358,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545717,567938.00
05/29/2016 14:15,2,3.021,ACTIVE,214.64,351.67,59.965,1464545704,"201051344000438","219011344069620",29.16,30.50,0,321.31,408.48,89.3,84.3,0.424,430252.2,430252.2,37363,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545718,567939.00
05/29/2016 14:15,2,3.031,ACTIVE,214.41,351.07,59.959,1464545704,"201051344000417","219011344069620",28.71,31.80,0,319.81,407.27,88.1,83.1,0.424,422744.2,422744.2,37525,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545719,567940.00
05/29/2016 14:15,2,2.865,ACTIVE,212.16,349.26,59.959,1464545704,"274151322000083","219011344069620",28.71,37.00,0,328.52,387.44,83.3,78.5,0.323,691474.2,691474.2,26326,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545720,567941.00
05/29/2016 14:15,2,3.045,ACTIVE,212.83,357.68,59.970,1464545704,"274151322000076","219011344069620",29.24,36.30,0,331.23,394.35,90.2,85.1,0.358,736309.9,736309.9,26323,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545720,567942.00
05/29/2016 14:15,2,3.098,ACTIVE,214.87,352.27,59.965,1464545704,"201051344000868","219011344069620",29.04,27.00,0,318.91,414.79,91.2,86.1,0.420,417261.8,417261.8,32604,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545721,567943.00
05/29/2016 14:15,2,3.020,ACTIVE,212.16,351.07,59.965,1464545704,"274151322000095","219011344069620",29.14,36.50,0,330.03,390.14,89.1,84.1,0.336,728727.2,728727.2,26240,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545722,567944.00
05/29/2016 14:15,2,3.131,ACTIVE,215.54,355.28,59.965,1464545704,"201051344000988","219011344069620",28.67,28.00,0,319.51,414.79,90.9,85.8,0.438,414338.2,414338.2,32900,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545723,567945.00
05/29/2016 14:15,2,3.090,ACTIVE,214.64,351.07,59.975,1464545704,"201051344001025","219011344069620",29.12,30.80,0,321.91,409.08,91.2,86.1,0.411,428200.2,428200.2,37411,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545724,567946.00
05/29/2016 14:15,2,3.111,ACTIVE,215.54,353.17,59.959,1464545704,"201051344000458","219011344069620",28.71,29.00,0,319.81,413.59,90.5,85.4,0.442,425171.0,425171.0,32828,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545725,567947.00
05/29/2016 14:15,2,3.102,ACTIVE,216.00,354.37,59.965,1464545704,"201051344000853","219011344069620",29.16,27.80,0,329.13,414.49,91.5,86.4,0.433,423807.7,423807.7,32426,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545726,567948.00
05/29/2016 14:15,2,3.045,ACTIVE,214.41,351.67,59.954,1464545704,"201051344000685","219011344069620",28.86,29.50,0,316.20,407.27,89.1,84.0,0.438,429731.5,429731.5,37254,0,0,0,L,1122011218,0,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545727,567949.00
05/29/2016 14:15,2,3.018,ACTIVE,214.87,351.67,59.996,1464545704,"201051344000917","219011344069620",28.75,29.00,0,319.51,411.18,87.8,82.9,0.411,426589.4,426589.4,37257,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545728,567950.00
05/29/2016 14:15,2,3.014,ACTIVE,214.41,351.07,59.965,1464545704,"201051344001145","219011344069620",28.90,29.30,0,321.31,407.57,88.2,83.2,0.411,431790.7,431790.7,37107,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545729,567951.00
05/29/2016 14:15,2,3.117,ACTIVE,214.87,351.67,59.928,1464545704,"201051344000651","219011344069620",28.80,28.50,0,321.31,413.29,91.0,85.9,0.420,424099.0,424099.0,37468,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545730,567952.00
05/29/2016 14:15,2,2.871,ACTIVE,212.16,350.77,59.959,1464545704,"274151322000088","219011344069620",27.77,33.80,0,330.03,390.14,80.8,76.0,0.305,668396.8,668396.8,25987,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545731,567953.00
05/29/2016 14:15,2,1.988,ACTIVE,213.51,430.72,59.981,1464545704,"274151322000068","219011344069620",38.63,37.00,0,387.74,457.17,78.2,73.6,0.548,563380.9,563380.9,27513,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545732,567954.00
05/29/2016 14:15,2,3.129,ACTIVE,214.64,350.77,59.970,1464545704,"201051344001135","219011344069620",28.90,28.80,0,319.51,412.68,91.6,86.5,0.420,420170.7,420170.7,37405,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545733,567955.00
05/29/2016 14:15,2,3.146,ACTIVE,214.64,352.57,59.975,1464545704,"201051344000594","219011344069620",29.24,31.80,0,317.70,410.28,93.4,88.2,0.433,429008.0,429008.0,32861,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545734,567956.00
05/29/2016 14:15,2,3.156,ACTIVE,214.87,351.37,59.954,1464545704,"201051344001203","219011344069620",29.06,30.30,0,319.81,413.29,92.9,87.7,0.438,427157.2,427157.2,37437,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545735,567957.00
05/29/2016 14:15,2,2.941,ACTIVE,212.61,345.66,59.959,1464545704,"274151322000054","219011344069620",27.97,34.50,0,330.03,390.44,83.3,78.5,0.318,682719.3,682719.3,26016,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545736,567958.00
05/29/2016 14:15,2,3.199,ACTIVE,215.09,351.37,59.965,1464545704,"201051344000867","219011344069620",29.08,28.80,0,322.51,414.49,94.3,89.1,0.438,416512.6,416512.6,32868,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545737,567959.00
05/29/2016 14:15,2,3.092,ACTIVE,215.09,352.27,59.975,1464545704,"201051344001093","219011344069620",29.16,29.00,0,320.41,412.38,91.4,86.3,0.420,425708.8,425708.8,37306,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545737,567960.00
05/29/2016 14:15,2,3.209,ACTIVE,215.32,354.97,59.975,1464545704,"201051344000900","219011344069620",29.40,26.50,0,321.61,415.99,95.6,90.4,0.455,432185.8,432185.8,32259,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545739,567961.00
05/29/2016 14:15,2,3.234,ACTIVE,215.54,352.87,59.970,1464545704,"201051344000648","219011344069620",28.71,28.00,0,320.71,414.79,94.0,88.8,0.438,424030.8,424030.8,32549,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545740,567962.00
05/29/2016 14:15,2,3.270,ACTIVE,215.32,353.17,60.007,1464545704,"201051344000569","219011344069620",29.02,27.80,0,321.01,415.39,96.2,90.9,0.451,433282.3,433282.3,32180,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545740,567963.00
05/29/2016 14:15,2,3.289,ACTIVE,215.54,353.17,59.965,1464545704,"201051344000983","219011344069620",29.12,28.30,0,321.01,415.39,97.0,91.7,0.464,424801.6,424801.6,32668,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545741,567964.00
05/29/2016 14:15,2,3.283,ACTIVE,215.77,353.77,59.991,1464545704,"201051344001158","219011344069620",28.84,28.30,0,319.81,413.29,95.9,90.7,0.455,419148.1,419148.1,32929,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545742,567965.00
05/29/2016 14:15,2,3.293,ACTIVE,215.77,354.97,59.996,1464545704,"201051344000576","219011344069620",29.00,27.00,0,318.30,414.79,96.7,91.4,0.451,426137.7,426137.7,32337,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545743,567966.00
05/29/2016 14:15,2,3.027,ACTIVE,212.61,354.37,59.996,1464545704,"274151322000087","219011344069620",27.67,41.30,0,330.03,388.34,84.8,79.9,0.314,656291.4,656291.4,26114,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464545744,567967.00
05/29/2016 14:30,2,2.930,ACTIVE,215.32,351.97,59.975,1464546603,"201051344000645","219011344069620",28.75,29.00,0,339.34,407.57,85.3,80.4,0.398,425700.0,425700.0,32473,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546605,567968.00
05/29/2016 14:30,2,2.668,ACTIVE,212.38,366.40,59.975,1464546603,"274151322000085","219011344069620",27.63,35.20,0,330.93,384.13,74.5,70.0,0.526,684571.6,684571.6,26024,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546605,567969.00
05/29/2016 14:30,2,2.891,ACTIVE,214.87,353.17,59.991,1464546603,"201051344000633","219011344069620",29.06,30.80,0,338.14,408.48,85.1,80.2,0.402,416839.9,416839.9,32949,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546606,567970.00
05/29/2016 14:30,2,2.896,ACTIVE,215.32,351.37,59.996,1464546603,"201051344000469","219011344069620",29.38,26.00,0,338.44,409.98,86.2,81.3,0.415,418165.1,418165.1,32885,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546607,567971.00
05/29/2016 14:30,2,2.861,ACTIVE,214.19,349.26,59.949,1464546603,"201051344000646","219011344069620",28.92,31.00,0,337.24,402.77,83.7,78.9,0.398,421695.3,421695.3,37440,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546608,567972.00
05/29/2016 14:30,2,2.736,ACTIVE,212.16,349.56,59.970,1464546603,"274151322000052","219011344069620",28.23,39.50,0,334.24,387.14,78.2,73.6,0.305,697777.9,697777.9,26252,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546609,567973.00
05/29/2016 14:30,2,2.955,ACTIVE,214.87,351.07,59.959,1464546603,"201051344000585","219011344069620",28.71,30.00,0,337.54,403.67,86.0,81.1,0.398,428535.9,428535.9,37441,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546610,567974.00
05/29/2016 14:30,2,2.785,ACTIVE,213.96,348.36,59.991,1464546603,"201051344001230","219011344069620",29.08,32.00,0,335.14,403.07,82.0,77.3,0.376,425341.8,425341.8,37246,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546611,567975.00
05/29/2016 14:30,2,2.844,ACTIVE,214.87,350.17,59.965,1464546603,"201051344000582","219011344069620",28.51,29.80,0,338.14,403.67,82.2,77.4,0.380,418747.0,418747.0,37406,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546612,567976.00
