ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 14:30,2,2.855,ACTIVE,213.96,349.56,60.007,1464546603,"201051344000955","219011344069620",28.98,31.00,0,335.14,402.77,83.9,79.1,0.402,431083.6,431083.6,37344,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546613,567977.00
05/29/2016 14:30,2,1.811,ACTIVE,212.38,419.00,59.965,1464546603,"274151322000094","219011344069620",38.25,38.00,0,393.75,449.35,70.0,65.6,0.491,563604.6,563604.6,27303,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546614,567978.00
05/29/2016 14:30,2,2.920,ACTIVE,215.32,352.57,59.965,1464546603,"201051344000579","219011344069620",28.78,32.20,0,339.34,409.08,85.2,80.3,0.402,432238.2,432238.2,12958,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546615,567979.00
05/29/2016 14:30,2,2.881,ACTIVE,213.96,349.56,59.986,1464546603,"201051344000890","219011344069620",28.59,33.30,0,337.84,403.37,83.4,78.6,0.380,428254.9,428254.9,37359,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546616,567980.00
05/29/2016 14:30,2,2.828,ACTIVE,214.41,349.86,59.954,1464546603,"201051344000438","219011344069620",28.94,31.00,0,337.84,402.77,82.9,78.1,0.393,430278.2,430278.2,37364,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546617,567981.00
05/29/2016 14:30,2,2.816,ACTIVE,214.41,349.86,59.996,1464546603,"201051344000417","219011344069620",28.71,32.60,0,336.94,401.56,82.0,77.2,0.393,422769.9,422769.9,37526,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546618,567982.00
05/29/2016 14:30,2,2.668,ACTIVE,212.38,350.17,59.965,1464546603,"274151322000083","219011344069620",28.29,39.30,0,329.73,384.43,76.3,71.8,0.544,691498.5,691498.5,26327,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546619,567983.00
05/29/2016 14:30,2,2.850,ACTIVE,212.38,357.08,59.975,1464546603,"274151322000076","219011344069620",28.63,37.50,0,336.04,390.44,82.7,77.9,0.331,736336.2,736336.2,26324,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546620,567984.00
05/29/2016 14:30,2,2.898,ACTIVE,214.64,351.67,59.975,1464546603,"201051344000868","219011344069620",28.73,27.30,0,338.44,403.97,84.2,79.4,0.393,417288.4,417288.4,32605,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546620,567985.00
05/29/2016 14:30,2,2.807,ACTIVE,212.38,354.67,59.986,1464546603,"274151322000095","219011344069620",28.59,38.40,0,334.24,385.93,81.3,76.6,0.309,728753.2,728753.2,26241,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546621,567986.00
05/29/2016 14:30,2,2.881,ACTIVE,215.32,352.87,59.965,1464546603,"201051344000988","219011344069620",28.75,29.00,0,338.44,409.38,83.9,79.1,0.398,414364.7,414364.7,32901,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546622,567987.00
05/29/2016 14:30,2,2.844,ACTIVE,214.41,349.26,59.912,1464546603,"201051344001025","219011344069620",29.10,31.50,0,337.84,403.37,83.8,79.0,0.389,428226.7,428226.7,37412,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546623,567988.00
05/29/2016 14:30,2,2.812,ACTIVE,215.32,351.67,59.975,1464546603,"201051344000458","219011344069620",29.16,29.80,0,339.65,408.48,83.1,78.3,0.402,425197.4,425197.4,32829,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546624,567989.00
05/29/2016 14:30,2,2.863,ACTIVE,215.77,353.17,59.965,1464546603,"201051344000853","219011344069620",28.86,28.30,0,339.04,409.08,83.7,78.9,0.402,423834.3,423834.3,32427,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546625,567990.00
05/29/2016 14:30,2,2.777,ACTIVE,214.41,351.07,59.959,1464546603,"201051344000685","219011344069620",28.82,30.50,0,338.44,401.86,81.0,76.3,0.398,429757.4,429757.4,37255,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546626,567991.00
05/29/2016 14:30,2,2.732,ACTIVE,214.64,350.47,59.991,1464546603,"201051344000917","219011344069620",28.96,30.50,0,337.54,403.37,80.2,75.5,0.380,426615.1,426615.1,37258,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546627,567992.00
05/29/2016 14:30,2,2.779,ACTIVE,214.19,349.26,59.959,1464546603,"201051344001145","219011344069620",28.49,29.80,0,337.54,401.56,80.2,75.4,0.371,431816.4,431816.4,37108,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546628,567993.00
05/29/2016 14:30,2,2.836,ACTIVE,214.87,350.47,60.007,1464546603,"201051344000651","219011344069620",28.67,30.00,0,338.14,402.77,82.3,77.5,0.380,424125.3,424125.3,37469,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546629,567994.00
05/29/2016 14:30,2,2.574,ACTIVE,211.70,356.18,59.991,1464546603,"274151322000088","219011344069620",27.65,35.00,0,328.22,385.63,72.0,67.6,0.491,668420.1,668420.1,25988,0,0,0,L,1151911521,0,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546630,567995.00
05/29/2016 14:30,2,1.764,ACTIVE,213.06,418.39,59.959,1464546603,"274151322000068","219011344069620",38.41,38.60,0,392.55,453.56,68.8,64.4,0.477,563403.2,563403.2,27514,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546631,567996.00
05/29/2016 14:30,2,2.787,ACTIVE,214.19,348.66,59.965,1464546603,"201051344001135","219011344069620",29.02,29.80,0,337.24,403.07,82.0,77.2,0.384,420196.8,420196.8,37406,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546632,567997.00
05/29/2016 14:30,2,2.850,ACTIVE,214.19,350.47,59.970,1464546603,"201051344000594","219011344069620",28.80,32.40,0,337.84,404.57,83.2,78.3,0.389,429034.6,429034.6,32862,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546632,567998.00
05/29/2016 14:30,2,2.812,ACTIVE,214.64,350.17,59.975,1464546603,"201051344001203","219011344069620",28.92,31.30,0,338.44,402.77,82.4,77.6,0.384,427183.6,427183.6,37438,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546633,567999.00
05/29/2016 14:30,2,2.609,ACTIVE,212.38,349.86,59.970,1464546603,"274151322000054","219011344069620",27.73,35.20,0,328.52,386.83,73.2,68.7,0.504,682742.9,682742.9,26017,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546634,568000.00
05/29/2016 14:30,2,2.848,ACTIVE,214.87,351.07,59.959,1464546603,"201051344000867","219011344069620",28.78,29.80,0,338.74,403.67,83.1,78.3,0.380,416539.0,416539.0,32869,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546635,568001.00
05/29/2016 14:30,2,2.756,ACTIVE,214.64,350.47,59.970,1464546603,"201051344001093","219011344069620",28.77,30.30,0,336.94,401.86,80.3,75.6,0.371,425734.6,425734.6,37307,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546636,568002.00
05/29/2016 14:30,2,2.783,ACTIVE,214.87,352.27,59.933,1464546603,"201051344000900","219011344069620",29.62,27.00,0,338.74,409.68,83.5,78.7,0.384,432212.5,432212.5,32260,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546637,568003.00
05/29/2016 14:30,2,2.818,ACTIVE,215.09,351.97,59.965,1464546603,"201051344000648","219011344069620",28.55,29.00,0,339.65,409.08,81.5,76.7,0.376,424056.8,424056.8,32550,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546638,568004.00
05/29/2016 14:30,2,2.787,ACTIVE,215.09,351.97,59.981,1464546603,"201051344000569","219011344069620",29.46,28.80,0,338.74,409.08,83.2,78.3,0.389,433308.7,433308.7,32181,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546639,568005.00
05/29/2016 14:30,2,2.838,ACTIVE,215.32,351.97,59.965,1464546603,"201051344000983","219011344069620",29.10,28.80,0,338.14,408.78,83.8,78.9,0.393,424828.2,424828.2,32669,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546640,568006.00
05/29/2016 14:30,2,2.812,ACTIVE,215.32,352.27,59.965,1464546603,"201051344001158","219011344069620",28.84,29.80,0,339.04,409.08,82.3,77.5,0.389,419174.2,419174.2,32930,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546641,568007.00
05/29/2016 14:30,2,2.781,ACTIVE,215.32,352.87,59.970,1464546603,"201051344000576","219011344069620",29.24,27.50,0,338.74,408.48,82.4,77.6,0.384,426164.0,426164.0,32338,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546642,568008.00
05/29/2016 14:30,2,2.559,ACTIVE,212.61,354.97,59.959,1464546603,"274151322000087","219011344069620",27.65,42.80,0,329.43,382.93,71.7,67.3,0.477,656314.5,656314.5,26115,0,0,0,L,1151911521,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464546643,568009.00
05/29/2016 14:45,2,0.979,ACTIVE,213.51,347.46,60.012,1464547503,"201051344000645","219011344069620",27.93,26.50,0,320.41,412.98,27.7,24.8,0.212,425719.5,425719.5,32474,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547504,568010.00
05/29/2016 14:45,2,0.877,ACTIVE,211.93,346.56,60.007,1464547503,"274151322000085","219011344069620",27.33,32.20,0,329.43,385.03,24.3,21.5,0.155,684588.7,684588.7,26025,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547505,568011.00
05/29/2016 14:45,2,0.963,ACTIVE,213.29,348.66,59.981,1464547503,"201051344000633","219011344069620",28.29,27.80,0,320.41,409.68,27.6,24.7,0.217,416859.4,416859.4,32950,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547506,568012.00
05/29/2016 14:45,2,0.982,ACTIVE,213.29,348.06,59.975,1464547503,"201051344000469","219011344069620",28.03,24.00,0,318.91,416.29,27.9,25.0,0.221,418184.8,418184.8,32886,0,0,0,L,1122011218,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547507,568013.00
05/29/2016 14:45,2,0.959,ACTIVE,212.38,345.96,59.954,1464547503,"201051344000646","219011344069620",28.09,28.80,0,317.40,409.98,27.3,24.4,0.217,421714.5,421714.5,37441,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547508,568014.00
05/29/2016 14:45,2,0.900,ACTIVE,211.70,344.45,59.965,1464547503,"274151322000052","219011344069620",27.71,35.00,0,329.73,389.54,25.3,22.5,0.168,697795.8,697795.8,26253,0,0,0,L,1151911521,0,121.10,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547508,568015.00
05/29/2016 14:45,2,0.967,ACTIVE,213.06,346.86,59.944,1464547503,"201051344000585","219011344069620",28.63,27.80,0,320.41,410.58,28.0,25.1,0.212,428555.6,428555.6,37442,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547509,568016.00
05/29/2016 14:45,2,0.902,ACTIVE,212.61,345.66,59.981,1464547503,"201051344001230","219011344069620",28.43,28.50,0,320.41,404.57,26.0,23.1,0.194,425360.7,425360.7,37247,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547510,568017.00
05/29/2016 14:45,2,0.910,ACTIVE,213.29,346.56,59.959,1464547503,"201051344000582","219011344069620",27.95,27.00,0,318.61,407.27,25.8,23.0,0.199,418765.9,418765.9,37407,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547511,568018.00
05/29/2016 14:45,2,0.945,ACTIVE,212.61,346.26,59.996,1464547503,"201051344000955","219011344069620",28.21,28.30,0,317.40,408.78,27.0,24.2,0.203,431102.9,431102.9,37345,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547512,568019.00
05/29/2016 14:45,2,0.562,ACTIVE,211.93,396.45,59.970,1464547503,"274151322000094","219011344069620",37.09,34.80,0,337.84,454.16,21.1,18.4,0.141,563620.6,563620.6,27304,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547513,568020.00
05/29/2016 14:45,2,0.943,ACTIVE,213.06,346.86,59.965,1464547503,"201051344000579","219011344069620",28.43,29.00,0,323.11,413.89,27.2,24.3,0.208,432257.8,432257.8,12959,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547514,568021.00
05/29/2016 14:45,2,0.916,ACTIVE,212.61,345.06,59.981,1464547503,"201051344000890","219011344069620",28.29,30.50,0,318.61,407.87,26.2,23.4,0.194,428274.1,428274.1,37360,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547515,568022.00
05/29/2016 14:45,2,0.889,ACTIVE,212.83,346.26,59.975,1464547503,"201051344000438","219011344069620",28.57,28.80,0,319.51,408.18,25.7,22.9,0.199,430297.3,430297.3,37365,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547516,568023.00
05/29/2016 14:45,2,0.902,ACTIVE,212.83,345.66,59.970,1464547503,"201051344000417","219011344069620",28.23,30.30,0,319.21,407.57,25.8,23.0,0.194,422788.8,422788.8,37527,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547517,568024.00
05/29/2016 14:45,2,0.816,ACTIVE,211.93,342.35,59.970,1464547503,"274151322000083","219011344069620",27.77,35.20,0,329.13,385.33,22.9,20.2,0.155,691516.0,691516.0,26328,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547518,568025.00
05/29/2016 14:45,2,0.877,ACTIVE,212.16,342.65,59.981,1464547503,"274151322000076","219011344069620",27.87,34.30,0,330.63,392.55,24.7,21.9,0.164,736355.2,736355.2,26325,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547519,568026.00
05/29/2016 14:45,2,0.898,ACTIVE,212.83,346.26,59.975,1464547503,"201051344000868","219011344069620",28.15,25.00,0,319.81,408.48,25.6,22.8,0.194,417307.8,417307.8,32606,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547520,568027.00
05/29/2016 14:45,2,0.842,ACTIVE,211.70,345.96,59.975,1464547503,"274151322000095","219011344069620",27.77,34.30,0,328.82,386.83,23.7,21.0,0.155,728772.0,728772.0,26242,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547521,568028.00
05/29/2016 14:45,2,0.859,ACTIVE,212.83,347.76,59.975,1464547503,"201051344000988","219011344069620",28.13,26.30,0,315.60,414.79,24.6,21.8,0.190,414384.2,414384.2,32902,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547522,568029.00
05/29/2016 14:45,2,0.877,ACTIVE,212.83,344.45,59.986,1464547503,"201051344001025","219011344069620",27.95,28.50,0,321.31,407.87,24.9,22.1,0.186,428246.1,428246.1,37413,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547523,568030.00
05/29/2016 14:45,2,0.844,ACTIVE,212.83,345.66,59.965,1464547503,"201051344000458","219011344069620",28.61,27.30,0,318.61,415.69,24.5,21.7,0.190,425216.6,425216.6,32830,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547524,568031.00
05/29/2016 14:45,2,0.859,ACTIVE,213.51,347.16,59.959,1464547503,"201051344000853","219011344069620",27.89,25.80,0,324.62,415.09,24.3,21.6,0.190,423853.7,423853.7,32428,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547525,568032.00
05/29/2016 14:45,2,0.809,ACTIVE,213.06,346.26,59.959,1464547503,"201051344000685","219011344069620",28.07,27.80,0,316.50,405.17,23.1,20.3,0.190,429776.2,429776.2,37256,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547526,568033.00
05/29/2016 14:45,2,0.816,ACTIVE,212.83,345.66,59.981,1464547503,"201051344000917","219011344069620",27.79,27.80,0,321.01,405.47,23.0,20.3,0.172,426633.7,426633.7,37259,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547527,568034.00
05/29/2016 14:45,2,0.818,ACTIVE,212.83,345.06,59.959,1464547503,"201051344001145","219011344069620",27.83,27.30,0,320.41,404.27,23.1,20.4,0.172,431835.1,431835.1,37109,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547528,568035.00
05/29/2016 14:45,2,0.828,ACTIVE,213.06,345.36,59.938,1464547503,"201051344000651","219011344069620",27.93,27.00,0,319.51,413.29,23.4,20.7,0.177,424144.3,424144.3,37470,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547528,568036.00
05/29/2016 14:45,2,0.730,ACTIVE,211.48,344.15,59.965,1464547503,"274151322000088","219011344069620",26.84,31.80,0,330.03,387.74,19.9,17.2,0.124,668436.7,668436.7,25989,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547529,568037.00
05/29/2016 14:45,2,0.525,ACTIVE,212.38,390.74,59.959,1464547503,"274151322000068","219011344069620",36.38,35.20,0,337.84,455.97,19.5,16.9,0.119,563419.1,563419.1,27515,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547530,568038.00
05/29/2016 14:45,2,0.801,ACTIVE,212.61,345.96,59.986,1464547503,"201051344000594","219011344069620",28.71,29.80,0,315.90,408.78,23.3,20.6,0.177,429053.8,429053.8,32863,0,0,0,L,1122011218,0,121.33,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547532,568039.00
05/29/2016 14:45,2,0.803,ACTIVE,212.83,344.15,59.970,1464547503,"201051344001203","219011344069620",28.19,28.80,0,319.51,407.57,22.9,20.2,0.172,427202.6,427202.6,37439,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547533,568040.00
05/29/2016 14:45,2,0.721,ACTIVE,211.48,342.05,59.991,1464547503,"274151322000054","219011344069620",27.19,31.50,0,329.13,388.34,19.9,17.3,0.128,682759.8,682759.8,26018,0,0,0,L,1151911521,0,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547534,568041.00
05/29/2016 14:45,2,0.805,ACTIVE,213.06,344.45,59.965,1464547503,"201051344000867","219011344069620",28.13,27.30,0,321.01,407.27,22.9,20.2,0.168,416558.2,416558.2,32870,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547535,568042.00
05/29/2016 14:45,2,0.783,ACTIVE,212.61,344.76,59.970,1464547503,"201051344001093","219011344069620",27.79,27.80,0,321.01,404.87,22.1,19.4,0.155,425753.2,425753.2,37308,0,0,0,L,1122011218,0,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547536,568043.00
05/29/2016 14:45,2,0.756,ACTIVE,212.61,345.96,59.959,1464547503,"201051344000900","219011344069620",28.69,24.80,0,321.61,413.29,22.0,19.3,0.168,432231.7,432231.7,32261,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547537,568044.00
05/29/2016 14:45,2,0.783,ACTIVE,213.06,345.96,59.991,1464547503,"201051344000648","219011344069620",28.01,26.00,0,321.91,412.68,22.2,19.6,0.168,424075.6,424075.6,32551,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547538,568045.00
05/29/2016 14:45,2,0.773,ACTIVE,212.83,345.36,59.975,1464547503,"201051344000569","219011344069620",28.59,26.00,0,320.71,415.69,22.4,19.7,0.168,433327.8,433327.8,32182,0,0,0,L,1122011218,0,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547539,568046.00
05/29/2016 14:45,2,0.783,ACTIVE,212.83,345.36,59.970,1464547503,"201051344000983","219011344069620",28.57,26.00,0,321.31,415.39,22.7,20.0,0.168,424847.4,424847.4,32670,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547540,568047.00
05/29/2016 14:45,2,0.770,ACTIVE,212.83,345.06,59.965,1464547503,"201051344001158","219011344069620",27.67,26.80,0,320.71,415.09,21.6,18.9,0.164,419193.1,419193.1,32931,0,0,0,L,1122011218,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547541,568048.00
05/29/2016 14:45,2,0.752,ACTIVE,213.29,346.26,59.954,1464547503,"201051344000576","219011344069620",28.13,25.30,0,319.21,412.38,21.5,18.8,0.159,426182.8,426182.8,32339,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547542,568049.00
05/29/2016 14:45,2,0.672,ACTIVE,211.93,344.76,59.959,1464547503,"274151322000087","219011344069620",26.90,38.80,0,330.03,382.63,18.3,15.8,0.115,656331.0,656331.0,26116,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547543,568050.00
05/29/2016 14:45,2,0.770,ACTIVE,212.38,342.95,59.965,1464547503,"201051344001135","219011344069620",28.39,26.80,0,320.41,409.38,22.2,19.5,0.159,420215.8,420215.8,37407,0,0,0,L,1122011218,1,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464547544,568051.00
05/29/2016 15:00,2,2.779,ACTIVE,215.32,351.67,59.933,1464548404,"201051344000645","219011344069620",29.38,25.50,0,336.34,396.75,82.7,77.9,0.371,425732.0,425732.0,32475,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548405,568052.00
05/29/2016 15:00,2,2.514,ACTIVE,212.16,364.29,59.949,1464548404,"274151322000085","219011344069620",28.49,30.50,0,330.93,379.62,72.6,68.1,0.504,684599.5,684599.5,26026,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548406,568053.00
05/29/2016 15:00,2,2.834,ACTIVE,215.32,354.07,59.986,1464548404,"201051344000633","219011344069620",29.02,26.50,0,335.44,396.45,83.3,78.5,0.393,416871.9,416871.9,32951,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548407,568054.00
05/29/2016 15:00,2,2.832,ACTIVE,215.32,352.87,59.965,1464548404,"201051344000469","219011344069620",29.50,23.00,0,334.84,396.45,84.7,79.8,0.402,418197.5,418197.5,32887,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548408,568055.00
05/29/2016 15:00,2,2.777,ACTIVE,213.96,350.47,59.975,1464548404,"201051344000646","219011344069620",29.48,27.50,0,334.24,395.55,82.9,78.1,0.398,421727.0,421727.0,37442,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548409,568056.00
05/29/2016 15:00,2,2.643,ACTIVE,212.16,357.68,59.959,1464548404,"274151322000052","219011344069620",29.10,33.50,0,330.63,380.52,77.8,73.2,0.539,697807.4,697807.4,26254,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548410,568057.00
05/29/2016 15:00,2,2.891,ACTIVE,214.87,351.37,59.981,1464548404,"201051344000585","219011344069620",29.28,27.00,0,335.14,395.85,85.8,80.9,0.402,428568.5,428568.5,37443,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548411,568058.00
05/29/2016 15:00,2,2.732,ACTIVE,213.96,349.26,59.965,1464548404,"201051344001230","219011344069620",29.24,27.30,0,317.70,391.34,80.8,76.1,0.371,425372.8,425372.8,37248,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548412,568059.00
05/29/2016 15:00,2,2.809,ACTIVE,215.09,350.77,59.981,1464548404,"201051344000582","219011344069620",29.12,26.00,0,335.14,398.56,82.8,78.0,0.384,418778.1,418778.1,37408,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548413,568060.00
05/29/2016 15:00,2,2.840,ACTIVE,213.96,350.17,59.965,1464548404,"201051344000955","219011344069620",29.56,27.00,0,334.54,394.65,85.0,80.1,0.407,431115.6,431115.6,37346,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548414,568061.00
05/29/2016 15:00,2,1.689,ACTIVE,212.38,435.53,59.959,1464548404,"274151322000094","219011344069620",40.61,33.00,0,337.54,465.89,70.5,66.2,0.499,563630.8,563630.8,27305,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548415,568062.00
05/29/2016 15:00,2,2.898,ACTIVE,215.32,353.77,59.981,1464548404,"201051344000579","219011344069620",29.62,27.80,0,335.74,395.25,87.0,82.0,0.415,432270.7,432270.7,12960,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548416,568063.00
05/29/2016 15:00,2,2.881,ACTIVE,214.19,350.17,59.949,1464548404,"201051344000890","219011344069620",29.16,28.80,0,334.84,395.25,85.1,80.2,0.384,428286.8,428286.8,37361,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548416,568064.00
05/29/2016 15:00,2,2.840,ACTIVE,214.41,351.07,59.981,1464548404,"201051344000438","219011344069620",29.68,27.50,0,335.74,397.35,85.4,80.5,0.407,430309.9,430309.9,37366,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548417,568065.00
05/29/2016 15:00,2,2.865,ACTIVE,214.41,350.17,59.944,1464548404,"201051344000417","219011344069620",29.08,28.80,0,334.84,396.45,84.5,79.6,0.402,422801.3,422801.3,37528,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548418,568066.00
05/29/2016 15:00,2,2.666,ACTIVE,212.38,366.70,59.959,1464548404,"274151322000083","219011344069620",29.20,34.00,0,329.73,380.82,78.9,74.2,0.566,691527.6,691527.6,26329,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548419,568067.00
05/29/2016 15:00,2,2.857,ACTIVE,213.06,346.86,59.970,1464548404,"274151322000076","219011344069620",29.62,32.80,0,337.54,382.63,85.6,80.7,0.340,736367.8,736367.8,26326,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548420,568068.00
05/29/2016 15:00,2,2.920,ACTIVE,214.64,351.67,59.965,1464548404,"201051344000868","219011344069620",29.46,24.50,0,335.44,396.45,87.2,82.2,0.398,417320.7,417320.7,32607,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548421,568069.00
05/29/2016 15:00,2,2.834,ACTIVE,212.16,343.85,59.959,1464548404,"274151322000095","219011344069620",29.48,33.30,0,334.24,380.22,84.5,79.7,0.314,728784.3,728784.3,26243,0,0,0,L,1151911521,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548422,568070.00
05/29/2016 15:00,2,2.953,ACTIVE,215.32,352.87,59.975,1464548404,"201051344000988","219011344069620",29.26,25.50,0,335.74,396.15,87.5,82.6,0.407,414397.0,414397.0,32903,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548423,568071.00
05/29/2016 15:00,2,2.934,ACTIVE,214.41,349.26,59.996,1464548404,"201051344001025","219011344069620",29.46,26.00,0,334.84,397.96,87.7,82.7,0.398,428259.0,428259.0,37414,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548424,568072.00
05/29/2016 15:00,2,2.924,ACTIVE,215.32,352.27,59.981,1464548404,"201051344000458","219011344069620",29.50,26.00,0,335.74,396.45,87.3,82.4,0.420,425229.4,425229.4,32831,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548425,568073.00
05/29/2016 15:00,2,2.980,ACTIVE,215.77,353.47,59.975,1464548404,"201051344000853","219011344069620",29.30,24.80,0,337.54,396.15,88.5,83.5,0.415,423866.7,423866.7,32429,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548426,568074.00
05/29/2016 15:00,2,2.875,ACTIVE,214.41,350.47,59.981,1464548404,"201051344000685","219011344069620",29.44,27.00,0,334.24,396.15,85.7,80.8,0.420,429788.6,429788.6,37257,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548426,568075.00
05/29/2016 15:00,2,2.814,ACTIVE,214.87,351.07,59.981,1464548404,"201051344000917","219011344069620",29.50,27.00,0,318.61,396.15,84.1,79.2,0.393,426646.1,426646.1,37260,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548427,568076.00
05/29/2016 15:00,2,2.840,ACTIVE,214.41,350.47,59.991,1464548404,"201051344001145","219011344069620",29.40,25.80,0,322.81,394.95,84.6,79.7,0.393,431847.5,431847.5,37110,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548428,568077.00
05/29/2016 15:00,2,2.959,ACTIVE,214.87,351.37,59.970,1464548404,"201051344000651","219011344069620",29.46,25.80,0,335.14,396.45,88.3,83.3,0.411,424157.1,424157.1,37471,0,0,0,L,1122011218,0,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548429,568078.00
05/29/2016 15:00,2,2.705,ACTIVE,212.16,367.00,59.975,1464548404,"274151322000088","219011344069620",28.69,30.30,0,331.23,380.52,78.6,74.0,0.535,668448.0,668448.0,25990,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548430,568079.00
05/29/2016 15:00,2,1.887,ACTIVE,213.29,425.61,59.970,1464548404,"274151322000068","219011344069620",39.00,33.50,0,338.74,473.40,74.7,70.2,0.521,563429.7,563429.7,27516,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548431,568080.00
05/29/2016 15:00,2,2.994,ACTIVE,214.41,350.47,59.975,1464548404,"201051344001135","219011344069620",29.50,26.00,0,333.63,395.85,89.5,84.5,0.415,420228.7,420228.7,37408,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548432,568081.00
05/29/2016 15:00,2,3.082,ACTIVE,214.41,351.97,59.981,1464548404,"201051344000594","219011344069620",29.60,28.80,0,334.54,397.35,92.4,87.3,0.433,429066.9,429066.9,32864,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548433,568082.00
05/29/2016 15:00,2,3.051,ACTIVE,215.09,352.57,59.981,1464548404,"201051344001203","219011344069620",29.72,27.30,0,335.44,397.05,91.9,86.8,0.433,427215.5,427215.5,37440,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548435,568083.00
05/29/2016 15:00,2,2.836,ACTIVE,212.61,356.18,59.991,1464548404,"274151322000054","219011344069620",29.00,30.50,0,329.73,381.73,83.4,78.5,0.318,682771.3,682771.3,26019,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548435,568084.00
05/29/2016 15:00,2,3.328,ACTIVE,215.54,352.87,59.991,1464548404,"201051344000867","219011344069620",29.38,26.00,0,335.44,396.15,99.1,93.7,0.460,416571.3,416571.3,32871,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548436,568085.00
05/29/2016 15:00,2,3.193,ACTIVE,215.09,352.87,59.954,1464548404,"201051344001093","219011344069620",29.70,27.00,0,335.14,395.55,96.1,90.8,0.442,425765.8,425765.8,37309,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548437,568086.00
05/29/2016 15:00,2,3.684,ACTIVE,215.77,356.78,59.970,1464548404,"201051344000900","219011344069620",29.50,24.80,0,334.54,396.15,110.3,104.6,0.521,432244.8,432244.8,32262,0,0,0,L,1122011218,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548438,568087.00
05/29/2016 15:00,2,3.945,ACTIVE,216.45,357.08,60.023,1464548404,"201051344000648","219011344069620",29.94,25.80,0,335.44,396.15,119.6,113.5,0.557,424088.6,424088.6,32552,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548439,568088.00
05/29/2016 15:00,2,3.842,ACTIVE,216.45,357.38,59.996,1464548404,"201051344000569","219011344069620",30.04,25.30,0,336.04,395.85,116.9,110.9,0.548,433341.1,433341.1,32183,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548440,568089.00
05/29/2016 15:00,2,4.002,ACTIVE,216.45,356.48,59.975,1464548404,"201051344000983","219011344069620",29.34,25.80,0,335.44,395.55,118.9,112.8,0.539,424860.7,424860.7,32671,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548441,568090.00
05/29/2016 15:00,2,3.832,ACTIVE,216.45,356.78,59.981,1464548404,"201051344001158","219011344069620",29.38,25.50,0,335.44,396.15,113.9,108.0,0.513,419206.3,419206.3,32932,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548442,568091.00
05/29/2016 15:00,2,3.713,ACTIVE,216.45,356.48,59.981,1464548404,"201051344000576","219011344069620",29.88,25.00,0,336.34,396.45,112.4,106.5,0.513,426195.9,426195.9,32340,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548443,568092.00
05/29/2016 15:00,2,3.412,ACTIVE,213.06,358.58,59.975,1464548404,"274151322000087","219011344069620",28.51,36.30,0,329.73,379.92,98.5,93.1,0.358,656342.5,656342.5,26117,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464548444,568093.00
05/29/2016 15:15,2,3.367,ACTIVE,215.54,353.47,59.991,1464549303,"201051344000645","219011344069620",28.98,27.00,0,339.34,405.47,98.8,93.4,0.442,425758.2,425758.2,32476,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549304,568094.00
05/29/2016 15:15,2,3.043,ACTIVE,212.61,346.26,59.981,1464549303,"274151322000085","219011344069620",28.05,32.20,0,334.84,381.73,86.4,81.5,0.336,684622.4,684622.4,26027,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549305,568095.00
05/29/2016 15:15,2,3.332,ACTIVE,215.32,355.58,59.959,1464549303,"201051344000633","219011344069620",29.24,28.30,0,338.14,402.16,98.7,93.3,0.473,416898.1,416898.1,32952,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549306,568096.00
05/29/2016 15:15,2,3.369,ACTIVE,215.77,354.67,59.986,1464549303,"201051344000469","219011344069620",29.28,24.80,0,338.14,407.57,100.0,94.6,0.486,418223.9,418223.9,32888,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549307,568097.00
05/29/2016 15:15,2,3.270,ACTIVE,214.19,352.27,59.975,1464549303,"201051344000646","219011344069620",29.38,29.00,0,334.54,400.66,97.3,92.0,0.464,421752.8,421752.8,37443,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549308,568098.00
05/29/2016 15:15,2,3.123,ACTIVE,212.38,346.26,59.981,1464549303,"274151322000052","219011344069620",28.67,35.80,0,334.54,384.43,90.6,85.6,0.354,697831.5,697831.5,26255,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549309,568099.00
05/29/2016 15:15,2,3.375,ACTIVE,215.09,353.17,60.002,1464549303,"201051344000585","219011344069620",29.24,28.80,0,336.94,401.26,100.0,94.5,0.464,428595.0,428595.0,37444,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549310,568100.00
05/29/2016 15:15,2,3.219,ACTIVE,214.19,350.77,59.991,1464549303,"201051344001230","219011344069620",29.20,29.30,0,334.24,399.76,95.2,90.0,0.438,425398.1,425398.1,37249,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549311,568101.00
05/29/2016 15:15,2,3.279,ACTIVE,215.32,352.87,59.981,1464549303,"201051344000582","219011344069620",28.88,27.80,0,337.54,401.56,95.9,90.7,0.446,418803.7,418803.7,37409,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549312,568102.00
05/29/2016 15:15,2,3.295,ACTIVE,214.19,351.67,59.986,1464549303,"201051344000955","219011344069620",29.22,28.80,0,334.24,400.06,97.6,92.2,0.464,431141.5,431141.5,37347,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549313,568103.00
05/29/2016 15:15,2,2.016,ACTIVE,212.38,422.00,59.986,1464549303,"274151322000094","219011344069620",39.52,36.30,0,397.66,457.47,80.4,75.7,0.314,563652.5,563652.5,27306,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549314,568104.00
05/29/2016 15:15,2,3.355,ACTIVE,215.54,354.37,59.991,1464549303,"201051344000579","219011344069620",29.18,29.00,0,339.34,406.37,99.2,93.9,0.473,432297.0,432297.0,12961,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549315,568105.00
05/29/2016 15:15,2,3.342,ACTIVE,214.41,351.37,60.012,1464549303,"201051344000890","219011344069620",28.69,30.50,0,335.14,400.36,97.1,91.8,0.446,428312.6,428312.6,37362,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549316,568106.00
05/29/2016 15:15,2,3.264,ACTIVE,214.87,353.17,59.986,1464549303,"201051344000438","219011344069620",29.34,29.50,0,337.54,400.66,96.9,91.6,0.460,430335.8,430335.8,37367,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549316,568107.00
05/29/2016 15:15,2,3.285,ACTIVE,214.64,352.57,59.986,1464549303,"201051344000417","219011344069620",28.78,30.50,0,334.54,400.06,95.8,90.5,0.460,422826.9,422826.9,37529,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549317,568108.00
05/29/2016 15:15,2,3.080,ACTIVE,212.16,354.97,59.986,1464549303,"274151322000083","219011344069620",28.63,36.00,0,334.24,381.73,89.4,84.4,0.354,691551.5,691551.5,26330,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549318,568109.00
05/29/2016 15:15,2,3.242,ACTIVE,213.29,356.48,59.975,1464549303,"274151322000076","219011344069620",29.42,35.40,0,334.54,388.04,96.6,91.3,0.384,736393.8,736393.8,26327,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549319,568110.00
05/29/2016 15:15,2,3.355,ACTIVE,214.87,353.77,59.986,1464549303,"201051344000868","219011344069620",28.98,25.50,0,337.84,400.96,98.5,93.1,0.455,417347.1,417347.1,32608,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549320,568111.00
05/29/2016 15:15,2,3.227,ACTIVE,212.38,353.47,59.996,1464549303,"274151322000095","219011344069620",29.18,35.00,0,334.54,384.73,95.3,90.1,0.362,728810.0,728810.0,26244,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549321,568112.00
05/29/2016 15:15,2,3.369,ACTIVE,215.54,355.58,59.996,1464549303,"201051344000988","219011344069620",28.88,27.30,0,338.14,406.97,98.5,93.2,0.468,414423.4,414423.4,32904,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549322,568113.00
05/29/2016 15:15,2,3.344,ACTIVE,214.64,351.67,59.996,1464549303,"201051344001025","219011344069620",29.08,29.80,0,335.44,400.66,98.4,93.1,0.446,428285.4,428285.4,37415,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549323,568114.00
05/29/2016 15:15,2,3.320,ACTIVE,215.54,354.67,59.975,1464549303,"201051344000458","219011344069620",29.06,27.80,0,339.34,406.37,97.8,92.5,0.477,425255.6,425255.6,32832,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549324,568115.00
05/29/2016 15:15,2,3.324,ACTIVE,216.22,354.97,59.991,1464549303,"201051344000853","219011344069620",29.38,26.50,0,339.95,407.27,98.9,93.5,0.460,423893.1,423893.1,32430,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549325,568116.00
05/29/2016 15:15,2,3.256,ACTIVE,214.41,353.47,59.991,1464549303,"201051344000685","219011344069620",29.08,28.80,0,336.04,399.46,95.9,90.6,0.473,429814.4,429814.4,37258,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549326,568117.00
05/29/2016 15:15,2,3.193,ACTIVE,215.09,352.87,59.991,1464549303,"201051344000917","219011344069620",29.28,28.50,0,336.94,399.16,94.7,89.4,0.438,426671.4,426671.4,37261,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549327,568118.00
05/29/2016 15:15,2,3.281,ACTIVE,215.09,352.87,59.981,1464549303,"201051344000651","219011344069620",29.34,27.50,0,338.14,401.26,97.5,92.2,0.451,424183.3,424183.3,37472,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549329,568119.00
