ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 15:15,2,3.027,ACTIVE,211.93,350.17,59.986,1464549303,"274151322000088","219011344069620",27.99,32.60,0,334.54,381.12,85.8,80.9,0.323,668471.1,668471.1,25991,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549330,568120.00
05/29/2016 15:15,2,2.031,ACTIVE,213.29,424.71,59.986,1464549303,"274151322000068","219011344069620",39.76,36.00,0,388.04,469.49,82.1,77.3,0.301,563451.7,563451.7,27517,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549330,568121.00
05/29/2016 15:15,2,3.322,ACTIVE,214.64,351.97,59.991,1464549303,"201051344001135","219011344069620",28.86,27.30,0,335.44,400.66,97.1,91.8,0.455,420254.7,420254.7,37409,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549331,568122.00
05/29/2016 15:15,2,3.357,ACTIVE,214.41,352.87,60.018,1464549303,"201051344000594","219011344069620",29.08,30.00,0,335.74,402.16,98.9,93.5,0.460,429093.3,429093.3,32865,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549332,568123.00
05/29/2016 15:15,2,3.303,ACTIVE,215.09,352.27,59.975,1464549303,"201051344001203","219011344069620",29.24,29.80,0,338.14,401.56,97.9,92.5,0.455,427241.7,427241.7,37441,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549333,568124.00
05/29/2016 15:15,2,3.047,ACTIVE,212.38,356.78,59.981,1464549303,"274151322000054","219011344069620",28.31,32.60,0,334.54,381.73,87.3,82.4,0.327,682794.8,682794.8,26020,0,0,0,L,1151911521,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549334,568125.00
05/29/2016 15:15,2,3.357,ACTIVE,215.09,352.87,59.986,1464549303,"201051344000867","219011344069620",29.08,28.00,0,338.44,400.96,98.9,93.5,0.460,416597.6,416597.6,32872,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549335,568126.00
05/29/2016 15:15,2,3.240,ACTIVE,214.87,352.57,59.975,1464549303,"201051344001093","219011344069620",29.06,28.30,0,337.54,399.16,95.4,90.2,0.438,425791.3,425791.3,37310,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549336,568127.00
05/29/2016 15:15,2,3.342,ACTIVE,215.32,354.37,59.991,1464549303,"201051344000900","219011344069620",29.44,25.50,0,338.74,406.67,99.6,94.2,0.464,432271.2,432271.2,32263,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549337,568128.00
05/29/2016 15:15,2,3.285,ACTIVE,215.32,354.07,59.975,1464549303,"201051344000648","219011344069620",29.30,26.30,0,339.04,405.17,97.5,92.2,0.455,424114.5,424114.5,32553,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549338,568129.00
05/29/2016 15:15,2,3.344,ACTIVE,215.54,354.37,59.986,1464549303,"201051344000569","219011344069620",29.38,27.00,0,338.44,406.37,99.5,94.1,0.473,433367.4,433367.4,32184,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549339,568130.00
05/29/2016 15:15,2,3.357,ACTIVE,215.54,355.88,59.981,1464549303,"201051344000983","219011344069620",29.48,27.30,0,338.44,402.77,100.3,94.9,0.482,424887.2,424887.2,32672,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549340,568131.00
05/29/2016 15:15,2,3.381,ACTIVE,215.77,353.17,59.986,1464549303,"201051344001158","219011344069620",28.90,27.00,0,337.54,406.37,99.0,93.6,0.473,419232.4,419232.4,32933,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549341,568132.00
05/29/2016 15:15,2,3.334,ACTIVE,215.77,354.67,59.986,1464549303,"201051344000576","219011344069620",29.42,25.50,0,339.04,406.07,99.4,94.0,0.473,426222.1,426222.1,32341,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549342,568133.00
05/29/2016 15:15,2,3.059,ACTIVE,212.61,349.26,59.954,1464549303,"274151322000087","219011344069620",28.07,39.50,0,334.84,379.62,86.9,82.0,0.318,656365.6,656365.6,26118,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549343,568134.00
05/29/2016 15:15,2,3.270,ACTIVE,214.64,352.87,59.986,1464549303,"201051344001145","219011344069620",29.22,28.30,0,337.54,398.86,96.8,91.6,0.451,431873.3,431873.3,37111,0,0,0,L,1122011218,1,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464549344,568135.00
05/29/2016 15:30,2,2.332,ACTIVE,214.64,360.38,59.944,1464550203,"201051344000645","219011344069620",28.73,26.50,0,321.61,398.56,67.8,63.6,0.548,425779.2,425779.2,32477,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550205,568136.00
05/29/2016 15:30,2,2.117,ACTIVE,212.38,348.36,59.981,1464550203,"274151322000085","219011344069620",28.11,31.30,0,330.63,381.73,60.2,56.2,0.415,684640.8,684640.8,26028,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550206,568137.00
05/29/2016 15:30,2,2.291,ACTIVE,214.19,359.18,59.986,1464550203,"201051344000633","219011344069620",29.04,27.50,0,320.71,397.05,67.4,63.1,0.575,416919.1,416919.1,32953,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550207,568138.00
05/29/2016 15:30,2,2.275,ACTIVE,214.41,360.99,59.991,1464550203,"201051344000469","219011344069620",29.46,24.30,0,318.30,396.15,67.9,63.6,0.579,418245.2,418245.2,32889,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550208,568139.00
05/29/2016 15:30,2,2.254,ACTIVE,213.29,359.78,60.049,1464550203,"201051344000646","219011344069620",29.02,28.30,0,320.71,395.25,66.3,62.1,0.561,421773.6,421773.6,37444,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550209,568140.00
05/29/2016 15:30,2,2.129,ACTIVE,211.70,353.77,60.007,1464550203,"274151322000052","219011344069620",28.78,34.50,0,331.53,382.03,62.1,58.0,0.442,697850.8,697850.8,26256,0,0,0,L,1151911521,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550210,568141.00
05/29/2016 15:30,2,2.262,ACTIVE,214.41,359.78,60.028,1464550203,"201051344000585","219011344069620",29.32,27.80,0,320.41,397.35,67.2,63.0,0.561,428616.2,428616.2,37445,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550211,568142.00
05/29/2016 15:30,2,2.164,ACTIVE,213.51,357.08,59.975,1464550203,"201051344001230","219011344069620",29.18,28.30,0,317.10,391.34,64.0,59.8,0.521,425418.3,425418.3,37250,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550211,568143.00
05/29/2016 15:30,2,2.203,ACTIVE,214.19,358.88,59.981,1464550203,"201051344000582","219011344069620",28.67,27.00,0,318.00,397.35,64.0,59.9,0.517,418824.1,418824.1,37410,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550212,568144.00
05/29/2016 15:30,2,2.213,ACTIVE,213.29,357.98,59.991,1464550203,"201051344000955","219011344069620",29.24,28.30,0,318.00,394.65,65.5,61.3,0.557,431162.3,431162.3,37348,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550213,568145.00
05/29/2016 15:30,2,1.389,ACTIVE,211.93,415.69,59.959,1464550203,"274151322000094","219011344069620",38.82,33.30,0,388.34,468.29,54.8,51.0,0.384,563669.7,563669.7,27307,0,0,0,L,1151911521,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550214,568146.00
05/29/2016 15:30,2,2.234,ACTIVE,214.19,363.09,59.922,1464550203,"201051344000579","219011344069620",29.04,28.50,0,323.41,396.45,65.7,61.5,0.535,432318.2,432318.2,12962,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550215,568147.00
05/29/2016 15:30,2,2.195,ACTIVE,213.29,357.68,60.028,1464550203,"201051344000890","219011344069620",28.92,29.80,0,319.81,396.15,64.4,60.2,0.526,428333.4,428333.4,37363,0,0,0,L,1122011218,0,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550216,568148.00
05/29/2016 15:30,2,2.174,ACTIVE,213.74,357.98,60.023,1464550203,"201051344000438","219011344069620",28.98,28.50,0,318.30,397.05,63.8,59.6,0.539,430356.5,430356.5,37368,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550217,568149.00
05/29/2016 15:30,2,2.168,ACTIVE,213.74,357.38,59.991,1464550203,"201051344000417","219011344069620",28.65,29.80,0,319.81,396.75,63.0,58.8,0.535,422847.3,422847.3,37530,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550218,568150.00
05/29/2016 15:30,2,2.027,ACTIVE,211.70,358.88,59.981,1464550203,"274151322000083","219011344069620",28.63,34.80,0,328.82,381.42,58.7,54.8,0.420,691570.6,691570.6,26331,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550219,568151.00
05/29/2016 15:30,2,2.148,ACTIVE,212.61,350.47,59.986,1464550203,"274151322000076","219011344069620",29.22,34.00,0,331.53,384.43,63.5,59.3,0.455,736414.4,736414.4,26328,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550220,568152.00
05/29/2016 15:30,2,2.170,ACTIVE,213.74,358.88,59.996,1464550203,"201051344000868","219011344069620",29.04,25.00,0,318.61,397.96,63.8,59.7,0.526,417368.2,417368.2,32609,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550221,568153.00
05/29/2016 15:30,2,2.094,ACTIVE,211.93,348.96,59.959,1464550203,"274151322000095","219011344069620",29.20,34.30,0,329.43,381.73,61.9,57.8,0.420,728830.3,728830.3,26245,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550222,568154.00
05/29/2016 15:30,2,2.172,ACTIVE,214.19,358.88,60.012,1464550203,"201051344000988","219011344069620",28.63,26.30,0,319.21,397.05,63.0,58.9,0.521,414444.4,414444.4,32905,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550223,568155.00
05/29/2016 15:30,2,2.131,ACTIVE,213.74,357.38,59.991,1464550203,"201051344001025","219011344069620",29.20,28.30,0,322.21,398.86,63.1,58.9,0.517,428306.4,428306.4,37416,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550224,568156.00
05/29/2016 15:30,2,2.098,ACTIVE,214.19,360.69,59.991,1464550203,"201051344000458","219011344069620",29.22,27.30,0,320.41,396.45,62.1,58.1,0.535,425276.5,425276.5,32833,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550224,568157.00
05/29/2016 15:30,2,2.088,ACTIVE,214.87,360.69,60.002,1464550203,"201051344000853","219011344069620",29.50,26.00,0,320.11,396.45,62.3,58.2,0.521,423914.2,423914.2,32431,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550225,568158.00
05/29/2016 15:30,2,2.066,ACTIVE,213.74,358.28,59.991,1464550203,"201051344000685","219011344069620",28.90,27.50,0,318.91,396.75,60.5,56.5,0.530,429834.8,429834.8,37259,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550226,568159.00
05/29/2016 15:30,2,2.043,ACTIVE,213.96,357.38,59.991,1464550203,"201051344000917","219011344069620",28.73,27.80,0,320.41,396.45,59.4,55.4,0.499,426691.5,426691.5,37262,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550227,568160.00
05/29/2016 15:30,2,2.023,ACTIVE,213.74,357.08,59.933,1464550203,"201051344001145","219011344069620",29.06,26.80,0,318.91,397.66,59.6,55.6,0.491,431893.1,431893.1,37112,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550228,568161.00
05/29/2016 15:30,2,2.102,ACTIVE,213.96,359.18,59.991,1464550203,"201051344000651","219011344069620",28.69,27.00,0,321.31,396.75,61.0,57.0,0.517,424204.0,424204.0,37473,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550229,568162.00
05/29/2016 15:30,2,1.928,ACTIVE,211.70,351.07,59.965,1464550203,"274151322000088","219011344069620",27.71,31.00,0,329.43,382.33,54.1,50.3,0.354,668489.3,668489.3,25992,0,0,0,L,1151911521,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550230,568163.00
05/29/2016 15:30,2,1.330,ACTIVE,212.83,411.18,60.002,1464550203,"274151322000068","219011344069620",38.29,34.30,0,393.75,461.08,51.4,47.7,0.349,563468.9,563468.9,27518,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550231,568164.00
05/29/2016 15:30,2,2.062,ACTIVE,213.51,357.68,59.981,1464550203,"201051344001135","219011344069620",28.98,26.80,0,320.11,396.45,60.6,56.6,0.495,420275.4,420275.4,37410,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550232,568165.00
05/29/2016 15:30,2,2.080,ACTIVE,213.29,358.58,59.912,1464550203,"201051344000594","219011344069620",28.98,29.50,0,319.81,398.26,61.1,57.0,0.504,429114.3,429114.3,32866,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550233,568166.00
05/29/2016 15:30,2,2.055,ACTIVE,213.96,356.78,59.996,1464550203,"201051344001203","219011344069620",28.92,28.50,0,321.01,398.26,60.2,56.2,0.504,427262.4,427262.4,37442,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550234,568167.00
05/29/2016 15:30,2,1.900,ACTIVE,212.38,356.18,59.986,1464550203,"274151322000054","219011344069620",28.17,31.00,0,327.02,382.33,54.2,50.4,0.380,682813.3,682813.3,26021,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550235,568168.00
05/29/2016 15:30,2,2.047,ACTIVE,214.19,357.68,60.023,1464550203,"201051344000867","219011344069620",29.10,27.00,0,320.71,397.05,60.4,56.3,0.495,416618.5,416618.5,32873,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550236,568169.00
05/29/2016 15:30,2,1.992,ACTIVE,213.96,357.08,60.012,1464550203,"201051344001093","219011344069620",28.80,27.50,0,320.71,395.55,58.1,54.2,0.468,425811.4,425811.4,37311,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550236,568170.00
05/29/2016 15:30,2,2.012,ACTIVE,213.96,359.78,59.954,1464550203,"201051344000900","219011344069620",29.42,25.00,0,322.21,396.45,60.0,56.0,0.468,432292.2,432292.2,32264,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550237,568171.00
05/29/2016 15:30,2,2.025,ACTIVE,214.19,358.88,59.986,1464550203,"201051344000648","219011344069620",28.80,25.80,0,317.40,397.66,59.1,55.1,0.495,424135.0,424135.0,32554,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550238,568172.00
05/29/2016 15:30,2,2.043,ACTIVE,213.96,357.68,59.954,1464550203,"201051344000569","219011344069620",28.88,26.30,0,318.91,397.05,59.8,55.8,0.499,433388.2,433388.2,32185,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550240,568173.00
05/29/2016 15:30,2,2.045,ACTIVE,214.19,357.08,60.049,1464550203,"201051344000983","219011344069620",29.06,26.00,0,320.41,396.45,60.2,56.2,0.508,424908.1,424908.1,32673,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550240,568174.00
05/29/2016 15:30,2,2.025,ACTIVE,214.19,356.78,59.996,1464550203,"201051344001158","219011344069620",28.77,26.30,0,320.71,396.75,59.0,55.1,0.508,419253.0,419253.0,32934,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550241,568175.00
05/29/2016 15:30,2,1.990,ACTIVE,214.41,356.18,59.959,1464550203,"201051344000576","219011344069620",29.18,25.30,0,322.21,397.35,58.8,54.8,0.499,426242.7,426242.7,32342,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550242,568176.00
05/29/2016 15:30,2,1.859,ACTIVE,212.16,347.46,59.986,1464550203,"274151322000087","219011344069620",27.75,38.00,0,329.13,380.52,52.3,48.5,0.349,656383.6,656383.6,26119,0,0,0,L,1151911521,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464550243,568177.00
05/29/2016 15:45,2,3.236,ACTIVE,216.00,354.07,59.959,1464551104,"201051344000645","219011344069620",29.44,26.80,0,321.61,407.87,96.5,91.3,0.442,425801.4,425801.4,32478,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551105,568178.00
05/29/2016 15:45,2,2.986,ACTIVE,212.83,356.18,59.959,1464551104,"274151322000085","219011344069620",28.17,32.00,0,331.23,384.13,85.2,80.3,0.323,684660.3,684660.3,26029,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551106,568179.00
05/29/2016 15:45,2,3.236,ACTIVE,215.54,355.28,59.970,1464551104,"201051344000633","219011344069620",29.34,27.50,0,321.61,407.87,96.1,90.9,0.464,416941.4,416941.4,32954,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551107,568180.00
05/29/2016 15:45,2,3.207,ACTIVE,215.77,354.97,59.965,1464551104,"201051344000469","219011344069620",29.80,24.80,0,320.41,409.68,96.8,91.5,0.464,418267.7,418267.7,32890,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551108,568181.00
05/29/2016 15:45,2,3.191,ACTIVE,214.64,352.57,59.965,1464551104,"201051344000646","219011344069620",29.26,29.00,0,318.61,402.46,94.5,89.3,0.451,421795.5,421795.5,37445,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551109,568182.00
05/29/2016 15:45,2,2.994,ACTIVE,212.83,355.58,59.970,1464551104,"274151322000052","219011344069620",29.00,35.20,0,329.13,385.63,87.9,82.9,0.340,697871.3,697871.3,26257,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551110,568183.00
05/29/2016 15:45,2,3.260,ACTIVE,215.54,352.87,59.959,1464551104,"201051344000585","219011344069620",29.12,27.80,0,320.71,403.37,96.2,90.9,0.442,428638.8,428638.8,37446,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551110,568184.00
05/29/2016 15:45,2,3.129,ACTIVE,214.64,350.47,59.965,1464551104,"201051344001230","219011344069620",29.10,28.30,0,316.20,401.86,92.2,87.1,0.420,425440.0,425440.0,37251,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551111,568185.00
05/29/2016 15:45,2,3.131,ACTIVE,215.77,353.47,59.975,1464551104,"201051344000582","219011344069620",29.02,27.00,0,319.51,402.46,92.1,87.0,0.415,418845.8,418845.8,37411,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551112,568186.00
05/29/2016 15:45,2,3.166,ACTIVE,214.64,350.77,59.996,1464551104,"201051344000955","219011344069620",29.14,28.50,0,318.00,402.16,93.5,88.3,0.442,431184.4,431184.4,37349,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551113,568187.00
05/29/2016 15:45,2,2.010,ACTIVE,213.06,417.79,59.949,1464551104,"274151322000094","219011344069620",38.70,34.30,0,335.44,461.98,78.2,73.6,0.544,563688.1,563688.1,27308,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551114,568188.00
05/29/2016 15:45,2,3.162,ACTIVE,215.77,353.17,59.996,1464551104,"201051344000579","219011344069620",29.42,29.30,0,324.32,407.87,94.2,89.0,0.446,432340.7,432340.7,12963,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551115,568189.00
05/29/2016 15:45,2,3.154,ACTIVE,214.41,351.07,59.965,1464551104,"201051344000890","219011344069620",28.84,30.80,0,319.51,401.86,92.1,87.0,0.411,428355.5,428355.5,37364,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551116,568190.00
05/29/2016 15:45,2,3.105,ACTIVE,215.09,351.67,59.970,1464551104,"201051344000438","219011344069620",29.14,29.00,0,319.21,402.46,91.7,86.5,0.429,430378.5,430378.5,37369,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551117,568191.00
05/29/2016 15:45,2,3.059,ACTIVE,214.87,352.27,59.986,1464551104,"201051344000417","219011344069620",29.12,30.80,0,318.30,400.66,90.3,85.2,0.429,422869.1,422869.1,37531,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551118,568192.00
05/29/2016 15:45,2,2.891,ACTIVE,212.61,352.27,59.959,1464551104,"274151322000083","219011344069620",28.78,35.00,0,330.93,385.93,84.4,79.5,0.331,691591.0,691591.0,26332,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551119,568193.00
05/29/2016 15:45,2,3.037,ACTIVE,213.51,355.28,59.954,1464551104,"274151322000076","219011344069620",29.46,34.50,0,330.03,388.64,90.6,85.6,0.358,736436.4,736436.4,26329,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551120,568194.00
05/29/2016 15:45,2,3.123,ACTIVE,214.87,352.87,59.981,1464551104,"201051344000868","219011344069620",29.00,25.50,0,319.51,404.27,91.7,86.6,0.424,417390.7,417390.7,32610,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551121,568195.00
05/29/2016 15:45,2,3.045,ACTIVE,212.61,356.18,59.965,1464551104,"274151322000095","219011344069620",28.84,34.80,0,330.03,385.93,88.8,83.8,0.336,728852.1,728852.1,26246,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551121,568196.00
05/29/2016 15:45,2,3.092,ACTIVE,215.54,354.37,59.970,1464551104,"201051344000988","219011344069620",29.08,26.80,0,319.21,408.48,91.1,86.0,0.433,414466.9,414466.9,32906,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551122,568197.00
05/29/2016 15:45,2,3.070,ACTIVE,214.87,351.07,59.938,1464551104,"201051344001025","219011344069620",29.26,28.80,0,319.81,401.86,91.0,85.9,0.415,428329.0,428329.0,37417,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551123,568198.00
05/29/2016 15:45,2,3.031,ACTIVE,215.32,352.27,59.965,1464551104,"201051344000458","219011344069620",29.20,28.00,0,319.81,408.48,89.6,84.5,0.433,425298.8,425298.8,32834,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551124,568199.00
05/29/2016 15:45,2,3.025,ACTIVE,216.00,355.28,59.975,1464551104,"201051344000853","219011344069620",29.42,26.30,0,328.52,408.48,90.2,85.2,0.424,423936.8,423936.8,32432,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551125,568200.00
05/29/2016 15:45,2,2.963,ACTIVE,214.64,351.07,59.954,1464551104,"201051344000685","219011344069620",29.26,28.00,0,318.61,400.96,87.8,82.9,0.429,429856.8,429856.8,37260,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551126,568201.00
05/29/2016 15:45,2,2.953,ACTIVE,215.09,351.07,59.965,1464551104,"201051344000917","219011344069620",29.04,28.50,0,321.01,401.56,86.9,81.9,0.411,426713.3,426713.3,37263,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551127,568202.00
05/29/2016 15:45,2,2.936,ACTIVE,214.64,351.67,59.981,1464551104,"201051344001145","219011344069620",29.20,27.50,0,320.11,400.66,86.9,82.0,0.402,431914.9,431914.9,37113,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551128,568203.00
05/29/2016 15:45,2,2.959,ACTIVE,215.09,352.27,59.965,1464551104,"201051344000651","219011344069620",29.44,27.50,0,322.81,403.07,88.3,83.3,0.407,424226.3,424226.3,37474,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551129,568204.00
05/29/2016 15:45,2,2.717,ACTIVE,212.61,344.76,59.970,1464551104,"274151322000088","219011344069620",28.09,31.80,0,331.83,384.43,77.2,72.6,0.535,668508.9,668508.9,25993,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551130,568205.00
05/29/2016 15:45,2,1.803,ACTIVE,213.51,437.93,59.965,1464551104,"274151322000068","219011344069620",39.80,35.00,0,336.64,457.47,72.3,67.9,0.495,563487.6,563487.6,27519,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551130,568206.00
05/29/2016 15:45,2,2.961,ACTIVE,214.87,350.47,59.970,1464551104,"201051344001135","219011344069620",29.10,27.30,0,320.11,401.86,87.3,82.3,0.407,420297.6,420297.6,37411,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551131,568207.00
05/29/2016 15:45,2,3.006,ACTIVE,214.41,351.67,59.970,1464551104,"201051344000594","219011344069620",29.04,29.80,0,319.81,403.67,88.5,83.5,0.411,429136.9,429136.9,32867,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551132,568208.00
05/29/2016 15:45,2,2.941,ACTIVE,214.87,351.07,59.970,1464551104,"201051344001203","219011344069620",29.30,28.80,0,321.91,402.77,87.3,82.3,0.407,427284.7,427284.7,37443,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551133,568209.00
05/29/2016 15:45,2,2.711,ACTIVE,212.61,345.66,59.965,1464551104,"274151322000054","219011344069620",28.29,31.80,0,328.22,383.83,77.6,73.0,0.296,682833.2,682833.2,26022,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551134,568210.00
05/29/2016 15:45,2,2.945,ACTIVE,215.09,351.07,59.970,1464551104,"201051344000867","219011344069620",29.32,27.50,0,321.91,402.77,87.4,82.4,0.411,416641.0,416641.0,32874,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551135,568211.00
05/29/2016 15:45,2,2.871,ACTIVE,214.87,351.37,60.002,1464551104,"201051344001093","219011344069620",29.22,28.30,0,321.01,400.96,85.0,80.2,0.389,425833.3,425833.3,37312,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551136,568212.00
05/29/2016 15:45,2,2.945,ACTIVE,215.09,352.57,59.933,1464551104,"201051344000900","219011344069620",29.30,25.50,0,321.01,409.08,87.4,82.4,0.402,432314.8,432314.8,32265,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551137,568213.00
05/29/2016 15:45,2,2.877,ACTIVE,215.32,351.67,59.975,1464551104,"201051344000648","219011344069620",29.34,26.80,0,319.51,407.27,85.5,80.6,0.402,424157.2,424157.2,32555,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551138,568214.00
05/29/2016 15:45,2,2.918,ACTIVE,215.32,351.97,59.938,1464551104,"201051344000569","219011344069620",29.40,26.50,0,320.71,408.18,86.8,81.9,0.407,433410.7,433410.7,32186,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551139,568215.00
05/29/2016 15:45,2,2.893,ACTIVE,215.32,352.87,59.959,1464551104,"201051344000983","219011344069620",29.74,26.80,0,321.91,407.87,87.2,82.2,0.420,424930.8,424930.8,32674,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551140,568216.00
05/29/2016 15:45,2,2.928,ACTIVE,215.32,351.97,59.933,1464551104,"201051344001158","219011344069620",29.06,27.50,0,319.51,408.78,86.2,81.3,0.407,419275.4,419275.4,32935,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551141,568217.00
05/29/2016 15:45,2,2.902,ACTIVE,215.54,352.87,59.975,1464551104,"201051344000576","219011344069620",29.22,26.00,0,321.61,407.87,85.9,81.0,0.402,426265.1,426265.1,32343,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551142,568218.00
05/29/2016 15:45,2,2.645,ACTIVE,212.61,361.29,59.970,1464551104,"274151322000087","219011344069620",28.15,38.60,0,330.33,383.83,75.4,70.8,0.491,656403.4,656403.4,26120,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464551143,568219.00
05/29/2016 16:00,2,1.740,ACTIVE,213.96,354.67,60.018,1464552003,"201051344000645","219011344069620",28.47,25.30,0,320.71,396.75,50.2,46.5,0.407,425817.7,425817.7,32479,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552004,568220.00
05/29/2016 16:00,2,1.562,ACTIVE,212.16,349.26,59.996,1464552003,"274151322000085","219011344069620",28.03,29.50,0,331.23,381.73,44.3,40.9,0.296,684674.6,684674.6,26030,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552005,568221.00
05/29/2016 16:00,2,1.715,ACTIVE,213.96,356.48,59.991,1464552003,"201051344000633","219011344069620",29.24,26.00,0,322.21,397.05,50.8,47.1,0.433,416957.6,416957.6,32955,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552006,568222.00
05/29/2016 16:00,2,1.746,ACTIVE,213.74,355.58,59.907,1464552003,"201051344000469","219011344069620",29.20,23.00,0,317.40,396.15,51.6,47.9,0.438,418284.1,418284.1,32891,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552007,568223.00
05/29/2016 16:00,2,1.719,ACTIVE,212.83,354.37,59.959,1464552003,"201051344000646","219011344069620",28.98,26.80,0,318.61,397.05,50.5,46.8,0.429,421811.6,421811.6,37446,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552008,568224.00
05/29/2016 16:00,2,1.633,ACTIVE,211.93,349.56,59.959,1464552003,"274151322000052","219011344069620",28.43,32.20,0,328.82,381.42,47.0,43.4,0.318,697886.2,697886.2,26258,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552009,568225.00
05/29/2016 16:00,2,1.818,ACTIVE,213.51,354.97,59.981,1464552003,"201051344000585","219011344069620",28.61,25.80,0,320.41,395.85,52.8,49.0,0.433,428655.3,428655.3,37447,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552010,568226.00
05/29/2016 16:00,2,1.705,ACTIVE,212.83,352.57,59.970,1464552003,"201051344001230","219011344069620",29.12,26.50,0,318.30,393.15,50.3,46.6,0.407,425455.8,425455.8,37252,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552010,568227.00
05/29/2016 16:00,2,1.721,ACTIVE,213.96,355.28,59.965,1464552003,"201051344000582","219011344069620",29.10,25.50,0,318.30,397.96,50.8,47.1,0.415,418861.6,418861.6,37412,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552011,568228.00
05/29/2016 16:00,2,1.770,ACTIVE,213.06,353.77,59.970,1464552003,"201051344000955","219011344069620",29.06,26.50,0,318.91,394.65,52.2,48.4,0.438,431200.5,431200.5,37350,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552012,568229.00
05/29/2016 16:00,2,1.096,ACTIVE,211.93,421.10,59.965,1464552003,"274151322000094","219011344069620",38.76,32.00,0,336.94,460.47,43.1,39.7,0.301,563701.4,563701.4,27309,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552013,568230.00
05/29/2016 16:00,2,1.838,ACTIVE,213.96,357.68,59.959,1464552003,"201051344000579","219011344069620",29.10,26.80,0,322.21,395.85,54.2,50.4,0.455,432357.1,432357.1,12964,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552014,568231.00
05/29/2016 16:00,2,1.803,ACTIVE,213.06,353.77,59.959,1464552003,"201051344000890","219011344069620",29.08,28.30,0,319.51,396.75,53.1,49.4,0.433,428371.6,428371.6,37365,0,0,0,L,1122011218,0,122.46,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552015,568232.00
05/29/2016 16:00,2,1.793,ACTIVE,213.51,355.28,59.991,1464552003,"201051344000438","219011344069620",29.16,26.80,0,319.21,397.96,53.0,49.2,0.451,430394.5,430394.5,37370,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552016,568233.00
05/29/2016 16:00,2,1.809,ACTIVE,213.29,354.67,59.965,1464552003,"201051344000417","219011344069620",28.98,28.00,0,318.91,395.85,53.1,49.4,0.451,422884.9,422884.9,37532,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552017,568234.00
05/29/2016 16:00,2,1.707,ACTIVE,211.70,345.96,59.965,1464552003,"274151322000083","219011344069620",28.43,32.20,0,328.52,380.22,49.1,45.5,0.349,691605.7,691605.7,26333,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552018,568235.00
05/29/2016 16:00,2,1.807,ACTIVE,212.61,355.28,59.954,1464552003,"274151322000076","219011344069620",29.16,31.80,0,330.93,381.73,53.4,49.6,0.380,736452.3,736452.3,26330,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552019,568236.00
05/29/2016 16:00,2,1.904,ACTIVE,213.51,356.48,59.954,1464552003,"201051344000868","219011344069620",29.06,24.00,0,318.30,397.35,56.1,52.2,0.460,417407.0,417407.0,32611,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552020,568237.00
05/29/2016 16:00,2,1.830,ACTIVE,211.70,352.57,59.949,1464552003,"274151322000095","219011344069620",28.80,31.50,0,328.82,381.42,53.4,49.6,0.362,728867.8,728867.8,26247,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552021,568238.00
05/29/2016 16:00,2,1.926,ACTIVE,213.74,359.18,59.965,1464552003,"201051344000988","219011344069620",28.94,25.00,0,317.70,396.45,56.4,52.5,0.482,414483.1,414483.1,32907,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552022,568239.00
05/29/2016 16:00,2,1.924,ACTIVE,213.51,355.88,59.965,1464552003,"201051344001025","219011344069620",29.20,26.50,0,318.30,398.56,56.9,53.0,0.460,428345.2,428345.2,37418,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552023,568240.00
05/29/2016 16:00,2,1.943,ACTIVE,213.96,356.18,59.954,1464552003,"201051344000458","219011344069620",29.10,25.80,0,320.11,396.75,57.3,53.4,0.508,425314.9,425314.9,32835,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552024,568241.00
05/29/2016 16:00,2,1.973,ACTIVE,214.41,359.48,59.991,1464552003,"201051344000853","219011344069620",29.16,24.50,0,323.41,396.75,58.3,54.3,0.495,423953.0,423953.0,32433,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552024,568242.00
05/29/2016 16:00,2,1.883,ACTIVE,213.51,356.48,59.928,1464552003,"201051344000685","219011344069620",29.34,26.00,0,318.00,396.15,56.0,52.1,0.491,429872.5,429872.5,37261,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552025,568243.00
05/29/2016 16:00,2,1.920,ACTIVE,213.74,356.18,60.023,1464552003,"201051344000917","219011344069620",28.98,26.30,0,320.11,396.15,56.3,52.4,0.468,426729.0,426729.0,37264,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552026,568244.00
05/29/2016 16:00,2,1.916,ACTIVE,213.51,356.48,59.896,1464552003,"201051344001145","219011344069620",29.20,25.80,0,320.41,398.26,56.8,52.9,0.468,431930.6,431930.6,37114,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552027,568245.00
05/29/2016 16:00,2,1.990,ACTIVE,213.74,356.78,59.949,1464552003,"201051344000651","219011344069620",28.94,25.50,0,321.91,397.05,58.4,54.4,0.477,424242.3,424242.3,37475,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552028,568246.00
05/29/2016 16:00,2,1.809,ACTIVE,211.25,356.78,59.996,1464552003,"274151322000088","219011344069620",27.85,29.30,0,330.63,380.82,51.1,47.4,0.349,668522.9,668522.9,25994,0,0,0,L,1151911521,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552029,568247.00
05/29/2016 16:00,2,1.209,ACTIVE,212.83,427.41,59.965,1464552003,"274151322000068","219011344069620",39.74,32.60,0,338.44,461.68,48.8,45.1,0.327,563500.8,563500.8,27520,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552030,568248.00
05/29/2016 16:00,2,2.045,ACTIVE,213.29,355.88,59.959,1464552003,"201051344001135","219011344069620",29.02,25.50,0,318.61,396.45,60.1,56.1,0.495,420313.5,420313.5,37412,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552031,568249.00
05/29/2016 16:00,2,2.080,ACTIVE,213.29,357.98,59.907,1464552003,"201051344000594","219011344069620",29.34,27.80,0,318.00,397.05,61.9,57.8,0.513,429153.1,429153.1,32868,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552032,568250.00
05/29/2016 16:00,2,2.064,ACTIVE,213.74,357.08,59.970,1464552003,"201051344001203","219011344069620",29.14,26.80,0,318.91,397.96,61.0,57.0,0.508,427300.7,427300.7,37444,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552033,568251.00
05/29/2016 16:00,2,1.889,ACTIVE,212.16,358.88,59.981,1464552003,"274151322000054","219011344069620",28.51,29.30,0,329.43,381.73,54.5,50.7,0.358,682847.5,682847.5,26023,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552034,568252.00
05/29/2016 16:00,2,2.139,ACTIVE,213.96,357.38,59.996,1464552003,"201051344000867","219011344069620",28.88,25.80,0,319.21,397.35,62.6,58.5,0.513,416657.1,416657.1,32875,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552035,568253.00
05/29/2016 16:00,2,2.051,ACTIVE,213.96,357.98,59.965,1464552003,"201051344001093","219011344069620",29.30,26.00,0,320.41,397.05,60.9,56.9,0.495,425849.0,425849.0,37313,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552036,568254.00
05/29/2016 16:00,2,2.127,ACTIVE,213.74,358.88,60.007,1464552003,"201051344000900","219011344069620",29.38,23.80,0,320.71,396.75,63.4,59.2,0.504,432330.9,432330.9,32266,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552037,568255.00
05/29/2016 16:00,2,2.127,ACTIVE,214.19,357.98,59.928,1464552003,"201051344000648","219011344069620",29.08,24.80,0,318.00,396.15,62.7,58.6,0.499,424173.0,424173.0,32556,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552037,568256.00
05/29/2016 16:00,2,2.135,ACTIVE,214.19,360.38,60.012,1464552003,"201051344000569","219011344069620",29.64,24.80,0,320.71,397.05,64.2,60.0,0.526,433426.8,433426.8,32187,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552038,568257.00
05/29/2016 16:00,2,2.170,ACTIVE,214.19,360.38,59.965,1464552003,"201051344000983","219011344069620",29.50,25.00,0,320.41,396.15,64.9,60.7,0.526,424947.0,424947.0,32675,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552040,568258.00
05/29/2016 16:00,2,2.160,ACTIVE,214.19,359.18,59.986,1464552003,"201051344001158","219011344069620",29.24,25.30,0,321.01,396.75,64.0,59.8,0.561,419291.4,419291.4,32936,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552040,568259.00
05/29/2016 16:00,2,2.174,ACTIVE,214.41,358.28,59.991,1464552003,"201051344000576","219011344069620",29.20,24.30,0,321.31,397.05,64.3,60.1,0.521,426281.0,426281.0,32344,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552041,568260.00
05/29/2016 16:00,2,1.969,ACTIVE,211.93,348.06,59.965,1464552003,"274151322000087","219011344069620",28.25,35.40,0,330.03,379.92,56.4,52.5,0.362,656417.3,656417.3,26121,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552042,568261.00
05/29/2016 16:15,2,1.648,ACTIVE,214.19,354.97,60.002,1464552904,"201051344000645","219011344069620",29.02,24.00,0,336.94,390.14,48.5,44.9,0.380,425829.4,425829.4,32480,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552905,568262.00
