ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 16:15,2,1.494,ACTIVE,212.16,348.96,59.975,1464552904,"274151322000085","219011344069620",28.29,27.80,0,336.64,371.81,42.8,39.4,0.292,684684.9,684684.9,26031,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552906,568263.00
05/29/2016 16:15,2,1.648,ACTIVE,213.96,356.18,59.917,1464552904,"201051344000633","219011344069620",28.92,24.50,0,335.44,391.04,48.4,44.7,0.384,416969.4,416969.4,32956,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552906,568264.00
05/29/2016 16:15,2,1.648,ACTIVE,213.96,356.18,59.981,1464552904,"201051344000469","219011344069620",29.10,22.00,0,336.94,392.25,48.7,45.0,0.415,418296.0,418296.0,32892,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552907,568265.00
05/29/2016 16:15,2,1.607,ACTIVE,212.83,353.17,59.975,1464552904,"201051344000646","219011344069620",29.14,25.00,0,334.84,388.64,47.5,43.9,0.398,421823.2,421823.2,37447,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552908,568266.00
05/29/2016 16:15,2,1.508,ACTIVE,211.70,353.17,59.975,1464552904,"274151322000052","219011344069620",28.84,30.00,0,336.04,372.71,44.0,40.6,0.305,697897.0,697897.0,26259,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552909,568267.00
05/29/2016 16:15,2,1.643,ACTIVE,213.51,353.77,60.002,1464552904,"201051344000585","219011344069620",29.10,24.30,0,336.34,391.94,48.5,44.9,0.393,428667.3,428667.3,37448,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552910,568268.00
05/29/2016 16:15,2,1.555,ACTIVE,212.83,351.97,59.970,1464552904,"201051344001230","219011344069620",29.26,25.00,0,334.84,384.43,46.1,42.6,0.367,425467.2,425467.2,37253,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552911,568269.00
05/29/2016 16:15,2,1.574,ACTIVE,213.96,353.77,59.954,1464552904,"201051344000582","219011344069620",28.73,24.30,0,337.24,391.34,45.8,42.3,0.376,418873.0,418873.0,37413,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552912,568270.00
05/29/2016 16:15,2,1.598,ACTIVE,212.83,351.37,59.970,1464552904,"201051344000955","219011344069620",29.08,25.00,0,335.74,385.33,47.1,43.6,0.384,431212.3,431212.3,37351,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552913,568271.00
05/29/2016 16:15,2,0.891,ACTIVE,211.93,434.02,59.970,1464552904,"274151322000094","219011344069620",40.59,30.50,0,337.24,449.35,36.6,33.4,0.252,563710.8,563710.8,27310,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552914,568272.00
05/29/2016 16:15,2,1.617,ACTIVE,213.74,356.18,60.023,1464552904,"201051344000579","219011344069620",29.02,25.50,0,336.94,390.74,47.5,44.0,0.389,432369.1,432369.1,12965,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552915,568273.00
05/29/2016 16:15,2,1.582,ACTIVE,213.06,352.57,60.012,1464552904,"201051344000890","219011344069620",28.98,26.50,0,334.84,388.94,46.5,42.9,0.371,428383.3,428383.3,37366,0,0,0,L,1122011218,0,122.23,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552916,568274.00
05/29/2016 16:15,2,1.541,ACTIVE,213.29,353.17,59.975,1464552904,"201051344000438","219011344069620",29.50,25.30,0,337.24,390.74,46.0,42.5,0.380,430406.1,430406.1,37371,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552917,568275.00
05/29/2016 16:15,2,1.566,ACTIVE,213.29,352.27,59.975,1464552904,"201051344000417","219011344069620",28.78,26.50,0,336.34,389.84,45.7,42.2,0.384,422896.5,422896.5,37533,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552918,568276.00
05/29/2016 16:15,2,1.438,ACTIVE,211.93,344.76,59.933,1464552904,"274151322000083","219011344069620",28.71,30.30,0,336.34,372.11,41.8,38.4,0.296,691616.3,691616.3,26334,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552919,568277.00
05/29/2016 16:15,2,1.523,ACTIVE,212.61,352.87,59.975,1464552904,"274151322000076","219011344069620",29.24,29.30,0,337.54,375.11,45.1,41.6,0.318,736463.8,736463.8,26331,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552920,568278.00
05/29/2016 16:15,2,1.568,ACTIVE,213.51,353.47,59.922,1464552904,"201051344000868","219011344069620",29.00,23.00,0,336.64,391.64,46.1,42.6,0.371,417418.8,417418.8,32612,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552921,568279.00
05/29/2016 16:15,2,1.490,ACTIVE,211.93,345.66,59.975,1464552904,"274151322000095","219011344069620",29.16,29.50,0,336.04,374.51,44.0,40.5,0.301,728879.1,728879.1,26248,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552922,568280.00
05/29/2016 16:15,2,1.557,ACTIVE,213.51,354.97,59.975,1464552904,"201051344000988","219011344069620",28.92,23.80,0,336.64,391.34,45.6,42.1,0.384,414494.9,414494.9,32908,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552923,568281.00
05/29/2016 16:15,2,1.553,ACTIVE,213.06,351.97,59.949,1464552904,"201051344001025","219011344069620",29.06,25.00,0,336.34,392.85,45.8,42.2,0.371,428357.1,428357.1,37419,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552924,568282.00
05/29/2016 16:15,2,1.525,ACTIVE,213.74,352.87,59.975,1464552904,"201051344000458","219011344069620",29.20,24.50,0,336.94,390.44,45.2,41.7,0.389,425326.7,425326.7,32836,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552925,568283.00
05/29/2016 16:15,2,1.547,ACTIVE,214.19,355.88,59.975,1464552904,"201051344000853","219011344069620",29.08,23.30,0,337.54,390.14,45.6,42.1,0.384,423964.8,423964.8,32434,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552926,568284.00
05/29/2016 16:15,2,1.502,ACTIVE,213.29,351.97,59.975,1464552904,"201051344000917","219011344069620",28.69,25.00,0,337.24,389.54,43.7,40.3,0.358,426740.3,426740.3,37265,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552928,568285.00
05/29/2016 16:15,2,1.494,ACTIVE,213.29,353.17,60.002,1464552904,"201051344001145","219011344069620",28.96,24.30,0,336.34,389.24,43.9,40.5,0.354,431942.0,431942.0,37115,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552929,568286.00
05/29/2016 16:15,2,1.516,ACTIVE,213.51,353.17,59.970,1464552904,"201051344000651","219011344069620",29.04,24.00,0,336.94,391.04,44.6,41.1,0.358,424254.0,424254.0,37476,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552930,568287.00
05/29/2016 16:15,2,1.359,ACTIVE,211.70,349.26,59.970,1464552904,"274151322000088","219011344069620",28.27,27.80,0,335.74,370.90,38.9,35.6,0.261,668533.0,668533.0,25995,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552931,568288.00
05/29/2016 16:15,2,0.945,ACTIVE,212.61,415.69,59.965,1464552904,"274151322000068","219011344069620",39.04,31.00,0,338.14,446.95,37.5,34.3,0.247,563510.5,563510.5,27521,0,0,0,L,1151911521,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552932,568289.00
05/29/2016 16:15,2,1.525,ACTIVE,212.83,350.77,59.975,1464552904,"201051344001135","219011344069620",28.96,24.00,0,336.04,390.74,44.8,41.3,0.358,420325.2,420325.2,37413,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552932,568290.00
05/29/2016 16:15,2,1.533,ACTIVE,213.06,352.27,59.970,1464552904,"201051344000594","219011344069620",29.16,26.00,0,336.34,389.84,45.3,41.8,0.367,429165.0,429165.0,32869,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552933,568291.00
05/29/2016 16:15,2,1.510,ACTIVE,213.29,351.37,59.975,1464552904,"201051344001203","219011344069620",29.02,25.30,0,338.14,391.64,44.5,41.0,0.367,427312.3,427312.3,37445,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552934,568292.00
05/29/2016 16:15,2,1.383,ACTIVE,211.93,349.56,59.975,1464552904,"274151322000054","219011344069620",28.27,27.50,0,336.04,372.71,39.6,36.3,0.278,682857.8,682857.8,26024,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552935,568293.00
05/29/2016 16:15,2,1.527,ACTIVE,213.74,352.57,59.975,1464552904,"201051344000867","219011344069620",29.04,24.50,0,336.34,391.94,45.0,41.5,0.358,416668.9,416668.9,32876,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552936,568294.00
05/29/2016 16:15,2,1.475,ACTIVE,213.29,352.87,59.981,1464552904,"201051344001093","219011344069620",29.30,24.50,0,336.34,390.44,43.8,40.4,0.345,425860.4,425860.4,37314,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552937,568295.00
05/29/2016 16:15,2,1.514,ACTIVE,213.29,354.07,59.975,1464552904,"201051344000900","219011344069620",28.90,22.80,0,335.44,391.64,44.3,40.8,0.358,432342.6,432342.6,32267,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552938,568296.00
05/29/2016 16:15,2,1.492,ACTIVE,213.51,352.87,59.996,1464552904,"201051344000648","219011344069620",29.18,23.50,0,336.34,391.04,44.1,40.7,0.362,424184.6,424184.6,32557,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552939,568297.00
05/29/2016 16:15,2,1.518,ACTIVE,213.74,354.07,59.975,1464552904,"201051344000569","219011344069620",29.10,23.50,0,336.34,391.04,44.8,41.3,0.367,433438.6,433438.6,32188,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552940,568298.00
05/29/2016 16:15,2,1.535,ACTIVE,213.51,353.47,59.975,1464552904,"201051344000983","219011344069620",28.86,23.80,0,336.04,391.64,44.9,41.4,0.371,424958.9,424958.9,32676,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552941,568299.00
05/29/2016 16:15,2,1.512,ACTIVE,213.51,353.47,59.975,1464552904,"201051344001158","219011344069620",28.80,23.80,0,335.44,390.44,44.1,40.7,0.362,419303.0,419303.0,32937,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552942,568300.00
05/29/2016 16:15,2,1.498,ACTIVE,213.96,355.28,59.970,1464552904,"201051344000576","219011344069620",28.92,23.00,0,336.34,390.14,44.0,40.5,0.367,426292.6,426292.6,32345,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552943,568301.00
05/29/2016 16:15,2,1.361,ACTIVE,212.16,352.27,59.975,1464552904,"274151322000087","219011344069620",28.05,33.00,0,335.74,370.30,38.7,35.5,0.252,656427.5,656427.5,26122,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552944,568302.00
05/29/2016 16:15,2,1.453,ACTIVE,213.06,352.57,59.986,1464552904,"201051344000685","219011344069620",29.02,24.80,0,336.64,389.54,42.8,39.3,0.371,429884.1,429884.1,37262,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464552945,568303.00
05/29/2016 16:30,2,1.160,ACTIVE,213.51,349.26,59.996,1464553803,"201051344000645","219011344069620",28.67,23.00,0,338.14,379.92,33.7,30.6,0.265,425837.0,425837.0,32481,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553804,568304.00
05/29/2016 16:30,2,1.043,ACTIVE,211.48,342.95,59.954,1464553803,"274151322000085","219011344069620",27.89,26.50,0,336.34,361.89,29.5,26.5,0.194,684691.4,684691.4,26032,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553805,568305.00
05/29/2016 16:30,2,1.166,ACTIVE,213.06,351.07,59.938,1464553803,"201051344000633","219011344069620",28.98,23.50,0,336.64,376.62,34.3,31.1,0.278,416977.0,416977.0,32957,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553806,568306.00
05/29/2016 16:30,2,1.184,ACTIVE,213.06,349.86,59.970,1464553803,"201051344000469","219011344069620",29.08,21.00,0,336.04,377.22,34.9,31.7,0.296,418303.8,418303.8,32893,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553807,568307.00
05/29/2016 16:30,2,1.160,ACTIVE,212.38,348.66,59.975,1464553803,"201051344000646","219011344069620",29.04,23.80,0,334.54,372.11,34.2,31.1,0.274,421830.7,421830.7,37448,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553808,568308.00
05/29/2016 16:30,2,1.086,ACTIVE,211.48,349.56,59.965,1464553803,"274151322000052","219011344069620",28.59,28.30,0,335.74,362.49,31.4,28.4,0.203,697903.9,697903.9,26260,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553809,568309.00
05/29/2016 16:30,2,1.209,ACTIVE,213.29,349.56,59.954,1464553803,"201051344000585","219011344069620",29.18,23.30,0,336.34,373.91,35.8,32.6,0.287,428675.1,428675.1,37449,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553810,568310.00
05/29/2016 16:30,2,1.150,ACTIVE,212.83,347.46,59.965,1464553803,"201051344001230","219011344069620",28.96,23.80,0,336.04,371.51,33.8,30.7,0.270,425474.4,425474.4,37254,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553811,568311.00
05/29/2016 16:30,2,1.174,ACTIVE,213.29,349.86,59.965,1464553803,"201051344000582","219011344069620",28.82,23.00,0,336.64,374.21,34.3,31.2,0.270,418880.3,418880.3,37414,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553812,568312.00
05/29/2016 16:30,2,1.227,ACTIVE,212.61,347.76,59.959,1464553803,"201051344000955","219011344069620",28.59,23.50,0,334.24,372.71,35.6,32.4,0.292,431219.9,431219.9,37352,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553813,568313.00
05/29/2016 16:30,2,0.730,ACTIVE,211.70,414.79,59.944,1464553803,"274151322000094","219011344069620",38.53,28.80,0,336.94,441.54,28.5,25.6,0.194,563716.8,563716.8,27311,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553814,568314.00
05/29/2016 16:30,2,1.275,ACTIVE,213.06,349.26,59.970,1464553803,"201051344000579","219011344069620",28.92,24.00,0,338.14,376.62,37.4,34.1,0.301,432377.0,432377.0,12966,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553815,568315.00
05/29/2016 16:30,2,1.227,ACTIVE,212.61,348.66,59.970,1464553803,"201051344000890","219011344069620",29.30,25.00,0,335.74,373.31,36.4,33.2,0.287,428390.9,428390.9,37367,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553815,568316.00
05/29/2016 16:30,2,1.211,ACTIVE,213.06,349.26,59.970,1464553803,"201051344000438","219011344069620",29.60,24.00,0,336.64,372.41,36.3,33.1,0.292,430413.7,430413.7,37372,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553816,568317.00
05/29/2016 16:30,2,1.268,ACTIVE,212.83,349.26,59.996,1464553803,"201051344000417","219011344069620",28.65,24.80,0,336.34,372.11,36.8,33.6,0.292,422904.1,422904.1,37534,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553817,568318.00
05/29/2016 16:30,2,1.150,ACTIVE,211.70,350.47,59.965,1464553803,"274151322000083","219011344069620",28.45,28.50,0,335.74,361.59,33.1,30.1,0.234,691623.0,691623.0,26335,0,0,0,L,1151911521,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553818,568319.00
05/29/2016 16:30,2,1.225,ACTIVE,212.16,348.36,59.959,1464553803,"274151322000076","219011344069620",29.02,27.30,0,336.34,363.39,36.0,32.9,0.261,736471.1,736471.1,26332,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553819,568320.00
05/29/2016 16:30,2,1.291,ACTIVE,212.83,350.17,59.965,1464553803,"201051344000868","219011344069620",29.44,22.00,0,336.94,373.31,38.5,35.2,0.301,417426.5,417426.5,32613,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553820,568321.00
05/29/2016 16:30,2,1.215,ACTIVE,211.25,349.26,59.965,1464553803,"274151322000095","219011344069620",29.28,27.50,0,335.74,362.19,36.1,32.9,0.239,728886.3,728886.3,26249,0,0,0,L,1151911521,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553821,568322.00
05/29/2016 16:30,2,1.334,ACTIVE,213.06,351.97,59.949,1464553803,"201051344000988","219011344069620",28.71,22.80,0,336.64,377.52,38.8,35.5,0.323,414502.5,414502.5,32909,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553822,568323.00
05/29/2016 16:30,2,1.340,ACTIVE,212.83,348.96,59.965,1464553803,"201051344001025","219011344069620",28.90,23.50,0,336.04,371.81,39.2,35.9,0.305,428364.7,428364.7,37420,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553823,568324.00
05/29/2016 16:30,2,1.340,ACTIVE,213.06,350.47,59.970,1464553803,"201051344000458","219011344069620",29.08,23.50,0,337.54,373.01,39.5,36.2,0.327,425334.2,425334.2,32837,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553824,568325.00
05/29/2016 16:30,2,1.354,ACTIVE,213.74,351.97,59.970,1464553803,"201051344000853","219011344069620",29.20,22.30,0,337.54,375.11,40.1,36.8,0.327,423972.5,423972.5,32435,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553825,568326.00
05/29/2016 16:30,2,1.293,ACTIVE,213.06,351.37,59.949,1464553803,"201051344000685","219011344069620",29.32,23.50,0,336.04,371.81,38.4,35.2,0.331,429891.1,429891.1,37263,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553826,568327.00
05/29/2016 16:30,2,1.316,ACTIVE,213.06,351.07,59.954,1464553803,"201051344000917","219011344069620",28.88,23.80,0,335.74,371.51,38.5,35.3,0.314,426747.6,426747.6,37266,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553827,568328.00
05/29/2016 16:30,2,1.320,ACTIVE,213.06,350.17,60.012,1464553803,"201051344001145","219011344069620",29.18,23.00,0,336.64,371.51,39.1,35.8,0.314,431949.3,431949.3,37116,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553827,568329.00
05/29/2016 16:30,2,1.334,ACTIVE,213.29,350.47,59.970,1464553803,"201051344000651","219011344069620",29.70,22.80,0,337.24,371.51,40.2,36.8,0.323,424261.5,424261.5,37477,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553828,568330.00
05/29/2016 16:30,2,1.219,ACTIVE,211.03,349.56,59.970,1464553803,"274151322000088","219011344069620",28.17,26.00,0,335.74,359.78,34.7,31.6,0.221,668539.4,668539.4,25996,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553829,568331.00
05/29/2016 16:30,2,0.852,ACTIVE,212.16,410.58,59.965,1464553803,"274151322000068","219011344069620",38.49,29.30,0,337.54,438.83,32.7,29.6,0.212,563516.6,563516.6,27522,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553830,568332.00
05/29/2016 16:30,2,1.387,ACTIVE,212.38,349.56,59.928,1464553803,"201051344001135","219011344069620",29.34,23.00,0,336.04,371.21,41.2,37.9,0.327,420332.8,420332.8,37414,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553831,568333.00
05/29/2016 16:30,2,1.424,ACTIVE,212.61,350.47,60.018,1464553803,"201051344000594","219011344069620",29.08,24.80,0,335.74,372.11,42.0,38.6,0.340,429172.7,429172.7,32870,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553832,568334.00
05/29/2016 16:30,2,1.398,ACTIVE,212.83,348.96,59.975,1464553803,"201051344001203","219011344069620",28.98,23.80,0,336.64,372.11,41.1,37.7,0.331,427319.8,427319.8,37446,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553833,568335.00
05/29/2016 16:30,2,1.293,ACTIVE,211.25,346.86,59.965,1464553803,"274151322000054","219011344069620",27.69,26.00,0,333.03,360.99,36.3,33.1,0.247,682864.3,682864.3,26025,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553834,568336.00
05/29/2016 16:30,2,1.412,ACTIVE,213.29,350.47,60.018,1464553803,"201051344000867","219011344069620",29.26,23.50,0,336.64,372.11,41.9,38.5,0.331,416676.6,416676.6,32877,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553835,568337.00
05/29/2016 16:30,2,1.363,ACTIVE,213.06,351.37,59.944,1464553803,"201051344001093","219011344069620",29.42,23.50,0,336.04,370.90,40.7,37.3,0.314,425867.8,425867.8,37315,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553836,568338.00
05/29/2016 16:30,2,1.391,ACTIVE,213.06,352.27,59.954,1464553803,"201051344000900","219011344069620",29.14,21.80,0,337.24,373.31,41.1,37.8,0.336,432350.1,432350.1,32268,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553837,568339.00
05/29/2016 16:30,2,1.387,ACTIVE,213.51,351.07,60.012,1464553803,"201051344000648","219011344069620",29.20,22.30,0,337.84,373.01,41.0,37.7,0.336,424192.1,424192.1,32558,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553838,568340.00
05/29/2016 16:30,2,1.408,ACTIVE,213.29,352.57,59.975,1464553803,"201051344000569","219011344069620",29.02,22.50,0,337.84,372.41,41.4,38.1,0.336,433446.2,433446.2,32189,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553839,568341.00
05/29/2016 16:30,2,1.379,ACTIVE,213.29,351.07,59.975,1464553803,"201051344000983","219011344069620",29.74,22.80,0,337.24,372.71,41.5,38.2,0.340,424966.6,424966.6,32677,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553840,568342.00
05/29/2016 16:30,2,1.385,ACTIVE,213.06,351.07,59.970,1464553803,"201051344001158","219011344069620",29.04,22.50,0,336.64,373.01,40.8,37.4,0.336,419310.5,419310.5,32938,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553841,568343.00
05/29/2016 16:30,2,1.365,ACTIVE,213.51,352.27,60.007,1464553803,"201051344000576","219011344069620",29.10,22.30,0,338.14,374.21,40.3,36.9,0.327,426300.1,426300.1,32346,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553842,568344.00
05/29/2016 16:30,2,1.244,ACTIVE,211.70,344.76,59.970,1464553803,"274151322000087","219011344069620",28.13,30.50,0,335.44,359.78,35.5,32.3,0.234,656433.9,656433.9,26123,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464553843,568345.00
05/29/2016 16:45,2,1.090,ACTIVE,213.51,348.66,59.986,1464554704,"201051344000645","219011344069620",28.57,22.30,0,337.54,368.80,31.6,28.5,0.243,425842.7,425842.7,32482,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554705,568346.00
05/29/2016 16:45,2,0.963,ACTIVE,211.70,345.66,59.933,1464554704,"274151322000085","219011344069620",28.15,25.00,0,332.73,357.98,27.4,24.6,0.177,684696.3,684696.3,26033,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554706,568347.00
05/29/2016 16:45,2,1.096,ACTIVE,213.51,350.47,59.991,1464554704,"201051344000633","219011344069620",28.80,22.50,0,335.74,369.10,32.0,29.0,0.256,416982.8,416982.8,32958,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554707,568348.00
05/29/2016 16:45,2,1.102,ACTIVE,213.29,348.66,60.007,1464554704,"201051344000469","219011344069620",29.16,20.00,0,334.84,368.50,32.6,29.5,0.265,418309.6,418309.6,32894,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554708,568349.00
05/29/2016 16:45,2,1.074,ACTIVE,212.61,347.46,59.986,1464554704,"201051344000646","219011344069620",29.26,22.80,0,333.93,366.70,31.9,28.8,0.252,421836.4,421836.4,37449,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554709,568350.00
05/29/2016 16:45,2,1.025,ACTIVE,211.48,342.65,59.981,1464554704,"274151322000052","219011344069620",28.43,26.80,0,332.13,358.58,29.5,26.6,0.203,697909.0,697909.0,26261,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554710,568351.00
05/29/2016 16:45,2,1.131,ACTIVE,213.29,348.66,60.002,1464554704,"201051344000585","219011344069620",29.06,22.30,0,335.14,367.60,33.4,30.3,0.256,428681.1,428681.1,37450,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554711,568352.00
05/29/2016 16:45,2,1.068,ACTIVE,212.61,346.56,59.949,1464554704,"201051344001230","219011344069620",28.47,22.80,0,333.93,364.89,30.8,27.8,0.239,425479.9,425479.9,37255,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554712,568353.00
05/29/2016 16:45,2,1.082,ACTIVE,213.51,348.36,60.007,1464554704,"201051344000582","219011344069620",28.88,22.00,0,335.44,367.00,31.7,28.7,0.247,418885.9,418885.9,37415,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554713,568354.00
05/29/2016 16:45,2,1.123,ACTIVE,212.61,347.46,60.007,1464554704,"201051344000955","219011344069620",28.92,22.50,0,334.84,366.10,33.0,29.9,0.261,431225.7,431225.7,37353,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554714,568355.00
05/29/2016 16:45,2,0.666,ACTIVE,211.93,416.89,59.959,1464554704,"274151322000094","219011344069620",38.74,27.30,0,332.73,427.71,26.2,23.4,0.186,563721.2,563721.2,27312,0,0,0,L,1151911521,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554715,568356.00
05/29/2016 16:45,2,1.154,ACTIVE,213.06,348.66,59.991,1464554704,"201051344000579","219011344069620",29.10,23.00,0,336.34,368.80,34.1,31.0,0.270,432383.0,432383.0,12967,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554716,568357.00
05/29/2016 16:45,2,1.129,ACTIVE,212.83,347.46,59.991,1464554704,"201051344000890","219011344069620",29.06,23.80,0,334.24,366.70,33.2,30.1,0.252,428396.7,428396.7,37368,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554716,568358.00
05/29/2016 16:45,2,1.117,ACTIVE,213.06,348.36,60.012,1464554704,"201051344000438","219011344069620",29.24,22.80,0,336.34,367.90,33.1,30.0,0.270,430419.4,430419.4,37373,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554717,568359.00
05/29/2016 16:45,2,1.139,ACTIVE,213.06,348.06,59.965,1464554704,"201051344000417","219011344069620",28.78,23.50,0,334.24,366.10,33.2,30.1,0.265,422909.9,422909.9,37535,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554718,568360.00
05/29/2016 16:45,2,1.031,ACTIVE,211.48,344.15,60.028,1464554704,"274151322000083","219011344069620",28.47,26.80,0,333.33,358.28,29.7,26.8,0.199,691628.0,691628.0,26336,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554719,568361.00
05/29/2016 16:45,2,1.096,ACTIVE,212.16,345.96,59.975,1464554704,"274151322000076","219011344069620",29.14,25.80,0,334.24,360.08,32.4,29.3,0.221,736476.5,736476.5,26333,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554720,568362.00
05/29/2016 16:45,2,1.150,ACTIVE,212.83,348.36,59.991,1464554704,"201051344000868","219011344069620",28.82,21.30,0,336.34,367.90,33.6,30.5,0.270,417432.3,417432.3,32614,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554721,568363.00
05/29/2016 16:45,2,1.082,ACTIVE,211.48,348.06,59.991,1464554704,"274151322000095","219011344069620",28.94,26.00,0,333.03,358.88,31.7,28.7,0.212,728891.6,728891.6,26250,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554722,568364.00
05/29/2016 16:45,2,1.133,ACTIVE,213.06,350.17,59.991,1464554704,"201051344000988","219011344069620",28.94,21.80,0,336.34,370.00,33.3,30.2,0.274,414508.1,414508.1,32910,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554723,568365.00
05/29/2016 16:45,2,1.119,ACTIVE,212.83,347.46,60.012,1464554704,"201051344001025","219011344069620",29.62,22.50,0,335.14,368.20,33.6,30.5,0.256,428370.5,428370.5,37421,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554724,568366.00
05/29/2016 16:45,2,1.143,ACTIVE,212.83,347.76,59.991,1464554704,"201051344000458","219011344069620",28.90,22.50,0,336.64,367.90,33.5,30.4,0.278,425340.0,425340.0,32838,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554725,568367.00
05/29/2016 16:45,2,1.143,ACTIVE,213.74,350.17,59.996,1464554704,"201051344000853","219011344069620",29.04,21.50,0,337.54,370.90,33.7,30.6,0.270,423978.2,423978.2,32436,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554725,568368.00
05/29/2016 16:45,2,1.092,ACTIVE,213.06,348.66,59.991,1464554704,"201051344000685","219011344069620",29.16,22.50,0,335.74,368.80,32.3,29.2,0.274,429896.6,429896.6,37264,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554726,568369.00
05/29/2016 16:45,2,1.076,ACTIVE,213.06,348.36,59.996,1464554704,"201051344000917","219011344069620",29.14,22.80,0,335.14,367.30,31.8,28.7,0.252,426753.0,426753.0,37267,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554727,568370.00
05/29/2016 16:45,2,1.080,ACTIVE,213.06,347.76,59.991,1464554704,"201051344001145","219011344069620",29.24,22.30,0,336.34,368.20,32.0,29.0,0.247,431954.8,431954.8,37117,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554728,568371.00
05/29/2016 16:45,2,1.129,ACTIVE,213.06,348.66,59.996,1464554704,"201051344000651","219011344069620",29.04,21.80,0,336.04,368.50,33.2,30.1,0.256,424267.1,424267.1,37478,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554729,568372.00
05/29/2016 16:45,2,1.010,ACTIVE,211.25,342.05,59.996,1464554704,"274151322000088","219011344069620",27.99,24.80,0,332.13,357.38,28.6,25.7,0.190,668544.1,668544.1,25997,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554730,568373.00
05/29/2016 16:45,2,0.713,ACTIVE,212.16,407.27,59.996,1464554704,"274151322000068","219011344069620",38.25,27.80,0,333.93,430.12,27.5,24.7,0.181,563521.1,563521.1,27523,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554731,568374.00
05/29/2016 16:45,2,1.125,ACTIVE,212.83,347.46,59.986,1464554704,"201051344001135","219011344069620",29.38,22.00,0,335.14,367.60,33.5,30.4,0.261,420338.7,420338.7,37415,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554732,568375.00
05/29/2016 16:45,2,1.150,ACTIVE,212.61,348.96,59.991,1464554704,"201051344000594","219011344069620",28.86,23.50,0,334.54,369.40,33.7,30.6,0.261,429178.5,429178.5,32871,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554733,568376.00
05/29/2016 16:45,2,1.117,ACTIVE,213.06,347.46,59.986,1464554704,"201051344001203","219011344069620",29.02,22.80,0,334.84,369.10,32.9,29.8,0.265,427325.4,427325.4,37447,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554734,568377.00
05/29/2016 16:45,2,1.020,ACTIVE,211.48,345.96,59.981,1464554704,"274151322000054","219011344069620",28.45,24.80,0,331.83,358.58,29.3,26.4,0.199,682869.2,682869.2,26026,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554735,568378.00
05/29/2016 16:45,2,1.127,ACTIVE,213.06,347.76,60.012,1464554704,"201051344000867","219011344069620",29.26,22.50,0,335.14,368.80,33.4,30.3,0.261,416682.3,416682.3,32878,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554736,568379.00
05/29/2016 16:45,2,1.088,ACTIVE,213.06,348.06,59.996,1464554704,"201051344001093","219011344069620",29.20,22.50,0,335.14,369.10,32.2,29.2,0.239,425873.4,425873.4,37316,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554736,568380.00
05/29/2016 16:45,2,1.111,ACTIVE,213.06,348.66,59.986,1464554704,"201051344000900","219011344069620",28.80,21.30,0,335.74,370.00,32.5,29.4,0.261,432355.6,432355.6,32269,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554737,568381.00
05/29/2016 16:45,2,1.111,ACTIVE,213.29,348.66,59.991,1464554704,"201051344000648","219011344069620",29.12,21.50,0,336.64,369.40,32.8,29.7,0.261,424197.8,424197.8,32559,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554738,568382.00
05/29/2016 16:45,2,1.107,ACTIVE,213.06,348.66,59.986,1464554704,"201051344000569","219011344069620",29.54,21.80,0,336.04,370.00,33.2,30.1,0.265,433452.0,433452.0,32190,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554740,568383.00
05/29/2016 16:45,2,1.121,ACTIVE,213.06,347.76,59.981,1464554704,"201051344000983","219011344069620",29.40,21.80,0,335.44,369.70,33.4,30.3,0.270,424972.4,424972.4,32678,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554741,568384.00
05/29/2016 16:45,2,1.119,ACTIVE,213.06,348.06,59.981,1464554704,"201051344001158","219011344069620",28.71,21.80,0,335.74,369.70,32.6,29.5,0.270,419316.1,419316.1,32939,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554742,568385.00
05/29/2016 16:45,2,1.100,ACTIVE,213.29,349.26,59.986,1464554704,"201051344000576","219011344069620",29.18,21.50,0,336.64,369.70,32.5,29.5,0.252,426305.7,426305.7,32347,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554743,568386.00
05/29/2016 16:45,2,0.998,ACTIVE,211.48,345.66,59.986,1464554704,"274151322000087","219011344069620",28.27,28.30,0,332.43,357.08,28.6,25.7,0.186,656438.7,656438.7,26124,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464554744,568387.00
05/29/2016 17:00,2,3.105,ACTIVE,215.54,353.77,59.975,1464555603,"201051344000645","219011344069620",29.44,23.80,0,321.01,398.26,92.6,87.5,0.420,425856.8,425856.8,32483,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555604,568388.00
05/29/2016 17:00,2,2.797,ACTIVE,212.61,353.77,59.975,1464555603,"274151322000085","219011344069620",28.80,26.30,0,336.34,381.42,81.5,76.8,0.309,684708.7,684708.7,26034,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555605,568389.00
05/29/2016 17:00,2,3.123,ACTIVE,215.32,354.37,59.981,1464555603,"201051344000633","219011344069620",29.40,23.80,0,323.72,399.76,93.0,87.9,0.442,416997.0,416997.0,32959,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555606,568390.00
05/29/2016 17:00,2,3.119,ACTIVE,215.32,352.87,59.981,1464555603,"201051344000469","219011344069620",29.72,22.00,0,320.71,397.05,93.9,88.7,0.451,418323.9,418323.9,32895,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555607,568391.00
05/29/2016 17:00,2,3.102,ACTIVE,213.96,350.47,59.981,1464555603,"201051344000646","219011344069620",29.30,24.00,0,334.54,397.05,92.1,87.0,0.442,421850.5,421850.5,37450,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555608,568392.00
05/29/2016 17:00,2,2.914,ACTIVE,212.38,356.18,59.975,1464555603,"274151322000052","219011344069620",29.12,27.80,0,330.03,380.52,85.9,81.0,0.336,697922.1,697922.1,26262,0,0,0,L,1151911521,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555609,568393.00
05/29/2016 17:00,2,3.156,ACTIVE,214.87,353.17,59.986,1464555603,"201051344000585","219011344069620",29.60,24.80,0,323.72,397.66,94.6,89.4,0.442,428695.5,428695.5,37451,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555610,568394.00
05/29/2016 17:00,2,3.043,ACTIVE,213.96,349.86,60.028,1464555603,"201051344001230","219011344069620",29.44,24.50,0,333.93,391.34,90.8,85.7,0.420,425493.7,425493.7,37256,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555611,568395.00
05/29/2016 17:00,2,3.023,ACTIVE,215.09,352.57,59.991,1464555603,"201051344000582","219011344069620",29.80,23.00,0,335.74,397.66,91.2,86.1,0.420,418899.7,418899.7,37416,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555612,568396.00
05/29/2016 17:00,2,3.078,ACTIVE,214.19,350.17,59.975,1464555603,"201051344000955","219011344069620",29.80,25.00,0,319.51,393.15,92.9,87.7,0.442,431240.0,431240.0,37354,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555612,568397.00
05/29/2016 17:00,2,1.893,ACTIVE,212.38,431.02,59.996,1464555603,"274151322000094","219011344069620",40.16,28.00,0,336.64,464.08,76.9,72.3,0.552,563732.7,563732.7,27313,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555613,568398.00
05/29/2016 17:00,2,3.160,ACTIVE,215.54,353.17,59.975,1464555603,"201051344000579","219011344069620",29.60,25.30,0,319.81,395.85,94.7,89.5,0.442,432397.5,432397.5,12968,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555614,568399.00
05/29/2016 17:00,2,3.096,ACTIVE,214.19,350.77,59.975,1464555603,"201051344000890","219011344069620",29.64,25.30,0,321.61,396.15,93.0,87.9,0.420,428411.0,428411.0,37369,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555615,568400.00
05/29/2016 17:00,2,3.104,ACTIVE,214.41,351.07,60.012,1464555603,"201051344000438","219011344069620",29.58,24.80,0,321.91,398.56,92.9,87.8,0.446,430433.6,430433.6,37374,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555616,568401.00
05/29/2016 17:00,2,3.100,ACTIVE,214.41,351.07,59.975,1464555603,"201051344000417","219011344069620",29.34,24.80,0,334.84,396.15,92.1,87.0,0.438,422924.1,422924.1,37536,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555617,568402.00
05/29/2016 17:00,2,2.891,ACTIVE,212.38,345.66,59.981,1464555603,"274151322000083","219011344069620",29.28,28.00,0,328.82,380.82,85.7,80.8,0.336,691641.0,691641.0,26337,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555618,568403.00
05/29/2016 17:00,2,3.080,ACTIVE,213.06,352.87,59.975,1464555603,"274151322000076","219011344069620",29.86,28.80,0,336.94,381.42,93.0,87.9,0.367,736490.7,736490.7,26334,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555619,568404.00
05/29/2016 17:00,2,3.184,ACTIVE,214.87,353.47,59.975,1464555603,"201051344000868","219011344069620",29.28,23.00,0,320.41,398.56,94.5,89.2,0.438,417446.8,417446.8,32615,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555620,568405.00
