ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 17:00,2,3.064,ACTIVE,212.16,353.17,59.991,1464555603,"274151322000095","219011344069620",29.62,29.00,0,335.14,380.82,91.9,86.8,0.349,728905.5,728905.5,26251,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555621,568406.00
05/29/2016 17:00,2,3.172,ACTIVE,215.32,353.77,59.981,1464555603,"201051344000988","219011344069620",29.48,24.00,0,319.81,397.35,94.7,89.5,0.446,414522.6,414522.6,32911,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555621,568407.00
05/29/2016 17:00,2,3.180,ACTIVE,214.41,350.77,59.975,1464555603,"201051344001025","219011344069620",29.44,24.30,0,321.31,397.35,94.8,89.6,0.438,428385.0,428385.0,37422,0,0,0,L,1122011218,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555622,568408.00
05/29/2016 17:00,2,3.143,ACTIVE,215.32,352.57,59.975,1464555603,"201051344000458","219011344069620",29.56,24.80,0,322.21,397.96,94.1,88.9,0.451,425354.4,425354.4,32839,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555623,568409.00
05/29/2016 17:00,2,3.164,ACTIVE,216.00,355.58,59.975,1464555603,"201051344000853","219011344069620",29.64,23.50,0,324.92,396.45,95.0,89.8,0.446,423992.8,423992.8,32437,0,0,0,L,1122011218,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555625,568410.00
05/29/2016 17:00,2,3.115,ACTIVE,214.41,352.27,59.970,1464555603,"201051344000685","219011344069620",29.42,24.00,0,334.84,396.45,92.8,87.6,0.460,429910.7,429910.7,37265,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555625,568411.00
05/29/2016 17:00,2,3.059,ACTIVE,215.09,351.97,59.991,1464555603,"201051344000917","219011344069620",29.70,25.00,0,334.54,397.96,92.0,86.9,0.420,426767.1,426767.1,37268,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555626,568412.00
05/29/2016 17:00,2,3.061,ACTIVE,214.41,350.77,59.975,1464555603,"201051344001145","219011344069620",29.68,24.00,0,335.44,397.35,92.0,86.9,0.429,431968.9,431968.9,37118,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555627,568413.00
05/29/2016 17:00,2,3.154,ACTIVE,215.09,352.57,59.970,1464555603,"201051344000651","219011344069620",29.60,23.50,0,318.30,397.66,94.6,89.4,0.438,424281.6,424281.6,37479,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555628,568414.00
05/29/2016 17:00,2,2.896,ACTIVE,212.16,345.06,59.970,1464555603,"274151322000088","219011344069620",28.53,26.50,0,334.54,380.82,83.7,78.8,0.314,668556.8,668556.8,25998,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555629,568415.00
05/29/2016 17:00,2,1.996,ACTIVE,213.06,418.39,59.975,1464555603,"274151322000068","219011344069620",39.44,28.80,0,337.24,461.68,79.4,74.7,0.296,563533.1,563533.1,27524,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555630,568416.00
05/29/2016 17:00,2,3.137,ACTIVE,214.41,350.17,59.970,1464555603,"201051344001135","219011344069620",29.62,24.00,0,320.41,397.05,94.2,89.0,0.433,420353.2,420353.2,37416,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555631,568417.00
05/29/2016 17:00,2,3.213,ACTIVE,214.64,351.97,59.975,1464555603,"201051344000594","219011344069620",29.50,25.50,0,319.21,397.96,96.1,90.8,0.442,429193.3,429193.3,32872,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555632,568418.00
05/29/2016 17:00,2,3.168,ACTIVE,214.87,351.97,59.975,1464555603,"201051344001203","219011344069620",29.54,24.30,0,319.51,399.76,94.7,89.5,0.442,427340.0,427340.0,37448,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555633,568419.00
05/29/2016 17:00,2,2.906,ACTIVE,212.38,352.27,59.981,1464555603,"274151322000054","219011344069620",29.02,26.80,0,334.84,381.73,85.5,80.6,0.323,682882.2,682882.2,26027,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555634,568420.00
05/29/2016 17:00,2,3.199,ACTIVE,215.09,352.57,59.996,1464555603,"201051344000867","219011344069620",29.56,24.00,0,322.21,397.96,95.7,90.4,0.438,416697.1,416697.1,32879,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555635,568421.00
05/29/2016 17:00,2,3.098,ACTIVE,214.87,352.57,59.949,1464555603,"201051344001093","219011344069620",29.66,24.30,0,335.44,397.66,93.1,88.0,0.415,425887.8,425887.8,37317,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555636,568422.00
05/29/2016 17:00,2,3.186,ACTIVE,215.54,354.07,59.975,1464555603,"201051344000900","219011344069620",29.76,23.30,0,319.21,397.66,96.0,90.7,0.446,432370.3,432370.3,32270,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555637,568423.00
05/29/2016 17:00,2,3.172,ACTIVE,215.32,353.77,59.928,1464555603,"201051344000648","219011344069620",29.46,23.00,0,335.44,397.35,94.7,89.4,0.442,424212.4,424212.4,32560,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555638,568424.00
05/29/2016 17:00,2,3.199,ACTIVE,215.54,354.67,59.970,1464555603,"201051344000569","219011344069620",29.64,23.30,0,320.71,397.96,96.1,90.8,0.455,433466.8,433466.8,32191,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555639,568425.00
05/29/2016 17:00,2,3.209,ACTIVE,215.77,354.67,59.970,1464555603,"201051344000983","219011344069620",29.74,24.00,0,323.72,398.26,96.7,91.4,0.460,424987.3,424987.3,32679,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555640,568426.00
05/29/2016 17:00,2,3.219,ACTIVE,215.77,353.47,59.965,1464555603,"201051344001158","219011344069620",29.40,24.00,0,319.21,398.26,95.9,90.7,0.455,419330.9,419330.9,32940,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555641,568427.00
05/29/2016 17:00,2,3.188,ACTIVE,215.77,354.97,59.944,1464555603,"201051344000576","219011344069620",29.62,22.80,0,320.41,399.16,95.7,90.5,0.446,426320.4,426320.4,32348,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555642,568428.00
05/29/2016 17:00,2,2.922,ACTIVE,212.61,351.37,59.949,1464555603,"274151322000087","219011344069620",28.69,30.50,0,335.74,379.32,84.9,80.0,0.309,656451.6,656451.6,26125,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464555642,568429.00
05/29/2016 17:15,2,2.695,ACTIVE,215.09,365.80,59.954,1464556503,"201051344000645","219011344069620",28.98,25.30,0,323.72,406.97,79.2,74.5,0.672,425882.0,425882.0,32484,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556504,568430.00
05/29/2016 17:15,2,2.451,ACTIVE,212.16,361.29,59.954,1464556503,"274151322000085","219011344069620",28.07,28.80,0,329.13,381.12,69.6,65.3,0.491,684730.6,684730.6,26035,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556505,568431.00
05/29/2016 17:15,2,2.689,ACTIVE,214.64,365.19,59.949,1464556503,"201051344000633","219011344069620",29.00,25.50,0,322.51,407.57,79.0,74.3,0.681,417022.2,417022.2,32960,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556506,568432.00
05/29/2016 17:15,2,2.668,ACTIVE,215.09,353.47,59.938,1464556503,"201051344000469","219011344069620",29.56,23.80,0,321.61,408.78,79.9,75.2,0.389,418349.4,418349.4,32896,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556507,568433.00
05/29/2016 17:15,2,2.672,ACTIVE,213.51,363.09,59.954,1464556503,"201051344000646","219011344069620",28.82,26.00,0,317.70,402.77,78.0,73.4,0.658,421875.4,421875.4,37451,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556508,568434.00
05/29/2016 17:15,2,2.506,ACTIVE,211.70,365.19,59.949,1464556503,"274151322000052","219011344069620",28.80,31.30,0,328.52,382.93,73.1,68.6,0.513,697945.1,697945.1,26263,0,0,0,L,1151911521,0,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556509,568435.00
05/29/2016 17:15,2,2.729,ACTIVE,214.41,351.67,59.954,1464556503,"201051344000585","219011344069620",29.02,26.30,0,318.61,403.67,80.2,75.5,0.371,428721.2,428721.2,37452,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556510,568436.00
05/29/2016 17:15,2,2.566,ACTIVE,213.74,360.38,59.954,1464556503,"201051344001230","219011344069620",29.28,26.00,0,318.91,401.26,76.2,71.6,0.632,425518.2,425518.2,37257,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556511,568437.00
05/29/2016 17:15,2,2.619,ACTIVE,214.41,361.89,59.954,1464556503,"201051344000582","219011344069620",28.86,25.00,0,319.21,403.07,76.6,72.0,0.628,418924.4,418924.4,37417,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556511,568438.00
05/29/2016 17:15,2,2.645,ACTIVE,213.51,361.59,59.954,1464556503,"201051344000955","219011344069620",29.16,26.00,0,318.91,401.56,78.0,73.4,0.672,431264.8,431264.8,37355,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556512,568439.00
05/29/2016 17:15,2,1.652,ACTIVE,211.93,419.60,59.944,1464556503,"274151322000094","219011344069620",38.72,31.00,0,387.44,470.39,64.8,60.6,0.464,563753.3,563753.3,27314,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556513,568440.00
05/29/2016 17:15,2,2.676,ACTIVE,214.87,351.97,59.949,1464556503,"201051344000579","219011344069620",29.28,26.80,0,323.72,408.18,79.3,74.6,0.376,432423.0,432423.0,12969,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556514,568441.00
05/29/2016 17:15,2,2.619,ACTIVE,213.51,360.38,59.891,1464556503,"201051344000890","219011344069620",29.24,27.00,0,320.41,402.16,77.5,72.9,0.636,428435.9,428435.9,37370,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556515,568442.00
05/29/2016 17:15,2,2.623,ACTIVE,214.19,363.09,59.981,1464556503,"201051344000438","219011344069620",29.10,26.00,0,320.41,402.16,77.3,72.7,0.667,430458.6,430458.6,37375,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556516,568443.00
05/29/2016 17:15,2,2.615,ACTIVE,213.96,361.89,59.970,1464556503,"201051344000417","219011344069620",28.90,26.80,0,320.41,400.96,76.6,72.0,0.650,422948.7,422948.7,37537,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556517,568444.00
05/29/2016 17:15,2,2.463,ACTIVE,211.93,360.08,59.949,1464556503,"274151322000083","219011344069620",28.71,31.50,0,328.22,382.63,71.6,67.2,0.517,691663.9,691663.9,26338,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556518,568445.00
05/29/2016 17:15,2,2.594,ACTIVE,212.38,366.70,59.959,1464556503,"274151322000076","219011344069620",29.32,30.80,0,331.23,388.94,77.0,72.4,0.548,736515.4,736515.4,26335,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556519,568446.00
05/29/2016 17:15,2,2.645,ACTIVE,214.19,362.49,59.959,1464556503,"201051344000868","219011344069620",29.08,24.00,0,321.91,402.77,77.8,73.2,0.645,417472.1,417472.1,32616,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556520,568447.00
05/29/2016 17:15,2,2.576,ACTIVE,211.93,351.97,59.965,1464556503,"274151322000095","219011344069620",29.02,30.80,0,329.13,385.33,75.7,71.1,0.521,728930.0,728930.0,26252,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556521,568448.00
05/29/2016 17:15,2,2.623,ACTIVE,214.64,365.19,59.959,1464556503,"201051344000988","219011344069620",29.14,25.00,0,319.51,409.38,77.5,72.8,0.663,414548.0,414548.0,32912,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556522,568449.00
05/29/2016 17:15,2,2.621,ACTIVE,213.96,350.77,60.012,1464556503,"201051344001025","219011344069620",29.22,26.30,0,321.31,402.16,77.6,73.0,0.362,428410.4,428410.4,37423,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556523,568450.00
05/29/2016 17:15,2,2.598,ACTIVE,214.41,361.59,59.965,1464556503,"201051344000458","219011344069620",29.10,25.80,0,320.41,407.87,76.6,72.0,0.672,425379.6,425379.6,32840,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556524,568451.00
05/29/2016 17:15,2,2.572,ACTIVE,215.09,363.39,59.959,1464556503,"201051344000853","219011344069620",29.58,25.00,0,320.41,408.18,77.1,72.5,0.645,424018.2,424018.2,32438,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556525,568452.00
05/29/2016 17:15,2,2.527,ACTIVE,213.96,362.49,59.954,1464556503,"201051344000685","219011344069620",29.24,25.80,0,316.20,401.56,74.9,70.4,0.654,429935.5,429935.5,37266,0,0,0,L,1122011218,0,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556525,568453.00
05/29/2016 17:15,2,2.488,ACTIVE,214.19,361.29,59.922,1464556503,"201051344000917","219011344069620",29.24,26.30,0,321.91,401.26,73.7,69.2,0.601,426791.7,426791.7,37269,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556526,568454.00
05/29/2016 17:15,2,2.504,ACTIVE,213.96,360.38,59.949,1464556503,"201051344001145","219011344069620",29.04,25.50,0,320.11,400.96,73.7,69.2,0.614,431993.5,431993.5,37119,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556527,568455.00
05/29/2016 17:15,2,2.562,ACTIVE,214.19,361.59,59.965,1464556503,"201051344000651","219011344069620",29.12,25.30,0,320.11,402.46,75.6,71.0,0.628,424306.7,424306.7,37480,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556528,568456.00
05/29/2016 17:15,2,2.328,ACTIVE,211.93,349.86,59.970,1464556503,"274151322000088","219011344069620",28.23,28.50,0,328.52,381.42,66.6,62.4,0.451,668578.6,668578.6,25999,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556529,568457.00
05/29/2016 17:15,2,1.539,ACTIVE,212.61,428.31,59.970,1464556503,"274151322000068","219011344069620",40.02,32.00,0,392.25,458.67,62.2,58.1,0.429,563553.8,563553.8,27525,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556530,568458.00
05/29/2016 17:15,2,2.537,ACTIVE,213.74,361.29,59.959,1464556503,"201051344001135","219011344069620",29.12,25.00,0,320.11,402.46,74.8,70.3,0.614,420378.1,420378.1,37417,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556531,568459.00
05/29/2016 17:15,2,2.559,ACTIVE,213.74,362.19,59.907,1464556503,"201051344000594","219011344069620",29.18,27.00,0,320.11,403.07,75.6,71.1,0.628,429218.7,429218.7,32873,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556532,568460.00
05/29/2016 17:15,2,2.541,ACTIVE,214.19,361.29,59.981,1464556503,"201051344001203","219011344069620",28.94,26.30,0,322.51,402.16,74.5,69.9,0.636,427365.0,427365.0,37449,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556533,568461.00
05/29/2016 17:15,2,2.338,ACTIVE,211.70,353.77,59.965,1464556503,"274151322000054","219011344069620",28.29,29.00,0,327.92,382.63,67.0,62.8,0.455,682904.4,682904.4,26028,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556534,568462.00
05/29/2016 17:15,2,2.512,ACTIVE,214.19,361.59,59.949,1464556503,"201051344000867","219011344069620",29.34,25.80,0,320.41,401.86,74.7,70.1,0.592,416722.3,416722.3,32880,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556535,568463.00
05/29/2016 17:15,2,2.426,ACTIVE,213.96,361.59,60.028,1464556503,"201051344001093","219011344069620",29.42,25.50,0,322.51,400.36,72.3,67.9,0.597,425912.1,425912.1,37318,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556536,568464.00
05/29/2016 17:15,2,2.492,ACTIVE,214.19,362.79,59.970,1464556503,"201051344000900","219011344069620",29.52,24.00,0,319.21,407.57,74.6,70.1,0.597,432395.6,432395.6,32271,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556536,568465.00
05/29/2016 17:15,2,2.484,ACTIVE,214.41,363.39,59.965,1464556503,"201051344000648","219011344069620",29.08,24.50,0,321.61,407.27,73.2,68.7,0.601,424237.1,424237.1,32561,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556537,568466.00
05/29/2016 17:15,2,2.502,ACTIVE,214.41,362.19,60.012,1464556503,"201051344000569","219011344069620",29.26,25.00,0,322.81,408.48,74.2,69.6,0.619,433492.0,433492.0,32192,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556538,568467.00
05/29/2016 17:15,2,2.473,ACTIVE,214.41,362.19,59.975,1464556503,"201051344000983","219011344069620",29.68,25.30,0,322.21,407.87,74.3,69.8,0.614,425012.6,425012.6,32680,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556539,568468.00
05/29/2016 17:15,2,2.451,ACTIVE,214.64,363.69,60.002,1464556503,"201051344000576","219011344069620",29.44,24.30,0,324.62,406.97,73.1,68.6,0.605,426345.3,426345.3,32349,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556542,568469.00
05/29/2016 17:15,2,2.279,ACTIVE,212.16,350.17,59.965,1464556503,"274151322000087","219011344069620",27.79,34.00,0,330.03,379.92,64.2,60.0,0.433,656473.5,656473.5,26126,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556543,568470.00
05/29/2016 17:15,2,2.473,ACTIVE,214.64,361.59,60.002,1464556503,"201051344001158","219011344069620",29.10,25.00,0,322.51,408.78,72.9,68.4,0.614,419355.9,419355.9,32941,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464556543,568471.00
05/29/2016 17:30,2,2.082,ACTIVE,214.19,357.08,59.954,1464557403,"201051344000645","219011344069620",29.38,23.80,0,319.21,397.35,62.0,57.9,0.513,425896.0,425896.0,32485,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557404,568472.00
05/29/2016 17:30,2,1.879,ACTIVE,212.16,358.88,59.907,1464557403,"274151322000085","219011344069620",28.73,27.30,0,336.04,379.62,54.6,50.8,0.371,684742.8,684742.8,26036,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557405,568473.00
05/29/2016 17:30,2,2.078,ACTIVE,213.74,360.69,59.933,1464557403,"201051344000633","219011344069620",29.50,24.30,0,321.01,399.76,62.1,58.0,0.526,417036.2,417036.2,32961,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557407,568474.00
05/29/2016 17:30,2,2.102,ACTIVE,213.96,362.49,60.044,1464557403,"201051344000469","219011344069620",29.40,22.00,0,317.10,395.85,62.6,58.5,0.517,418363.5,418363.5,32897,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557408,568475.00
05/29/2016 17:30,2,2.072,ACTIVE,213.06,357.08,59.970,1464557403,"201051344000646","219011344069620",29.32,24.80,0,318.61,396.15,61.5,57.4,0.526,421889.2,421889.2,37452,0,0,0,L,1122011218,0,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557408,568476.00
05/29/2016 17:30,2,1.939,ACTIVE,211.48,346.56,59.944,1464557403,"274151322000052","219011344069620",29.18,29.30,0,330.03,379.32,57.3,53.4,0.389,697957.9,697957.9,26264,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557409,568477.00
05/29/2016 17:30,2,2.143,ACTIVE,213.74,358.88,59.970,1464557403,"201051344000585","219011344069620",29.16,24.30,0,320.11,396.45,63.3,59.2,0.526,428735.5,428735.5,37453,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557410,568478.00
05/29/2016 17:30,2,2.021,ACTIVE,213.29,355.58,59.959,1464557403,"201051344001230","219011344069620",29.02,24.80,0,319.21,390.74,59.4,55.4,0.491,425531.6,425531.6,37258,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557411,568479.00
05/29/2016 17:30,2,2.029,ACTIVE,213.96,358.28,60.002,1464557403,"201051344000582","219011344069620",29.36,23.80,0,318.00,397.35,60.4,56.4,0.495,418937.9,418937.9,37418,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557412,568480.00
05/29/2016 17:30,2,2.068,ACTIVE,213.06,356.18,59.896,1464557403,"201051344000955","219011344069620",29.40,24.80,0,317.70,394.05,61.6,57.5,0.517,431278.8,431278.8,37356,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557413,568481.00
05/29/2016 17:30,2,1.268,ACTIVE,211.93,423.81,59.981,1464557403,"274151322000094","219011344069620",39.72,29.50,0,336.34,454.16,49.6,45.9,0.340,563764.6,563764.6,27315,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557414,568482.00
05/29/2016 17:30,2,2.096,ACTIVE,214.19,359.48,59.970,1464557403,"201051344000579","219011344069620",29.60,25.00,0,321.01,395.25,62.8,58.7,0.530,432437.2,432437.2,12970,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557415,568483.00
05/29/2016 17:30,2,2.062,ACTIVE,213.29,356.48,59.975,1464557403,"201051344000890","219011344069620",29.42,25.80,0,321.91,393.75,61.4,57.4,0.495,428449.8,428449.8,37371,0,0,0,L,1122011218,0,122.46,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557416,568484.00
05/29/2016 17:30,2,2.039,ACTIVE,213.74,357.68,59.986,1464557403,"201051344000438","219011344069620",29.66,24.80,0,321.01,397.35,61.3,57.3,0.513,430472.4,430472.4,37376,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557417,568485.00
05/29/2016 17:30,2,2.059,ACTIVE,213.51,356.78,59.975,1464557403,"201051344000417","219011344069620",29.20,25.50,0,318.00,394.65,60.9,56.9,0.517,422962.4,422962.4,37538,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557417,568486.00
05/29/2016 17:30,2,1.938,ACTIVE,211.25,354.37,59.954,1464557403,"274151322000083","219011344069620",28.75,29.50,0,328.52,378.72,56.4,52.5,0.389,691676.6,691676.6,26339,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557418,568487.00
05/29/2016 17:30,2,2.031,ACTIVE,211.93,349.56,60.002,1464557403,"274151322000076","219011344069620",29.58,28.50,0,331.23,380.22,60.8,56.8,0.433,736529.1,736529.1,26336,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557419,568488.00
05/29/2016 17:30,2,2.076,ACTIVE,213.51,357.38,59.944,1464557403,"201051344000868","219011344069620",29.48,22.80,0,320.41,396.15,62.0,57.9,0.508,417486.2,417486.2,32617,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557420,568489.00
05/29/2016 17:30,2,2.027,ACTIVE,211.48,360.08,59.981,1464557403,"274151322000095","219011344069620",29.12,28.50,0,330.03,379.62,59.8,55.7,0.411,728943.6,728943.6,26253,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557421,568490.00
05/29/2016 17:30,2,2.098,ACTIVE,213.96,361.29,59.965,1464557403,"201051344000988","219011344069620",28.98,23.50,0,320.71,397.05,61.6,57.5,0.526,414562.0,414562.0,32913,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557422,568491.00
05/29/2016 17:30,2,2.066,ACTIVE,213.51,357.68,59.975,1464557403,"201051344001025","219011344069620",29.56,24.50,0,321.01,396.15,62.0,57.9,0.508,428424.5,428424.5,37424,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557423,568492.00
05/29/2016 17:30,2,2.033,ACTIVE,213.74,355.58,59.970,1464557403,"201051344000458","219011344069620",29.76,24.30,0,320.11,396.15,61.2,57.2,0.526,425393.5,425393.5,32841,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557424,568493.00
05/29/2016 17:30,2,2.047,ACTIVE,214.41,359.48,60.034,1464557403,"201051344000853","219011344069620",29.70,23.30,0,324.62,395.55,61.6,57.5,0.521,424032.3,424032.3,32439,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557425,568494.00
05/29/2016 17:30,2,1.994,ACTIVE,213.51,357.08,59.970,1464557403,"201051344000685","219011344069620",29.48,24.50,0,319.81,396.15,59.6,55.6,0.521,429949.0,429949.0,37267,0,0,0,L,1122011218,0,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557426,568495.00
05/29/2016 17:30,2,1.971,ACTIVE,213.74,357.08,60.023,1464557403,"201051344000917","219011344069620",29.44,25.00,0,321.31,395.55,58.8,54.8,0.491,426805.0,426805.0,37270,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557427,568496.00
05/29/2016 17:30,2,2.002,ACTIVE,213.51,356.78,59.970,1464557403,"201051344001145","219011344069620",29.10,24.00,0,321.31,395.25,59.0,55.1,0.495,432006.9,432006.9,37120,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557428,568497.00
05/29/2016 17:30,2,2.039,ACTIVE,213.96,358.58,59.996,1464557403,"201051344000651","219011344069620",29.40,23.80,0,321.61,396.15,60.7,56.7,0.495,424320.6,424320.6,37481,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557428,568498.00
05/29/2016 17:30,2,1.855,ACTIVE,211.48,346.86,59.970,1464557403,"274151322000088","219011344069620",28.31,27.00,0,335.44,379.62,53.2,49.4,0.362,668590.7,668590.7,26000,0,0,0,L,1151911521,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557429,568499.00
05/29/2016 17:30,2,1.316,ACTIVE,212.16,413.59,59.959,1464557403,"274151322000068","219011344069620",38.41,30.30,0,337.54,462.28,51.3,47.6,0.340,563565.3,563565.3,27526,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557430,568500.00
05/29/2016 17:30,2,2.049,ACTIVE,213.29,357.08,59.970,1464557403,"201051344001135","219011344069620",29.20,24.00,0,320.11,397.05,60.6,56.6,0.504,420391.9,420391.9,37418,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557431,568501.00
05/29/2016 17:30,2,2.068,ACTIVE,213.29,357.38,59.991,1464557403,"201051344000594","219011344069620",29.28,25.50,0,317.40,394.65,61.4,57.3,0.504,429232.7,429232.7,32874,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557432,568502.00
05/29/2016 17:30,2,2.000,ACTIVE,213.51,357.08,59.959,1464557403,"201051344001203","219011344069620",29.68,24.50,0,320.11,396.45,60.1,56.1,0.499,427378.7,427378.7,37450,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557433,568503.00
05/29/2016 17:30,2,1.883,ACTIVE,211.25,353.17,59.959,1464557403,"274151322000054","219011344069620",28.35,27.50,0,330.03,379.62,54.1,50.3,0.376,682916.8,682916.8,26029,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557434,568504.00
05/29/2016 17:30,2,2.045,ACTIVE,213.74,356.18,59.933,1464557403,"201051344000867","219011344069620",29.32,24.30,0,318.91,394.65,60.8,56.7,0.499,416736.2,416736.2,32881,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557435,568505.00
05/29/2016 17:30,2,1.953,ACTIVE,213.74,357.08,59.970,1464557403,"201051344001093","219011344069620",29.56,24.50,0,320.71,395.85,58.5,54.5,0.468,425925.6,425925.6,37319,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557436,568506.00
05/29/2016 17:30,2,1.996,ACTIVE,213.51,357.68,59.996,1464557403,"201051344000900","219011344069620",29.82,22.80,0,319.51,396.15,60.4,56.3,0.499,432409.5,432409.5,32272,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557437,568507.00
05/29/2016 17:30,2,2.012,ACTIVE,213.74,357.68,59.975,1464557403,"201051344000648","219011344069620",29.32,23.00,0,318.30,396.15,59.8,55.8,0.508,424250.9,424250.9,32562,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557438,568508.00
05/29/2016 17:30,2,2.016,ACTIVE,213.96,358.58,59.975,1464557403,"201051344000569","219011344069620",29.64,23.50,0,323.72,396.45,60.6,56.6,0.508,433506.0,433506.0,32193,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557439,568509.00
05/29/2016 17:30,2,2.033,ACTIVE,213.74,359.18,59.975,1464557403,"201051344000983","219011344069620",29.50,23.80,0,320.71,396.45,60.8,56.8,0.513,425026.6,425026.6,32681,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557440,568510.00
05/29/2016 17:30,2,2.023,ACTIVE,214.19,357.08,59.970,1464557403,"201051344001158","219011344069620",29.18,23.80,0,319.81,396.45,59.8,55.8,0.504,419369.7,419369.7,32942,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557441,568511.00
05/29/2016 17:30,2,2.016,ACTIVE,214.19,359.48,60.012,1464557403,"201051344000576","219011344069620",29.20,23.00,0,322.51,395.85,59.7,55.7,0.499,426359.1,426359.1,32350,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557442,568512.00
05/29/2016 17:30,2,1.822,ACTIVE,211.70,353.47,59.975,1464557403,"274151322000087","219011344069620",28.49,32.40,0,335.44,378.12,52.6,48.8,0.349,656485.5,656485.5,26127,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464557443,568513.00
05/29/2016 17:45,2,1.275,ACTIVE,213.29,350.47,59.954,1464558303,"201051344000645","219011344069620",28.71,23.00,0,336.34,393.75,37.1,33.9,0.296,425908.6,425908.6,32486,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558304,568514.00
05/29/2016 17:45,2,1.162,ACTIVE,211.48,343.25,59.944,1464558303,"274151322000085","219011344069620",27.79,26.50,0,336.64,374.21,32.7,29.7,0.221,684753.8,684753.8,26037,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558305,568515.00
05/29/2016 17:45,2,1.270,ACTIVE,213.29,351.37,59.959,1464558303,"201051344000633","219011344069620",29.00,23.50,0,335.74,395.55,37.3,34.1,0.296,417048.9,417048.9,32962,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558306,568516.00
05/29/2016 17:45,2,1.285,ACTIVE,213.06,350.17,59.944,1464558303,"201051344000469","219011344069620",29.02,21.50,0,336.04,395.55,37.8,34.5,0.314,418376.3,418376.3,32898,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558307,568517.00
05/29/2016 17:45,2,1.268,ACTIVE,212.38,348.96,59.922,1464558303,"201051344000646","219011344069620",28.82,24.00,0,334.54,393.75,37.0,33.8,0.305,421901.7,421901.7,37453,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558308,568518.00
05/29/2016 17:45,2,1.203,ACTIVE,211.03,342.95,59.949,1464558303,"274151322000052","219011344069620",28.37,28.30,0,335.74,375.11,34.6,31.5,0.243,697969.5,697969.5,26265,0,0,0,L,1151911521,0,120.88,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558309,568519.00
05/29/2016 17:45,2,1.318,ACTIVE,212.83,348.96,59.965,1464558303,"201051344000585","219011344069620",28.77,23.50,0,336.94,395.55,38.4,35.2,0.305,428748.4,428748.4,37454,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558310,568520.00
05/29/2016 17:45,2,1.211,ACTIVE,212.61,347.46,59.954,1464558303,"201051344001230","219011344069620",28.92,24.00,0,334.84,387.74,35.5,32.3,0.287,425543.7,425543.7,37259,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558311,568521.00
05/29/2016 17:45,2,1.242,ACTIVE,213.29,349.56,59.991,1464558303,"201051344000582","219011344069620",28.82,23.30,0,336.64,394.65,36.3,33.1,0.292,418950.2,418950.2,37419,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558311,568522.00
05/29/2016 17:45,2,1.256,ACTIVE,212.38,348.06,59.965,1464558303,"201051344000955","219011344069620",29.44,24.00,0,335.74,391.94,37.5,34.3,0.305,431291.3,431291.3,37357,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558312,568523.00
05/29/2016 17:45,2,0.783,ACTIVE,211.48,412.08,59.949,1464558303,"274151322000094","219011344069620",38.39,28.80,0,392.55,452.96,30.9,27.9,0.212,563774.8,563774.8,27316,0,0,0,L,1151911521,0,121.33,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558313,568524.00
05/29/2016 17:45,2,1.303,ACTIVE,213.06,350.17,60.007,1464558303,"201051344000579","219011344069620",29.12,24.30,0,336.04,395.85,38.4,35.2,0.309,432450.0,432450.0,12971,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558314,568525.00
05/29/2016 17:45,2,1.287,ACTIVE,212.38,348.06,59.959,1464558303,"201051344000890","219011344069620",28.75,25.00,0,335.14,389.54,37.5,34.2,0.287,428462.3,428462.3,37372,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558315,568526.00
05/29/2016 17:45,2,1.266,ACTIVE,212.83,349.26,59.959,1464558303,"201051344000438","219011344069620",29.18,24.30,0,336.94,394.35,37.4,34.1,0.305,430484.8,430484.8,37377,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558316,568527.00
05/29/2016 17:45,2,1.283,ACTIVE,212.61,348.66,59.959,1464558303,"201051344000417","219011344069620",28.69,25.00,0,336.04,392.55,37.3,34.1,0.305,422974.9,422974.9,37539,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558317,568528.00
05/29/2016 17:45,2,1.164,ACTIVE,211.25,351.07,59.959,1464558303,"274151322000083","219011344069620",28.71,28.30,0,335.74,374.81,33.9,30.8,0.243,691688.0,691688.0,26340,0,0,0,L,1151911521,0,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558318,568529.00
05/29/2016 17:45,2,1.242,ACTIVE,211.93,346.26,59.922,1464558303,"274151322000076","219011344069620",29.26,27.50,0,336.94,378.12,36.8,33.6,0.252,736541.5,736541.5,26337,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558319,568530.00
05/29/2016 17:45,2,1.291,ACTIVE,212.83,349.86,59.981,1464558303,"201051344000868","219011344069620",28.92,22.30,0,336.64,394.65,37.8,34.6,0.301,417498.8,417498.8,32618,0,0,0,L,1122011218,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558320,568531.00
05/29/2016 17:45,2,1.219,ACTIVE,211.25,344.76,59.954,1464558303,"274151322000095","219011344069620",29.10,27.30,0,335.44,376.62,35.9,32.7,0.234,728955.7,728955.7,26254,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558321,568532.00
05/29/2016 17:45,2,1.301,ACTIVE,212.83,351.37,60.007,1464558303,"201051344000988","219011344069620",28.35,22.80,0,334.24,394.95,37.4,34.2,0.314,414574.6,414574.6,32914,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558322,568533.00
05/29/2016 17:45,2,1.285,ACTIVE,212.61,348.66,59.959,1464558303,"201051344001025","219011344069620",29.02,23.80,0,336.94,394.05,37.8,34.5,0.301,428437.1,428437.1,37425,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558322,568534.00
05/29/2016 17:45,2,1.283,ACTIVE,213.06,349.26,59.965,1464558303,"201051344000458","219011344069620",28.88,23.50,0,336.94,394.65,37.6,34.4,0.314,425406.0,425406.0,32842,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558323,568535.00
05/29/2016 17:45,2,1.287,ACTIVE,213.74,352.27,59.933,1464558303,"201051344000853","219011344069620",29.00,22.80,0,335.74,393.75,37.8,34.6,0.305,424044.9,424044.9,32440,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558324,568536.00
05/29/2016 17:45,2,1.229,ACTIVE,212.83,349.86,59.959,1464558303,"201051344000685","219011344069620",29.00,23.80,0,335.44,393.75,36.1,32.9,0.305,429961.2,429961.2,37268,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558325,568537.00
05/29/2016 17:45,2,1.205,ACTIVE,212.83,349.26,59.928,1464558303,"201051344000917","219011344069620",29.06,24.00,0,336.04,393.15,35.5,32.3,0.287,426817.0,426817.0,37271,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558326,568538.00
05/29/2016 17:45,2,1.234,ACTIVE,212.83,348.96,59.970,1464558303,"201051344001145","219011344069620",28.47,23.30,0,336.94,393.15,35.6,32.5,0.287,432019.0,432019.0,37121,0,0,0,L,1122011218,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558327,568539.00
05/29/2016 17:45,2,1.268,ACTIVE,213.06,349.26,59.965,1464558303,"201051344000651","219011344069620",28.94,23.00,0,336.64,395.25,37.2,34.0,0.292,424333.0,424333.0,37482,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558328,568540.00
05/29/2016 17:45,2,1.145,ACTIVE,211.25,349.56,59.959,1464558303,"274151322000088","219011344069620",27.87,26.50,0,335.74,373.61,32.3,29.3,0.212,668601.5,668601.5,26001,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558329,568541.00
05/29/2016 17:45,2,0.795,ACTIVE,212.16,411.18,59.965,1464558303,"274151322000068","219011344069620",38.70,29.50,0,388.64,455.06,31.2,28.2,0.194,563575.6,563575.6,27527,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558330,568542.00
05/29/2016 17:45,2,1.281,ACTIVE,212.61,348.06,59.975,1464558303,"201051344001135","219011344069620",28.90,23.30,0,336.64,393.75,37.5,34.3,0.301,420404.4,420404.4,37419,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558331,568543.00
05/29/2016 17:45,2,1.279,ACTIVE,212.61,349.56,59.965,1464558303,"201051344000594","219011344069620",29.08,25.00,0,336.04,391.04,37.8,34.5,0.301,429245.4,429245.4,32875,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558332,568544.00
05/29/2016 17:45,2,1.252,ACTIVE,213.06,348.66,59.938,1464558303,"201051344001203","219011344069620",29.06,24.30,0,336.94,394.95,36.9,33.7,0.301,427391.1,427391.1,37451,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558333,568545.00
05/29/2016 17:45,2,1.178,ACTIVE,211.48,348.96,59.938,1464558303,"274151322000054","219011344069620",27.85,26.50,0,335.74,374.81,33.2,30.1,0.225,682927.8,682927.8,26030,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558334,568546.00
05/29/2016 17:45,2,1.256,ACTIVE,213.06,348.06,59.922,1464558303,"201051344000867","219011344069620",29.40,23.50,0,336.64,395.85,37.4,34.2,0.292,416748.8,416748.8,32882,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558335,568547.00
05/29/2016 17:45,2,1.229,ACTIVE,212.83,348.96,59.965,1464558303,"201051344001093","219011344069620",28.90,23.80,0,337.24,393.75,36.0,32.8,0.278,425937.6,425937.6,37320,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558336,568548.00
