ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 17:45,2,1.246,ACTIVE,213.06,350.17,59.965,1464558303,"201051344000900","219011344069620",29.10,22.00,0,336.64,395.85,36.7,33.5,0.296,432421.9,432421.9,32273,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558337,568549.00
05/29/2016 17:45,2,1.264,ACTIVE,213.29,349.56,60.002,1464558303,"201051344000648","219011344069620",28.78,22.50,0,336.94,394.65,36.9,33.7,0.296,424263.2,424263.2,32563,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558338,568550.00
05/29/2016 17:45,2,1.270,ACTIVE,213.06,350.47,59.996,1464558303,"201051344000569","219011344069620",28.96,22.80,0,336.64,394.65,37.3,34.1,0.301,433518.5,433518.5,32194,0,0,0,L,1122011218,0,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558339,568551.00
05/29/2016 17:45,2,1.275,ACTIVE,213.06,349.56,59.965,1464558303,"201051344000983","219011344069620",29.14,22.80,0,336.64,396.15,37.7,34.4,0.305,425039.2,425039.2,32682,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558340,568552.00
05/29/2016 17:45,2,1.268,ACTIVE,213.06,349.56,59.970,1464558303,"201051344001158","219011344069620",28.59,23.00,0,336.94,395.25,36.7,33.5,0.296,419382.1,419382.1,32943,0,0,0,L,1122011218,0,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558341,568553.00
05/29/2016 17:45,2,1.242,ACTIVE,213.29,350.47,59.970,1464558303,"201051344000576","219011344069620",29.14,22.30,0,335.14,394.05,36.7,33.5,0.292,426371.5,426371.5,32351,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558342,568554.00
05/29/2016 17:45,2,1.143,ACTIVE,211.70,349.56,59.959,1464558303,"274151322000087","219011344069620",27.79,31.30,0,336.04,372.71,32.1,29.1,0.199,656496.3,656496.3,26128,0,0,0,L,1151911521,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464558343,568555.00
05/29/2016 18:00,2,0.955,ACTIVE,213.06,346.86,60.002,1464559204,"201051344000645","219011344069620",28.37,22.30,0,335.74,373.01,27.5,24.6,0.208,425916.5,425916.5,32487,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559205,568556.00
05/29/2016 18:00,2,0.861,ACTIVE,211.48,341.75,60.007,1464559204,"274151322000085","219011344069620",27.65,25.80,0,333.63,360.38,24.1,21.4,0.159,684760.7,684760.7,26038,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559206,568557.00
05/29/2016 18:00,2,0.943,ACTIVE,212.83,348.06,60.028,1464559204,"201051344000633","219011344069620",29.00,22.80,0,334.84,373.31,27.8,24.9,0.221,417056.8,417056.8,32963,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559207,568558.00
05/29/2016 18:00,2,0.945,ACTIVE,212.83,346.86,59.986,1464559204,"201051344000469","219011344069620",29.32,20.70,0,335.14,370.90,28.1,25.2,0.221,418384.4,418384.4,32899,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559208,568559.00
05/29/2016 18:00,2,0.951,ACTIVE,212.38,345.66,59.991,1464559204,"201051344000646","219011344069620",28.55,23.00,0,333.93,369.10,27.6,24.7,0.217,421909.6,421909.6,37454,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559209,568560.00
05/29/2016 18:00,2,0.883,ACTIVE,211.03,345.06,59.996,1464559204,"274151322000052","219011344069620",28.39,27.00,0,335.74,361.29,25.4,22.6,0.164,697976.8,697976.8,26266,0,0,0,L,1151911521,0,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559210,568561.00
05/29/2016 18:00,2,0.961,ACTIVE,212.83,347.16,59.996,1464559204,"201051344000585","219011344069620",29.22,22.80,0,334.84,370.30,28.5,25.6,0.212,428756.6,428756.6,37455,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559210,568562.00
05/29/2016 18:00,2,0.912,ACTIVE,212.61,345.06,59.991,1464559204,"201051344001230","219011344069620",28.47,23.30,0,333.33,367.60,26.4,23.5,0.199,425551.3,425551.3,37260,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559211,568563.00
05/29/2016 18:00,2,0.916,ACTIVE,213.06,346.26,59.959,1464559204,"201051344000582","219011344069620",28.82,22.50,0,336.04,369.70,26.8,23.9,0.199,418957.9,418957.9,37420,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559212,568564.00
05/29/2016 18:00,2,0.951,ACTIVE,212.38,345.66,59.996,1464559204,"201051344000955","219011344069620",29.00,23.30,0,333.93,368.80,28.0,25.1,0.212,431299.3,431299.3,37358,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559213,568565.00
05/29/2016 18:00,2,0.582,ACTIVE,211.48,398.26,59.991,1464559204,"274151322000094","219011344069620",37.33,27.80,0,333.93,436.73,21.9,19.2,0.150,563781.1,563781.1,27317,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559214,568566.00
05/29/2016 18:00,2,0.980,ACTIVE,212.38,346.56,59.965,1464559204,"201051344000579","219011344069620",28.86,23.30,0,336.34,370.90,28.7,25.7,0.217,432458.2,432458.2,12972,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559215,568567.00
05/29/2016 18:00,2,0.961,ACTIVE,212.38,345.06,60.007,1464559204,"201051344000890","219011344069620",28.63,24.30,0,335.14,369.10,27.9,25.0,0.208,428470.3,428470.3,37373,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559216,568568.00
05/29/2016 18:00,2,0.947,ACTIVE,212.83,346.26,59.975,1464559204,"201051344000438","219011344069620",28.71,23.50,0,335.74,370.00,27.6,24.7,0.217,430492.8,430492.8,37378,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559217,568569.00
05/29/2016 18:00,2,0.941,ACTIVE,212.61,346.26,59.996,1464559204,"201051344000417","219011344069620",29.10,24.00,0,334.54,369.10,27.8,24.9,0.212,422982.8,422982.8,37540,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559218,568570.00
05/29/2016 18:00,2,0.854,ACTIVE,211.25,342.65,59.991,1464559204,"274151322000083","219011344069620",28.39,26.80,0,333.63,360.69,24.6,21.8,0.164,691695.1,691695.1,26341,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559219,568571.00
05/29/2016 18:00,2,0.920,ACTIVE,211.93,348.06,59.981,1464559204,"274151322000076","219011344069620",28.67,26.30,0,337.24,362.49,26.7,23.9,0.177,736549.2,736549.2,26338,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559220,568572.00
05/29/2016 18:00,2,0.971,ACTIVE,212.38,345.96,60.012,1464559204,"201051344000868","219011344069620",28.45,21.50,0,335.14,370.30,28.0,25.1,0.212,417506.8,417506.8,32619,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559220,568573.00
05/29/2016 18:00,2,0.891,ACTIVE,211.25,347.16,59.981,1464559204,"274151322000095","219011344069620",28.78,26.30,0,335.44,361.29,26.0,23.2,0.172,728963.3,728963.3,26255,0,0,0,L,1151911521,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559221,568574.00
05/29/2016 18:00,2,0.939,ACTIVE,212.61,348.36,59.996,1464559204,"201051344000988","219011344069620",28.77,22.00,0,335.74,374.51,27.4,24.5,0.212,414582.5,414582.5,32915,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559222,568575.00
05/29/2016 18:00,2,0.947,ACTIVE,212.61,345.06,59.981,1464559204,"201051344001025","219011344069620",29.00,22.80,0,334.84,370.30,27.9,25.0,0.212,428445.1,428445.1,37426,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559223,568576.00
05/29/2016 18:00,2,0.943,ACTIVE,212.61,345.96,59.996,1464559204,"201051344000458","219011344069620",28.92,22.80,0,336.94,370.30,27.7,24.8,0.221,425414.0,425414.0,32843,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559224,568577.00
05/29/2016 18:00,2,0.949,ACTIVE,213.29,347.76,59.986,1464559204,"201051344000853","219011344069620",28.78,21.80,0,337.54,374.81,27.7,24.8,0.221,424052.9,424052.9,32441,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559225,568578.00
05/29/2016 18:00,2,0.906,ACTIVE,212.83,345.96,59.991,1464559204,"201051344000685","219011344069620",28.73,23.00,0,335.14,369.40,26.4,23.6,0.217,429968.7,429968.7,37269,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559226,568579.00
05/29/2016 18:00,2,0.896,ACTIVE,212.83,345.96,59.996,1464559204,"201051344000917","219011344069620",28.80,23.50,0,334.24,369.10,26.2,23.3,0.199,426824.5,426824.5,37272,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559227,568580.00
05/29/2016 18:00,2,0.900,ACTIVE,212.83,345.66,59.981,1464559204,"201051344001145","219011344069620",28.90,22.30,0,336.04,368.80,26.4,23.5,0.203,432026.6,432026.6,37122,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559228,568581.00
05/29/2016 18:00,2,0.941,ACTIVE,212.83,345.96,60.002,1464559204,"201051344000651","219011344069620",28.63,22.30,0,336.04,370.00,27.3,24.5,0.212,424340.9,424340.9,37483,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559229,568582.00
05/29/2016 18:00,2,0.834,ACTIVE,211.25,345.06,59.986,1464559204,"274151322000088","219011344069620",27.65,25.50,0,332.13,360.08,23.3,20.6,0.146,668608.3,668608.3,26002,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559230,568583.00
05/29/2016 18:00,2,0.584,ACTIVE,211.93,410.58,59.986,1464559204,"274151322000068","219011344069620",38.23,28.50,0,333.93,436.43,22.6,19.9,0.141,563582.1,563582.1,27528,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559231,568584.00
05/29/2016 18:00,2,0.941,ACTIVE,212.38,345.06,59.949,1464559204,"201051344001135","219011344069620",29.14,22.50,0,334.54,369.10,27.8,24.9,0.208,420412.3,420412.3,37420,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559232,568585.00
05/29/2016 18:00,2,0.965,ACTIVE,212.16,346.26,60.007,1464559204,"201051344000594","219011344069620",28.69,24.00,0,334.24,370.30,28.0,25.1,0.217,429253.4,429253.4,32876,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559233,568586.00
05/29/2016 18:00,2,0.936,ACTIVE,212.61,345.06,60.012,1464559204,"201051344001203","219011344069620",28.65,23.30,0,335.14,370.60,27.2,24.3,0.208,427398.9,427398.9,37452,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559234,568587.00
05/29/2016 18:00,2,0.859,ACTIVE,211.25,345.36,59.965,1464559204,"274151322000054","219011344069620",27.77,25.50,0,332.73,360.69,24.2,21.4,0.164,682934.8,682934.8,26031,0,0,0,L,1151911521,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559234,568588.00
05/29/2016 18:00,2,0.947,ACTIVE,212.83,345.96,60.012,1464559204,"201051344000867","219011344069620",28.90,22.80,0,335.44,370.00,27.7,24.8,0.212,416756.7,416756.7,32883,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559235,568589.00
05/29/2016 18:00,2,0.916,ACTIVE,212.61,346.26,59.970,1464559204,"201051344001093","219011344069620",28.82,23.00,0,335.14,368.80,26.8,23.9,0.199,425945.3,425945.3,37321,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559236,568590.00
05/29/2016 18:00,2,0.922,ACTIVE,212.61,346.56,60.007,1464559204,"201051344000900","219011344069620",28.82,21.50,0,336.04,370.60,27.0,24.1,0.208,432429.7,432429.7,32274,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559237,568591.00
05/29/2016 18:00,2,0.930,ACTIVE,212.83,346.56,59.975,1464559204,"201051344000648","219011344069620",29.04,21.80,0,337.24,370.90,27.4,24.5,0.212,424271.1,424271.1,32564,0,0,0,L,1122011218,0,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559238,568592.00
05/29/2016 18:00,2,0.943,ACTIVE,212.61,346.56,59.970,1464559204,"201051344000569","219011344069620",29.00,22.30,0,336.34,370.90,27.8,24.9,0.217,433526.4,433526.4,32195,0,0,0,L,1122011218,0,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559239,568593.00
05/29/2016 18:00,2,0.943,ACTIVE,212.61,346.56,60.007,1464559204,"201051344000983","219011344069620",29.28,22.00,0,336.04,371.21,28.1,25.1,0.225,425047.2,425047.2,32683,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559240,568594.00
05/29/2016 18:00,2,0.941,ACTIVE,212.61,346.56,60.039,1464559204,"201051344001158","219011344069620",28.53,22.00,0,335.74,371.21,27.2,24.4,0.217,419389.9,419389.9,32944,0,0,0,L,1122011218,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559241,568595.00
05/29/2016 18:00,2,0.945,ACTIVE,213.06,348.06,60.012,1464559204,"201051344000576","219011344069620",28.55,21.50,0,336.34,373.31,27.3,24.5,0.212,426379.3,426379.3,32352,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559242,568596.00
05/29/2016 18:00,2,0.846,ACTIVE,211.48,342.95,60.002,1464559204,"274151322000087","219011344069620",27.73,29.50,0,332.73,359.78,23.7,21.0,0.137,656503.1,656503.1,26129,0,0,0,L,1151911521,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464559243,568597.00
05/29/2016 18:15,2,0.646,ACTIVE,213.06,344.45,60.002,1464560103,"201051344000645","219011344069620",28.51,21.80,0,336.04,360.99,18.7,16.1,0.133,425921.5,425921.5,32488,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560104,568598.00
05/29/2016 18:15,2,0.572,ACTIVE,211.70,339.34,59.991,1464560103,"274151322000085","219011344069620",27.45,24.50,0,336.04,353.47,15.9,13.4,0.093,684765.0,684765.0,26039,0,0,0,L,1151911521,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560105,568599.00
05/29/2016 18:15,2,0.643,ACTIVE,212.83,345.06,59.965,1464560103,"201051344000633","219011344069620",29.04,22.00,0,334.84,362.49,18.9,16.4,0.141,417061.8,417061.8,32964,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560106,568600.00
05/29/2016 18:15,2,0.674,ACTIVE,212.83,343.85,59.965,1464560103,"201051344000469","219011344069620",28.09,20.00,0,335.14,360.99,19.2,16.6,0.137,418389.5,418389.5,32900,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560107,568601.00
05/29/2016 18:15,2,0.652,ACTIVE,212.38,342.95,60.002,1464560103,"201051344000646","219011344069620",28.55,22.30,0,334.54,359.78,18.9,16.3,0.133,421914.6,421914.6,37455,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560108,568602.00
05/29/2016 18:15,2,0.611,ACTIVE,211.25,340.55,59.986,1464560103,"274151322000052","219011344069620",27.57,25.80,0,335.14,354.67,17.1,14.5,0.110,697981.3,697981.3,26267,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560109,568603.00
05/29/2016 18:15,2,0.682,ACTIVE,212.83,343.85,60.007,1464560103,"201051344000585","219011344069620",28.51,21.80,0,335.14,360.38,19.7,17.1,0.133,428761.8,428761.8,37456,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560110,568604.00
05/29/2016 18:15,2,0.623,ACTIVE,212.61,342.05,59.975,1464560103,"201051344001230","219011344069620",28.57,22.30,0,333.33,358.28,18.0,15.5,0.128,425556.0,425556.0,37261,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560111,568605.00
05/29/2016 18:15,2,0.635,ACTIVE,213.29,344.15,59.996,1464560103,"201051344000582","219011344069620",28.43,21.50,0,334.54,360.08,18.3,15.7,0.124,418962.7,418962.7,37421,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560112,568606.00
05/29/2016 18:15,2,0.662,ACTIVE,212.16,342.65,59.986,1464560103,"201051344000955","219011344069620",28.73,22.30,0,333.63,358.88,19.3,16.7,0.133,431304.4,431304.4,37359,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560113,568607.00
05/29/2016 18:15,2,0.381,ACTIVE,211.48,397.66,59.981,1464560103,"274151322000094","219011344069620",37.15,26.50,0,337.24,422.60,14.2,11.8,0.093,563784.9,563784.9,27318,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560114,568608.00
05/29/2016 18:15,2,0.682,ACTIVE,212.61,343.55,59.959,1464560103,"201051344000579","219011344069620",28.82,22.50,0,334.84,360.99,19.9,17.3,0.133,432463.5,432463.5,12973,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560115,568609.00
05/29/2016 18:15,2,0.666,ACTIVE,212.38,342.65,59.991,1464560103,"201051344000890","219011344069620",28.31,23.00,0,333.93,359.78,19.1,16.6,0.133,428475.4,428475.4,37374,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560116,568610.00
05/29/2016 18:15,2,0.656,ACTIVE,212.83,343.55,59.965,1464560103,"201051344000438","219011344069620",28.67,22.30,0,335.44,360.38,19.1,16.5,0.141,430497.8,430497.8,37379,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560117,568611.00
05/29/2016 18:15,2,0.672,ACTIVE,212.83,343.25,59.970,1464560103,"201051344000417","219011344069620",28.55,23.00,0,333.63,359.78,19.4,16.8,0.133,422987.9,422987.9,37541,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560117,568612.00
05/29/2016 18:15,2,0.576,ACTIVE,211.48,341.45,59.981,1464560103,"274151322000083","219011344069620",27.81,25.80,0,335.44,354.07,16.2,13.8,0.106,691699.4,691699.4,26342,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560118,568613.00
05/29/2016 18:15,2,0.613,ACTIVE,211.93,340.55,59.959,1464560103,"274151322000076","219011344069620",28.47,25.00,0,336.34,355.28,17.7,15.1,0.115,736554.0,736554.0,26339,0,0,0,L,1151911521,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560119,568614.00
05/29/2016 18:15,2,0.670,ACTIVE,212.38,342.65,60.002,1464560103,"201051344000868","219011344069620",28.09,20.70,0,333.63,360.38,19.1,16.5,0.137,417511.9,417511.9,32620,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560120,568615.00
05/29/2016 18:15,2,0.600,ACTIVE,211.48,340.55,59.991,1464560103,"274151322000095","219011344069620",28.01,25.30,0,335.44,354.67,17.0,14.5,0.102,728967.8,728967.8,26256,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560121,568616.00
05/29/2016 18:15,2,0.650,ACTIVE,212.61,344.76,59.959,1464560103,"201051344000988","219011344069620",28.03,21.50,0,334.84,362.19,18.5,15.9,0.133,414587.5,414587.5,32916,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560122,568617.00
05/29/2016 18:15,2,0.650,ACTIVE,212.61,342.65,59.986,1464560103,"201051344001025","219011344069620",28.71,22.00,0,334.54,360.38,19.0,16.4,0.133,428450.2,428450.2,37427,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560123,568618.00
05/29/2016 18:15,2,0.650,ACTIVE,212.38,343.25,60.002,1464560103,"201051344000458","219011344069620",28.67,22.30,0,335.44,360.38,18.9,16.3,0.137,425419.0,425419.0,32844,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560124,568619.00
05/29/2016 18:15,2,0.650,ACTIVE,213.06,344.45,59.975,1464560103,"201051344000853","219011344069620",28.65,21.30,0,337.54,362.19,18.9,16.3,0.137,424057.9,424057.9,32442,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560125,568620.00
05/29/2016 18:15,2,0.623,ACTIVE,213.06,344.45,59.970,1464560103,"201051344000685","219011344069620",28.03,22.00,0,334.24,360.38,17.8,15.2,0.137,429973.4,429973.4,37270,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560126,568621.00
05/29/2016 18:15,2,0.617,ACTIVE,212.83,343.25,60.007,1464560103,"201051344000917","219011344069620",28.43,22.50,0,333.33,359.78,17.8,15.3,0.128,426829.2,426829.2,37273,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560126,568622.00
05/29/2016 18:15,2,0.631,ACTIVE,212.83,343.25,59.965,1464560103,"201051344001145","219011344069620",27.97,21.50,0,335.14,360.08,17.9,15.4,0.124,432031.3,432031.3,37123,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560127,568623.00
05/29/2016 18:15,2,0.656,ACTIVE,213.06,343.85,59.949,1464560103,"201051344000651","219011344069620",27.95,21.50,0,334.84,360.38,18.6,16.0,0.128,424345.8,424345.8,37484,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560128,568624.00
05/29/2016 18:15,2,0.555,ACTIVE,211.25,342.35,59.970,1464560103,"274151322000088","219011344069620",27.08,24.30,0,334.84,353.17,15.2,12.8,0.080,668612.3,668612.3,26003,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560129,568625.00
05/29/2016 18:15,2,0.389,ACTIVE,212.38,403.07,59.975,1464560103,"274151322000068","219011344069620",37.85,27.30,0,337.24,423.50,15.0,12.6,0.084,563586.0,563586.0,27529,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560130,568626.00
05/29/2016 18:15,2,0.660,ACTIVE,212.38,342.05,59.986,1464560103,"201051344001135","219011344069620",28.59,21.50,0,334.24,359.48,19.2,16.6,0.128,420417.4,420417.4,37421,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560131,568627.00
05/29/2016 18:15,2,0.656,ACTIVE,212.38,343.25,59.938,1464560103,"201051344000594","219011344069620",28.69,23.00,0,333.63,360.38,19.1,16.5,0.137,429258.4,429258.4,32877,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560132,568628.00
05/29/2016 18:15,2,0.635,ACTIVE,212.83,342.35,60.007,1464560103,"201051344001203","219011344069620",28.65,22.30,0,334.84,360.99,18.5,15.9,0.128,427403.8,427403.8,37453,0,0,0,L,1122011218,0,122.23,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560133,568629.00
05/29/2016 18:15,2,0.566,ACTIVE,211.48,339.95,59.981,1464560103,"274151322000054","219011344069620",27.73,24.50,0,334.84,354.37,15.9,13.4,0.088,682939.0,682939.0,26032,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560134,568630.00
05/29/2016 18:15,2,0.656,ACTIVE,212.83,343.25,60.018,1464560103,"201051344000867","219011344069620",28.25,22.00,0,334.54,360.08,18.8,16.2,0.128,416761.7,416761.7,32884,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560135,568631.00
05/29/2016 18:15,2,0.643,ACTIVE,212.83,343.25,59.970,1464560103,"201051344001093","219011344069620",28.33,22.30,0,335.14,359.48,18.4,15.9,0.119,425950.1,425950.1,37322,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560136,568632.00
05/29/2016 18:15,2,0.615,ACTIVE,212.38,344.15,59.981,1464560103,"201051344000900","219011344069620",28.63,21.00,0,334.84,360.38,17.9,15.3,0.137,432434.5,432434.5,32275,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560137,568633.00
05/29/2016 18:15,2,0.650,ACTIVE,212.83,343.55,59.981,1464560103,"201051344000648","219011344069620",28.43,21.00,0,335.44,360.69,18.7,16.2,0.128,424276.0,424276.0,32565,0,0,0,L,1122011218,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560138,568634.00
05/29/2016 18:15,2,0.652,ACTIVE,212.83,344.15,60.007,1464560103,"201051344000569","219011344069620",28.55,21.50,0,335.44,361.29,18.9,16.3,0.137,433531.4,433531.4,32196,0,0,0,L,1122011218,0,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560139,568635.00
05/29/2016 18:15,2,0.654,ACTIVE,212.61,343.55,59.944,1464560103,"201051344000983","219011344069620",28.82,21.50,0,334.84,360.69,19.1,16.5,0.141,425052.3,425052.3,32684,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560140,568636.00
05/29/2016 18:15,2,0.639,ACTIVE,212.38,343.85,60.007,1464560103,"201051344001158","219011344069620",28.09,21.30,0,334.84,360.69,18.2,15.7,0.133,419394.8,419394.8,32945,0,0,0,L,1122011218,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560141,568637.00
05/29/2016 18:15,2,0.635,ACTIVE,213.06,345.06,59.965,1464560103,"201051344000576","219011344069620",28.61,21.00,0,335.74,361.59,18.4,15.9,0.128,426384.2,426384.2,32353,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560142,568638.00
05/29/2016 18:15,2,0.559,ACTIVE,211.70,342.95,59.981,1464560103,"274151322000087","219011344069620",27.51,27.50,0,335.44,353.17,15.5,13.0,0.084,656507.2,656507.2,26130,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464560142,568639.00
05/29/2016 18:30,2,0.459,ACTIVE,213.06,342.35,59.986,1464561004,"201051344000645","219011344069620",28.29,21.30,0,334.54,353.77,13.1,10.8,0.080,425925.1,425925.1,32489,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561005,568640.00
05/29/2016 18:30,2,0.381,ACTIVE,212.16,341.75,59.959,1464561004,"274151322000085","219011344069620",27.35,23.80,0,336.34,348.06,10.5,8.2,0.057,684767.9,684767.9,26040,0,0,0,L,1151911521,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561006,568641.00
05/29/2016 18:30,2,0.480,ACTIVE,213.06,344.15,59.965,1464561004,"201051344000633","219011344069620",27.87,21.30,0,334.54,355.58,13.6,11.2,0.080,417065.5,417065.5,32965,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561007,568642.00
05/29/2016 18:30,2,0.512,ACTIVE,212.83,341.45,59.970,1464561004,"201051344000469","219011344069620",25.45,19.50,0,334.24,352.87,13.2,10.8,0.084,418393.2,418393.2,32901,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561007,568643.00
05/29/2016 18:30,2,0.494,ACTIVE,212.61,341.45,60.023,1464561004,"201051344000646","219011344069620",26.98,21.50,0,333.33,352.87,13.5,11.1,0.080,421918.3,421918.3,37456,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561008,568644.00
05/29/2016 18:30,2,0.414,ACTIVE,211.70,340.55,59.959,1464561004,"274151322000052","219011344069620",27.53,24.80,0,334.54,348.66,11.6,9.2,0.049,697984.6,697984.6,26268,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561009,568645.00
05/29/2016 18:30,2,0.494,ACTIVE,213.29,342.05,59.996,1464561004,"201051344000585","219011344069620",28.35,21.30,0,333.93,353.47,14.2,11.8,0.084,428765.6,428765.6,37457,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561010,568646.00
05/29/2016 18:30,2,0.457,ACTIVE,213.06,340.85,59.954,1464561004,"201051344001230","219011344069620",27.33,21.50,0,333.03,351.07,12.6,10.3,0.075,425559.5,425559.5,37262,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561011,568647.00
05/29/2016 18:30,2,0.486,ACTIVE,213.51,341.75,59.959,1464561004,"201051344000582","219011344069620",24.51,21.00,0,334.84,353.77,12.1,9.8,0.075,418966.2,418966.2,37422,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561012,568648.00
05/29/2016 18:30,2,0.494,ACTIVE,212.61,340.25,60.002,1464561004,"201051344000955","219011344069620",28.11,21.50,0,332.73,352.57,14.1,11.7,0.084,431308.2,431308.2,37360,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561013,568649.00
05/29/2016 18:30,2,0.248,ACTIVE,211.93,392.25,59.959,1464561004,"274151322000094","219011344069620",36.92,25.50,0,337.24,422.30,9.2,7.0,0.049,563787.4,563787.4,27319,0,0,0,L,1151911521,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561014,568650.00
05/29/2016 18:30,2,0.496,ACTIVE,212.61,341.75,59.954,1464561004,"201051344000579","219011344069620",28.75,21.80,0,334.84,352.87,14.4,12.0,0.080,432467.4,432467.4,12974,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561015,568651.00
05/29/2016 18:30,2,0.479,ACTIVE,212.83,340.55,60.023,1464561004,"201051344000890","219011344069620",28.31,22.30,0,333.03,353.17,13.7,11.3,0.080,428479.1,428479.1,37375,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561016,568652.00
05/29/2016 18:30,2,0.488,ACTIVE,213.06,341.45,59.949,1464561004,"201051344000438","219011344069620",27.31,21.50,0,333.93,352.57,13.6,11.2,0.080,430501.5,430501.5,37380,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561017,568653.00
05/29/2016 18:30,2,0.490,ACTIVE,213.06,341.75,59.970,1464561004,"201051344000417","219011344069620",28.41,22.30,0,333.33,352.57,14.2,11.7,0.084,422991.7,422991.7,37542,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561018,568654.00
05/29/2016 18:30,2,0.395,ACTIVE,212.16,341.45,59.991,1464561004,"274151322000083","219011344069620",27.04,24.80,0,335.14,348.66,10.8,8.5,0.062,691702.4,691702.4,26343,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561019,568655.00
05/29/2016 18:30,2,0.422,ACTIVE,212.38,340.85,59.965,1464561004,"274151322000076","219011344069620",27.73,24.00,0,336.64,349.26,11.8,9.5,0.066,736557.3,736557.3,26340,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561020,568656.00
05/29/2016 18:30,2,0.492,ACTIVE,212.61,342.05,59.981,1464561004,"201051344000868","219011344069620",27.04,20.30,0,333.03,352.87,13.5,11.1,0.088,417515.6,417515.6,32621,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561021,568657.00
05/29/2016 18:30,2,0.400,ACTIVE,211.70,341.75,59.986,1464561004,"274151322000095","219011344069620",27.85,24.00,0,335.74,348.36,11.3,9.0,0.066,728971.0,728971.0,26257,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561021,568658.00
05/29/2016 18:30,2,0.441,ACTIVE,212.38,342.65,59.959,1464561004,"201051344000988","219011344069620",28.77,21.00,0,334.54,354.67,12.9,10.5,0.080,414591.0,414591.0,32917,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561022,568659.00
05/29/2016 18:30,2,0.473,ACTIVE,212.83,339.95,59.981,1464561004,"201051344001025","219011344069620",28.11,21.30,0,334.24,352.27,13.4,11.1,0.080,428453.9,428453.9,37428,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561023,568660.00
05/29/2016 18:30,2,0.498,ACTIVE,212.61,341.45,59.965,1464561004,"201051344000458","219011344069620",26.50,21.50,0,334.54,352.57,13.4,11.0,0.088,425422.7,425422.7,32845,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561024,568661.00
05/29/2016 18:30,2,0.469,ACTIVE,213.06,343.25,59.954,1464561004,"201051344000853","219011344069620",28.37,20.30,0,336.34,354.67,13.5,11.1,0.080,424061.5,424061.5,32443,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561025,568662.00
05/29/2016 18:30,2,0.475,ACTIVE,213.06,341.75,59.996,1464561004,"201051344000685","219011344069620",24.61,21.30,0,333.93,352.57,11.8,9.5,0.080,429976.8,429976.8,37271,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561026,568663.00
05/29/2016 18:30,2,0.457,ACTIVE,213.06,342.05,59.965,1464561004,"201051344000917","219011344069620",27.49,21.80,0,333.63,352.57,12.8,10.4,0.075,426832.7,426832.7,37274,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561027,568664.00
05/29/2016 18:30,2,0.451,ACTIVE,213.06,341.75,60.023,1464561004,"201051344001145","219011344069620",28.07,21.00,0,334.84,352.87,12.9,10.5,0.071,432034.8,432034.8,37124,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561028,568665.00
05/29/2016 18:30,2,0.484,ACTIVE,213.06,342.35,59.986,1464561004,"201051344000651","219011344069620",27.53,20.70,0,334.54,353.17,13.5,11.1,0.080,424349.4,424349.4,37485,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561029,568666.00
05/29/2016 18:30,2,0.373,ACTIVE,211.70,342.05,59.970,1464561004,"274151322000088","219011344069620",26.60,23.50,0,334.84,347.76,10.1,7.8,0.049,668615.1,668615.1,26004,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561030,568667.00
05/29/2016 18:30,2,0.264,ACTIVE,212.38,402.16,59.970,1464561004,"274151322000068","219011344069620",37.75,26.00,0,337.54,419.60,10.2,7.9,0.049,563588.8,563588.8,27530,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561031,568668.00
05/29/2016 18:30,2,0.488,ACTIVE,212.61,340.55,59.959,1464561004,"201051344001135","219011344069620",27.83,21.00,0,333.93,352.27,13.8,11.3,0.080,420421.1,420421.1,37422,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561032,568669.00
05/29/2016 18:30,2,0.516,ACTIVE,212.16,341.15,59.991,1464561004,"201051344000594","219011344069620",24.49,22.30,0,333.03,353.47,12.8,10.4,0.084,429262.2,429262.2,32878,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561033,568670.00
05/29/2016 18:30,2,0.482,ACTIVE,213.06,340.55,59.965,1464561004,"201051344001203","219011344069620",27.17,21.50,0,334.84,353.47,13.3,10.9,0.080,427407.4,427407.4,37454,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561034,568671.00
05/29/2016 18:30,2,0.395,ACTIVE,211.93,340.25,59.986,1464561004,"274151322000054","219011344069620",26.90,23.50,0,335.14,348.36,10.8,8.5,0.066,682941.9,682941.9,26033,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561035,568672.00
05/29/2016 18:30,2,0.482,ACTIVE,212.83,341.45,59.991,1464561004,"201051344000867","219011344069620",27.91,21.50,0,334.24,352.57,13.6,11.2,0.084,416765.4,416765.4,32885,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561036,568673.00
05/29/2016 18:30,2,0.479,ACTIVE,213.06,341.45,60.007,1464561004,"201051344001093","219011344069620",28.01,21.50,0,333.63,351.67,13.6,11.2,0.075,425953.8,425953.8,37323,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561037,568674.00
05/29/2016 18:30,2,0.443,ACTIVE,212.61,342.05,59.996,1464561004,"201051344000900","219011344069620",28.13,20.00,0,335.14,353.77,12.7,10.3,0.084,432437.9,432437.9,32276,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561038,568675.00
05/29/2016 18:30,2,0.484,ACTIVE,212.83,342.35,59.970,1464561004,"201051344000648","219011344069620",28.21,20.30,0,334.84,353.47,13.8,11.4,0.080,424279.7,424279.7,32566,0,0,0,L,1122011218,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561039,568676.00
05/29/2016 18:30,2,0.500,ACTIVE,212.61,342.35,59.996,1464561004,"201051344000569","219011344069620",26.56,21.00,0,335.14,353.17,13.5,11.1,0.080,433535.1,433535.1,32197,0,0,0,L,1122011218,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561040,568677.00
05/29/2016 18:30,2,0.494,ACTIVE,212.61,341.45,59.991,1464561004,"201051344000983","219011344069620",27.95,20.70,0,333.93,353.47,14.0,11.6,0.084,425056.0,425056.0,32685,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561041,568678.00
05/29/2016 18:30,2,0.467,ACTIVE,212.61,341.75,59.975,1464561004,"201051344001158","219011344069620",28.09,20.30,0,334.54,354.07,13.3,10.9,0.084,419398.3,419398.3,32946,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561042,568679.00
05/29/2016 18:30,2,0.488,ACTIVE,213.06,343.25,59.975,1464561004,"201051344000576","219011344069620",27.63,20.30,0,335.44,353.77,13.7,11.3,0.080,426387.8,426387.8,32354,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561042,568680.00
05/29/2016 18:30,2,0.396,ACTIVE,212.16,340.25,59.981,1464561004,"274151322000087","219011344069620",26.70,26.00,0,335.74,348.06,10.7,8.4,0.062,656510.1,656510.1,26131,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561043,568681.00
05/29/2016 18:45,2,0.342,ACTIVE,212.61,339.95,59.959,1464561903,"201051344000645","219011344069620",27.21,20.70,0,335.44,349.26,9.5,7.2,0.044,425927.4,425927.4,32490,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561904,568682.00
05/29/2016 18:45,2,0.260,ACTIVE,211.70,339.95,59.965,1464561903,"274151322000085","219011344069620",27.04,23.00,0,336.64,345.96,7.2,5.0,0.035,684769.7,684769.7,26041,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561905,568683.00
05/29/2016 18:45,2,0.342,ACTIVE,212.61,342.05,59.981,1464561903,"201051344000633","219011344069620",27.93,20.70,0,334.24,351.67,9.7,7.4,0.053,417068.0,417068.0,32966,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561906,568684.00
05/29/2016 18:45,2,0.363,ACTIVE,212.38,340.55,59.981,1464561903,"201051344000469","219011344069620",27.43,19.30,0,333.33,348.96,10.1,7.8,0.057,418395.7,418395.7,32902,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561907,568685.00
05/29/2016 18:45,2,0.352,ACTIVE,212.38,339.65,59.954,1464561903,"201051344000646","219011344069620",27.63,20.70,0,333.33,348.36,9.9,7.6,0.049,421920.7,421920.7,37457,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561908,568686.00
05/29/2016 18:45,2,0.293,ACTIVE,211.48,340.25,59.975,1464561903,"274151322000052","219011344069620",26.88,24.00,0,335.44,346.26,8.0,5.8,0.031,697986.5,697986.5,26269,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561909,568687.00
05/29/2016 18:45,2,0.363,ACTIVE,212.83,340.25,59.981,1464561903,"201051344000585","219011344069620",28.07,20.70,0,333.93,348.96,10.4,8.1,0.049,428768.2,428768.2,37458,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561910,568688.00
05/29/2016 18:45,2,0.326,ACTIVE,212.61,339.34,59.970,1464561903,"201051344001230","219011344069620",27.37,21.00,0,333.03,346.86,9.1,6.9,0.040,425561.7,425561.7,37263,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561911,568689.00
05/29/2016 18:45,2,0.340,ACTIVE,213.29,340.55,60.007,1464561903,"201051344000582","219011344069620",27.14,20.30,0,333.93,348.36,9.3,7.1,0.049,418968.5,418968.5,37423,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561912,568690.00
05/29/2016 18:45,2,0.365,ACTIVE,212.38,339.34,59.986,1464561903,"201051344000955","219011344069620",27.69,21.00,0,332.13,348.06,10.3,8.0,0.049,431310.8,431310.8,37361,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561912,568691.00
