ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 18:45,2,0.166,ACTIVE,211.70,367.90,59.970,1464561903,"274151322000094","219011344069620",34.35,24.80,0,336.94,408.48,5.8,3.7,0.031,563788.9,563788.9,27320,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561914,568692.00
05/29/2016 18:45,2,0.379,ACTIVE,212.16,339.95,59.986,1464561903,"201051344000579","219011344069620",27.67,21.30,0,335.44,349.26,10.7,8.4,0.053,432470.0,432470.0,12975,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561915,568693.00
05/29/2016 18:45,2,0.355,ACTIVE,212.61,339.65,59.975,1464561903,"201051344000890","219011344069620",27.65,21.50,0,333.63,348.66,10.0,7.7,0.049,428481.6,428481.6,37376,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561916,568694.00
05/29/2016 18:45,2,0.340,ACTIVE,212.83,340.55,59.986,1464561903,"201051344000438","219011344069620",28.31,21.00,0,334.84,348.96,9.8,7.5,0.044,430503.9,430503.9,37381,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561917,568695.00
05/29/2016 18:45,2,0.367,ACTIVE,212.83,340.55,59.970,1464561903,"201051344000417","219011344069620",27.89,21.50,0,334.24,348.66,10.4,8.1,0.044,422994.2,422994.2,37543,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561918,568696.00
05/29/2016 18:45,2,0.266,ACTIVE,211.70,339.65,59.975,1464561903,"274151322000083","219011344069620",26.80,24.00,0,336.04,346.56,7.2,5.1,0.035,691704.2,691704.2,26344,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561919,568697.00
05/29/2016 18:45,2,0.285,ACTIVE,212.38,340.85,59.970,1464561903,"274151322000076","219011344069620",27.39,23.30,0,337.24,346.86,8.0,5.7,0.040,736559.3,736559.3,26341,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561919,568698.00
05/29/2016 18:45,2,0.346,ACTIVE,211.93,339.95,59.944,1464561903,"201051344000868","219011344069620",27.69,19.80,0,334.24,349.26,9.7,7.5,0.049,417518.0,417518.0,32622,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561920,568699.00
05/29/2016 18:45,2,0.273,ACTIVE,211.48,340.85,59.970,1464561903,"274151322000095","219011344069620",26.76,23.30,0,336.34,345.96,7.5,5.3,0.040,728972.9,728972.9,26258,0,0,0,L,1151911521,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561921,568700.00
05/29/2016 18:45,2,0.326,ACTIVE,212.16,342.05,59.986,1464561903,"201051344000988","219011344069620",27.27,20.30,0,333.03,351.37,9.1,6.8,0.049,414593.3,414593.3,32918,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561922,568701.00
05/29/2016 18:45,2,0.340,ACTIVE,212.61,339.04,59.986,1464561903,"201051344001025","219011344069620",27.91,20.30,0,333.33,348.36,9.6,7.4,0.044,428456.2,428456.2,37429,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561923,568702.00
05/29/2016 18:45,2,0.344,ACTIVE,212.16,339.95,60.018,1464561903,"201051344000458","219011344069620",27.91,21.00,0,334.84,348.96,9.8,7.5,0.053,425425.0,425425.0,32846,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561924,568703.00
05/29/2016 18:45,2,0.344,ACTIVE,212.83,341.45,59.986,1464561903,"201051344000853","219011344069620",27.37,19.80,0,336.34,351.37,9.6,7.3,0.044,424063.9,424063.9,32444,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561925,568704.00
05/29/2016 18:45,2,0.311,ACTIVE,213.06,341.15,59.986,1464561903,"201051344000685","219011344069620",27.69,20.70,0,333.93,349.26,8.8,6.5,0.049,429978.9,429978.9,37272,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561926,568705.00
05/29/2016 18:45,2,0.320,ACTIVE,212.83,341.15,59.986,1464561903,"201051344000917","219011344069620",27.45,21.30,0,333.93,348.66,8.9,6.7,0.044,426834.9,426834.9,37275,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561927,568706.00
05/29/2016 18:45,2,0.311,ACTIVE,213.06,340.85,59.986,1464561903,"201051344001145","219011344069620",28.01,20.30,0,334.24,349.26,8.9,6.6,0.040,432037.0,432037.0,37125,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561928,568707.00
05/29/2016 18:45,2,0.352,ACTIVE,213.06,340.55,59.986,1464561903,"201051344000651","219011344069620",26.88,20.00,0,334.24,348.06,9.6,7.3,0.044,424351.8,424351.8,37486,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561929,568708.00
05/29/2016 18:45,2,0.250,ACTIVE,211.48,338.74,60.002,1464561903,"274151322000088","219011344069620",25.76,22.80,0,335.14,345.66,6.5,4.4,0.027,668616.7,668616.7,26005,0,0,0,L,1151911521,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561930,568709.00
05/29/2016 18:45,2,0.188,ACTIVE,212.38,379.02,59.981,1464561903,"274151322000068","219011344069620",35.54,25.30,0,337.84,412.68,6.8,4.6,0.027,563590.4,563590.4,27531,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561930,568710.00
05/29/2016 18:45,2,0.355,ACTIVE,212.38,339.34,59.975,1464561903,"201051344001135","219011344069620",27.69,20.30,0,333.33,348.36,10.0,7.7,0.044,420423.6,420423.6,37423,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561931,568711.00
05/29/2016 18:45,2,0.350,ACTIVE,211.93,339.95,59.981,1464561903,"201051344000594","219011344069620",27.89,21.50,0,332.73,348.96,9.9,7.7,0.053,429264.6,429264.6,32879,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561932,568712.00
05/29/2016 18:45,2,0.338,ACTIVE,212.83,339.65,59.996,1464561903,"201051344001203","219011344069620",27.37,21.00,0,333.93,349.26,9.4,7.1,0.044,427409.7,427409.7,37455,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561933,568713.00
05/29/2016 18:45,2,0.262,ACTIVE,211.48,339.04,59.975,1464561903,"274151322000054","219011344069620",26.74,23.00,0,334.84,345.96,7.1,4.9,0.040,682943.7,682943.7,26034,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561934,568714.00
05/29/2016 18:45,2,0.346,ACTIVE,212.38,339.34,59.996,1464561903,"201051344000867","219011344069620",27.23,21.00,0,334.54,349.56,9.6,7.4,0.049,416767.8,416767.8,32886,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561935,568715.00
05/29/2016 18:45,2,0.346,ACTIVE,212.83,340.25,59.986,1464561903,"201051344001093","219011344069620",27.77,21.00,0,333.93,349.26,9.7,7.5,0.040,425956.1,425956.1,37324,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561936,568716.00
05/29/2016 18:45,2,0.299,ACTIVE,212.16,340.55,59.986,1464561903,"201051344000900","219011344069620",27.93,19.80,0,334.84,349.26,8.5,6.2,0.044,432440.0,432440.0,32277,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561937,568717.00
05/29/2016 18:45,2,0.359,ACTIVE,212.38,340.25,59.991,1464561903,"201051344000648","219011344069620",26.72,20.00,0,334.84,349.86,9.8,7.5,0.053,424282.1,424282.1,32567,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561938,568718.00
05/29/2016 18:45,2,0.348,ACTIVE,212.16,340.25,59.975,1464561903,"201051344000569","219011344069620",27.75,20.30,0,335.14,350.17,9.8,7.5,0.049,433537.5,433537.5,32198,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561939,568719.00
05/29/2016 18:45,2,0.352,ACTIVE,212.16,339.95,59.986,1464561903,"201051344000983","219011344069620",28.03,20.30,0,334.84,349.86,10.0,7.7,0.049,425058.5,425058.5,32686,0,0,0,L,1122011218,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561940,568720.00
05/29/2016 18:45,2,0.338,ACTIVE,212.38,339.95,59.975,1464561903,"201051344001158","219011344069620",27.08,20.00,0,334.24,348.96,9.3,7.1,0.044,419400.6,419400.6,32947,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561941,568721.00
05/29/2016 18:45,2,0.338,ACTIVE,212.61,341.45,59.991,1464561903,"201051344000576","219011344069620",27.89,20.00,0,335.44,350.77,9.6,7.3,0.049,426390.2,426390.2,32355,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561942,568722.00
05/29/2016 18:45,2,0.268,ACTIVE,211.70,340.25,59.986,1464561903,"274151322000087","219011344069620",26.06,24.80,0,336.04,346.26,7.0,4.9,0.031,656511.9,656511.9,26132,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464561943,568723.00
05/29/2016 19:00,2,0.293,ACTIVE,213.06,341.15,59.965,1464562804,"201051344000645","219011344069620",26.92,20.30,0,334.54,346.56,8.0,5.8,0.035,425929.0,425929.0,32491,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562805,568724.00
05/29/2016 19:00,2,0.215,ACTIVE,211.93,339.04,59.954,1464562804,"274151322000085","219011344069620",26.46,22.30,0,336.34,343.25,5.8,3.7,0.031,684770.7,684770.7,26042,0,0,0,L,1151911521,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562806,568725.00
05/29/2016 19:00,2,0.293,ACTIVE,213.29,342.35,59.965,1464562804,"201051344000633","219011344069620",27.93,20.00,0,334.54,348.36,8.3,6.1,0.035,417069.6,417069.6,32967,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562807,568726.00
05/29/2016 19:00,2,0.314,ACTIVE,212.83,340.85,59.959,1464562804,"201051344000469","219011344069620",27.25,18.70,0,332.73,346.56,8.7,6.5,0.035,418397.4,418397.4,32903,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562808,568727.00
05/29/2016 19:00,2,0.301,ACTIVE,212.38,339.95,59.970,1464562804,"201051344000646","219011344069620",27.73,20.30,0,332.73,346.26,8.5,6.3,0.035,421922.4,421922.4,37458,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562808,568728.00
05/29/2016 19:00,2,0.244,ACTIVE,211.70,338.14,59.959,1464562804,"274151322000052","219011344069620",26.62,23.30,0,335.44,343.55,6.6,4.4,0.022,697987.8,697987.8,26270,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562809,568729.00
05/29/2016 19:00,2,0.318,ACTIVE,212.83,340.25,59.975,1464562804,"201051344000585","219011344069620",27.71,20.30,0,333.93,345.96,8.9,6.7,0.040,428770.0,428770.0,37459,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562810,568730.00
05/29/2016 19:00,2,0.281,ACTIVE,212.61,338.74,59.949,1464562804,"201051344001230","219011344069620",27.55,20.30,0,332.73,344.76,7.9,5.7,0.031,425563.2,425563.2,37264,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562811,568731.00
05/29/2016 19:00,2,0.295,ACTIVE,213.29,340.25,59.959,1464562804,"201051344000582","219011344069620",27.14,20.00,0,334.54,345.96,8.1,5.9,0.035,418970.0,418970.0,37424,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562812,568732.00
05/29/2016 19:00,2,0.326,ACTIVE,212.38,339.34,59.928,1464562804,"201051344000955","219011344069620",26.94,20.30,0,332.43,345.96,8.9,6.7,0.035,431312.5,431312.5,37362,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562813,568733.00
05/29/2016 19:00,2,0.137,ACTIVE,211.70,339.04,59.954,1464562804,"274151322000094","219011344069620",31.25,23.50,0,336.64,376.92,4.3,2.3,0.018,563789.6,563789.6,27321,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562814,568734.00
05/29/2016 19:00,2,0.332,ACTIVE,212.61,340.25,59.959,1464562804,"201051344000579","219011344069620",27.51,20.70,0,334.54,346.26,9.3,7.0,0.035,432471.9,432471.9,12976,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562815,568735.00
05/29/2016 19:00,2,0.311,ACTIVE,212.61,338.74,60.002,1464562804,"201051344000890","219011344069620",27.71,21.30,0,333.33,345.96,8.8,6.5,0.035,428483.3,428483.3,37377,0,0,0,L,1122011218,0,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562816,568736.00
05/29/2016 19:00,2,0.299,ACTIVE,212.83,339.95,59.965,1464562804,"201051344000438","219011344069620",28.15,20.30,0,334.24,346.56,8.6,6.3,0.035,430505.6,430505.6,37382,0,0,0,L,1122011218,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562817,568737.00
05/29/2016 19:00,2,0.334,ACTIVE,212.83,340.55,59.965,1464562804,"201051344000417","219011344069620",26.96,21.00,0,333.93,346.26,9.1,6.9,0.040,422996.1,422996.1,37544,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562817,568738.00
05/29/2016 19:00,2,0.227,ACTIVE,211.93,339.04,59.970,1464562804,"274151322000083","219011344069620",26.14,23.50,0,335.74,343.55,6.0,3.8,0.031,691705.3,691705.3,26345,0,0,0,L,1151911521,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562818,568739.00
05/29/2016 19:00,2,0.244,ACTIVE,212.38,340.25,59.959,1464562804,"274151322000076","219011344069620",26.18,22.80,0,336.64,343.85,6.5,4.3,0.027,736560.5,736560.5,26342,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562819,568740.00
05/29/2016 19:00,2,0.305,ACTIVE,212.61,340.85,59.965,1464562804,"201051344000868","219011344069620",27.25,19.50,0,332.73,345.96,8.4,6.2,0.031,417519.7,417519.7,32623,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562820,568741.00
05/29/2016 19:00,2,0.229,ACTIVE,211.70,339.95,59.959,1464562804,"274151322000095","219011344069620",26.42,22.80,0,336.04,343.25,6.2,4.0,0.027,728974.0,728974.0,26259,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562821,568742.00
05/29/2016 19:00,2,0.279,ACTIVE,212.61,341.75,59.970,1464562804,"201051344000988","219011344069620",27.65,20.00,0,332.43,347.76,7.8,5.6,0.044,414594.8,414594.8,32919,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562822,568743.00
05/29/2016 19:00,2,0.297,ACTIVE,212.61,338.74,59.959,1464562804,"201051344001025","219011344069620",27.59,20.00,0,333.63,345.66,8.3,6.1,0.035,428457.8,428457.8,37430,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562823,568744.00
05/29/2016 19:00,2,0.303,ACTIVE,212.83,340.55,59.981,1464562804,"201051344000458","219011344069620",27.75,20.70,0,334.24,345.96,8.6,6.3,0.035,425426.7,425426.7,32847,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562824,568745.00
05/29/2016 19:00,2,0.299,ACTIVE,213.29,342.05,59.975,1464562804,"201051344000853","219011344069620",27.43,19.80,0,335.44,347.16,8.3,6.1,0.035,424065.5,424065.5,32445,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562825,568746.00
05/29/2016 19:00,2,0.271,ACTIVE,213.06,341.15,59.959,1464562804,"201051344000685","219011344069620",27.47,20.30,0,334.54,346.86,7.6,5.4,0.031,429980.3,429980.3,37273,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562826,568747.00
05/29/2016 19:00,2,0.289,ACTIVE,212.83,340.55,59.970,1464562804,"201051344000917","219011344069620",26.52,21.00,0,332.73,345.96,7.8,5.6,0.035,426836.4,426836.4,37276,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562827,568748.00
05/29/2016 19:00,2,0.275,ACTIVE,212.83,339.95,59.970,1464562804,"201051344001145","219011344069620",27.63,19.80,0,334.84,346.56,7.8,5.6,0.031,432038.4,432038.4,37126,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562827,568749.00
05/29/2016 19:00,2,0.305,ACTIVE,212.83,340.25,59.970,1464562804,"201051344000651","219011344069620",26.98,19.50,0,334.84,345.66,8.3,6.1,0.035,424353.4,424353.4,37487,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562828,568750.00
05/29/2016 19:00,2,0.211,ACTIVE,211.48,338.74,59.970,1464562804,"274151322000088","219011344069620",25.39,22.30,0,335.44,343.25,5.5,3.3,0.027,668617.6,668617.6,26006,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562829,568751.00
05/29/2016 19:00,2,0.158,ACTIVE,212.61,346.86,59.965,1464562804,"274151322000068","219011344069620",32.22,24.00,0,336.64,387.14,5.2,3.1,0.018,563591.3,563591.3,27532,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562830,568752.00
05/29/2016 19:00,2,0.316,ACTIVE,212.38,338.74,59.965,1464562804,"201051344001135","219011344069620",27.37,19.80,0,333.63,345.36,8.8,6.6,0.035,420425.3,420425.3,37424,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562831,568753.00
05/29/2016 19:00,2,0.309,ACTIVE,212.61,340.55,59.944,1464562804,"201051344000594","219011344069620",27.77,21.00,0,332.73,345.96,8.7,6.5,0.040,429266.3,429266.3,32880,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562832,568754.00
05/29/2016 19:00,2,0.299,ACTIVE,213.06,339.34,59.975,1464562804,"201051344001203","219011344069620",27.29,20.30,0,334.54,348.06,8.3,6.1,0.035,427411.3,427411.3,37456,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562833,568755.00
05/29/2016 19:00,2,0.219,ACTIVE,211.70,340.25,59.996,1464562804,"274151322000054","219011344069620",26.56,22.50,0,335.44,342.95,5.9,3.8,0.018,682944.7,682944.7,26035,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562834,568756.00
05/29/2016 19:00,2,0.311,ACTIVE,213.06,340.55,59.954,1464562804,"201051344000867","219011344069620",26.82,20.70,0,333.63,345.96,8.4,6.2,0.035,416769.4,416769.4,32887,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562835,568757.00
05/29/2016 19:00,2,0.309,ACTIVE,212.83,339.95,59.975,1464562804,"201051344001093","219011344069620",27.53,20.70,0,334.24,345.66,8.6,6.4,0.027,425957.8,425957.8,37325,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562836,568758.00
05/29/2016 19:00,2,0.264,ACTIVE,212.61,341.15,59.981,1464562804,"201051344000900","219011344069620",27.21,19.50,0,334.84,345.66,7.3,5.2,0.035,432441.3,432441.3,32278,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562837,568759.00
05/29/2016 19:00,2,0.307,ACTIVE,213.06,340.55,59.928,1464562804,"201051344000648","219011344069620",27.83,19.50,0,334.24,346.26,8.7,6.4,0.035,424283.8,424283.8,32568,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562838,568760.00
05/29/2016 19:00,2,0.309,ACTIVE,212.61,340.55,59.970,1464562804,"201051344000569","219011344069620",27.39,20.00,0,333.03,346.56,8.6,6.4,0.040,433539.2,433539.2,32199,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562839,568761.00
05/29/2016 19:00,2,0.311,ACTIVE,212.83,340.85,59.965,1464562804,"201051344000983","219011344069620",27.95,19.80,0,333.63,345.96,8.9,6.6,0.044,425060.2,425060.2,32687,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562840,568762.00
05/29/2016 19:00,2,0.293,ACTIVE,212.83,340.85,59.970,1464562804,"201051344001158","219011344069620",27.15,19.50,0,333.93,345.96,8.1,5.9,0.040,419402.1,419402.1,32948,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562841,568763.00
05/29/2016 19:00,2,0.307,ACTIVE,213.29,341.45,59.975,1464562804,"201051344000576","219011344069620",27.10,19.50,0,333.93,346.56,8.5,6.2,0.035,426391.8,426391.8,32356,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562842,568764.00
05/29/2016 19:00,2,0.234,ACTIVE,211.93,339.34,59.965,1464562804,"274151322000087","219011344069620",25.29,24.00,0,335.44,343.55,6.0,3.9,0.018,656512.9,656512.9,26133,0,0,0,L,1151911521,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464562843,568765.00
05/29/2016 19:15,2,0.342,ACTIVE,213.51,342.05,59.975,1464563703,"201051344000645","219011344069620",26.98,20.00,0,336.04,346.26,9.4,7.1,0.049,425930.4,425930.4,32492,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563704,568766.00
05/29/2016 19:15,2,0.264,ACTIVE,212.38,340.25,59.986,1464563703,"274151322000085","219011344069620",26.50,22.00,0,336.34,343.55,7.1,4.9,0.035,684771.6,684771.6,26043,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563705,568767.00
05/29/2016 19:15,2,0.352,ACTIVE,213.29,343.25,59.959,1464563703,"201051344000633","219011344069620",27.35,20.00,0,333.93,348.36,9.8,7.5,0.057,417071.1,417071.1,32968,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563706,568768.00
05/29/2016 19:15,2,0.363,ACTIVE,213.29,342.05,59.996,1464563703,"201051344000469","219011344069620",27.35,18.70,0,333.93,345.96,10.1,7.8,0.057,418399.0,418399.0,32904,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563707,568769.00
05/29/2016 19:15,2,0.354,ACTIVE,212.61,340.25,59.975,1464563703,"201051344000646","219011344069620",27.81,20.00,0,333.63,345.06,9.9,7.7,0.049,421923.9,421923.9,37459,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563708,568770.00
05/29/2016 19:15,2,0.295,ACTIVE,211.70,340.55,59.981,1464563703,"274151322000052","219011344069620",26.70,23.00,0,335.44,343.85,8.0,5.8,0.031,697988.8,697988.8,26271,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563709,568771.00
05/29/2016 19:15,2,0.367,ACTIVE,213.06,340.55,59.996,1464563703,"201051344000585","219011344069620",27.99,20.00,0,333.93,345.66,10.4,8.1,0.049,428771.6,428771.6,37460,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563710,568772.00
05/29/2016 19:15,2,0.330,ACTIVE,212.83,339.65,59.970,1464563703,"201051344001230","219011344069620",27.35,20.00,0,333.33,344.45,9.2,6.9,0.044,425564.6,425564.6,37265,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563711,568773.00
05/29/2016 19:15,2,0.336,ACTIVE,213.29,340.55,59.986,1464563703,"201051344000582","219011344069620",27.79,19.80,0,334.24,344.76,9.5,7.2,0.044,418971.5,418971.5,37425,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563712,568774.00
05/29/2016 19:15,2,0.369,ACTIVE,212.38,339.34,59.996,1464563703,"201051344000955","219011344069620",27.69,20.00,0,332.73,344.76,10.4,8.1,0.049,431314.2,431314.2,37363,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563713,568775.00
05/29/2016 19:15,2,0.168,ACTIVE,212.16,371.51,59.991,1464563703,"274151322000094","219011344069620",34.73,23.00,0,336.34,374.21,6.0,3.8,0.027,563790.1,563790.1,27322,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563714,568776.00
05/29/2016 19:15,2,0.379,ACTIVE,213.06,341.45,59.975,1464563703,"201051344000579","219011344069620",27.89,20.30,0,335.44,345.96,10.8,8.5,0.049,432473.6,432473.6,12977,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563715,568777.00
05/29/2016 19:15,2,0.361,ACTIVE,212.61,338.74,59.981,1464563703,"201051344000890","219011344069620",28.03,20.70,0,333.93,344.76,10.3,8.0,0.044,428484.9,428484.9,37378,0,0,0,L,1122011218,0,122.23,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563716,568778.00
05/29/2016 19:15,2,0.350,ACTIVE,213.06,339.95,59.991,1464563703,"201051344000438","219011344069620",28.19,20.00,0,334.54,345.66,10.0,7.8,0.049,430507.1,430507.1,37383,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563717,568779.00
05/29/2016 19:15,2,0.381,ACTIVE,213.06,340.55,59.970,1464563703,"201051344000417","219011344069620",27.51,20.70,0,333.33,345.06,10.7,8.4,0.053,422997.8,422997.8,37545,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563717,568780.00
05/29/2016 19:15,2,0.271,ACTIVE,211.93,339.95,59.970,1464563703,"274151322000083","219011344069620",26.88,23.00,0,336.04,343.85,7.4,5.2,0.035,691706.2,691706.2,26346,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563718,568781.00
05/29/2016 19:15,2,0.293,ACTIVE,212.61,339.95,59.959,1464563703,"274151322000076","219011344069620",27.19,22.50,0,337.54,344.45,8.1,5.9,0.044,736561.6,736561.6,26343,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563719,568782.00
05/29/2016 19:15,2,0.354,ACTIVE,212.83,340.85,59.959,1464563703,"201051344000868","219011344069620",27.81,19.30,0,334.24,345.96,10.0,7.7,0.049,417521.2,417521.2,32624,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563720,568783.00
05/29/2016 19:15,2,0.279,ACTIVE,212.16,339.95,59.965,1464563703,"274151322000095","219011344069620",27.04,22.30,0,336.04,343.25,7.6,5.4,0.040,728974.9,728974.9,26260,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563721,568784.00
05/29/2016 19:15,2,0.330,ACTIVE,212.83,341.75,59.970,1464563703,"201051344000988","219011344069620",27.95,19.80,0,334.24,347.46,9.4,7.1,0.053,414596.1,414596.1,32920,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563722,568785.00
05/29/2016 19:15,2,0.355,ACTIVE,212.83,339.04,59.965,1464563703,"201051344001025","219011344069620",27.23,19.80,0,333.63,344.76,9.8,7.6,0.053,428459.3,428459.3,37431,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563723,568786.00
05/29/2016 19:15,2,0.357,ACTIVE,212.83,340.85,59.981,1464563703,"201051344000458","219011344069620",27.75,20.30,0,334.84,345.66,10.1,7.8,0.049,425428.2,425428.2,32848,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563724,568787.00
05/29/2016 19:15,2,0.355,ACTIVE,213.51,342.65,59.975,1464563703,"201051344000853","219011344069620",27.49,19.50,0,336.34,347.16,9.9,7.6,0.049,424067.0,424067.0,32446,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563725,568788.00
05/29/2016 19:15,2,0.324,ACTIVE,213.51,340.85,59.991,1464563703,"201051344000685","219011344069620",27.77,20.00,0,334.24,346.56,9.2,6.9,0.053,429981.7,429981.7,37274,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563726,568789.00
05/29/2016 19:15,2,0.328,ACTIVE,213.06,340.25,59.986,1464563703,"201051344000917","219011344069620",27.79,20.70,0,333.93,345.06,9.3,7.0,0.044,426837.7,426837.7,37277,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563727,568790.00
05/29/2016 19:15,2,0.324,ACTIVE,213.29,340.55,59.986,1464563703,"201051344001145","219011344069620",27.91,19.50,0,334.84,345.36,9.2,6.9,0.044,432039.8,432039.8,37127,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563728,568791.00
05/29/2016 19:15,2,0.355,ACTIVE,213.06,340.55,59.954,1464563703,"201051344000651","219011344069620",27.43,19.50,0,334.24,345.66,9.9,7.6,0.049,424354.9,424354.9,37488,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563729,568792.00
05/29/2016 19:15,2,0.252,ACTIVE,212.16,339.95,59.954,1464563703,"274151322000088","219011344069620",26.38,22.00,0,335.44,343.25,6.8,4.6,0.027,668618.4,668618.4,26007,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563729,568793.00
05/29/2016 19:15,2,0.191,ACTIVE,212.83,383.23,59.959,1464563703,"274151322000068","219011344069620",36.04,23.50,0,337.84,387.44,6.9,4.8,0.027,563592.0,563592.0,27533,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563730,568794.00
05/29/2016 19:15,2,0.363,ACTIVE,212.83,339.04,59.981,1464563703,"201051344001135","219011344069620",27.91,19.50,0,333.33,344.45,10.3,8.0,0.053,420426.9,420426.9,37425,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563731,568795.00
05/29/2016 19:15,2,0.355,ACTIVE,212.83,341.45,59.981,1464563703,"201051344000594","219011344069620",28.17,20.70,0,334.54,345.66,10.2,7.9,0.062,429267.9,429267.9,32881,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563732,568796.00
05/29/2016 19:15,2,0.346,ACTIVE,213.06,339.65,59.986,1464563703,"201051344001203","219011344069620",27.79,20.00,0,333.93,346.26,9.8,7.5,0.044,427412.8,427412.8,37457,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563733,568797.00
05/29/2016 19:15,2,0.271,ACTIVE,212.16,338.44,59.975,1464563703,"274151322000054","219011344069620",26.96,22.30,0,335.74,343.85,7.4,5.2,0.044,682945.6,682945.6,26036,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563734,568798.00
05/29/2016 19:15,2,0.359,ACTIVE,213.29,341.15,59.981,1464563703,"201051344000867","219011344069620",27.37,20.30,0,335.44,346.56,10.0,7.7,0.044,416770.9,416770.9,32888,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563735,568799.00
05/29/2016 19:15,2,0.357,ACTIVE,213.06,340.55,59.975,1464563703,"201051344001093","219011344069620",27.65,20.30,0,333.93,344.45,10.0,7.7,0.049,425959.3,425959.3,37326,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563736,568800.00
05/29/2016 19:15,2,0.314,ACTIVE,212.83,341.15,59.954,1464563703,"201051344000900","219011344069620",27.79,19.30,0,334.54,345.96,8.9,6.7,0.040,432442.6,432442.6,32279,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563737,568801.00
05/29/2016 19:15,2,0.357,ACTIVE,213.51,341.75,59.991,1464563703,"201051344000648","219011344069620",28.01,19.30,0,335.14,346.26,10.1,7.9,0.053,424285.3,424285.3,32569,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563738,568802.00
05/29/2016 19:15,2,0.355,ACTIVE,213.06,340.85,59.991,1464563703,"201051344000569","219011344069620",28.21,19.80,0,334.54,346.26,10.2,7.9,0.049,433540.8,433540.8,32200,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563739,568803.00
05/29/2016 19:15,2,0.365,ACTIVE,213.06,340.85,59.981,1464563703,"201051344000983","219011344069620",28.05,19.80,0,334.84,347.16,10.4,8.2,0.049,425061.8,425061.8,32688,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563740,568804.00
05/29/2016 19:15,2,0.340,ACTIVE,213.06,341.45,59.981,1464563703,"201051344001158","219011344069620",27.97,19.50,0,334.54,345.96,9.6,7.4,0.057,419403.6,419403.6,32949,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563741,568805.00
05/29/2016 19:15,2,0.363,ACTIVE,213.51,342.95,60.018,1464563703,"201051344000576","219011344069620",27.04,19.50,0,335.44,347.16,10.0,7.7,0.053,426393.3,426393.3,32357,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563742,568806.00
05/29/2016 19:15,2,0.277,ACTIVE,212.38,340.25,59.970,1464563703,"274151322000087","219011344069620",26.26,23.50,0,336.04,343.55,7.4,5.2,0.040,656513.8,656513.8,26134,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464563743,568807.00
05/29/2016 19:30,2,0.418,ACTIVE,213.29,342.35,60.023,1464564603,"201051344000645","219011344069620",27.93,19.80,0,317.40,348.96,11.9,9.5,0.071,425932.5,425932.5,32493,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564604,568808.00
05/29/2016 19:30,2,0.342,ACTIVE,212.16,340.55,59.991,1464564603,"274151322000085","219011344069620",26.72,22.00,0,319.51,345.36,9.2,7.0,0.049,684773.1,684773.1,26044,0,0,0,L,1151911521,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564605,568809.00
05/29/2016 19:30,2,0.436,ACTIVE,213.51,343.85,59.986,1464564603,"201051344000633","219011344069620",27.41,19.80,0,317.70,350.77,12.1,9.8,0.066,417073.3,417073.3,32969,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564606,568810.00
05/29/2016 19:30,2,0.449,ACTIVE,213.06,342.65,59.996,1464564603,"201051344000469","219011344069620",27.10,18.70,0,316.80,348.66,12.4,10.0,0.075,418401.3,418401.3,32905,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564607,568811.00
05/29/2016 19:30,2,0.434,ACTIVE,212.61,341.45,60.007,1464564603,"201051344000646","219011344069620",27.75,19.80,0,318.61,347.16,12.3,9.9,0.075,421926.2,421926.2,37460,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564608,568812.00
05/29/2016 19:30,2,0.369,ACTIVE,211.70,340.25,60.002,1464564603,"274151322000052","219011344069620",26.96,22.50,0,317.70,345.36,10.1,7.8,0.062,697990.6,697990.6,26272,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564609,568813.00
05/29/2016 19:30,2,0.453,ACTIVE,213.06,341.75,59.954,1464564603,"201051344000585","219011344069620",27.61,19.80,0,318.30,347.46,12.7,10.3,0.066,428774.0,428774.0,37461,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564610,568814.00
05/29/2016 19:30,2,0.406,ACTIVE,212.83,340.55,59.981,1464564603,"201051344001230","219011344069620",27.75,20.00,0,318.30,345.96,11.5,9.2,0.057,425566.7,425566.7,37266,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564611,568815.00
05/29/2016 19:30,2,0.428,ACTIVE,213.51,341.75,60.002,1464564603,"201051344000582","219011344069620",27.12,19.50,0,318.00,347.46,11.8,9.4,0.066,418973.6,418973.6,37426,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564611,568816.00
05/29/2016 19:30,2,0.451,ACTIVE,212.61,340.25,59.975,1464564603,"201051344000955","219011344069620",27.51,20.00,0,318.30,346.26,12.6,10.3,0.071,431316.5,431316.5,37364,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564612,568817.00
05/29/2016 19:30,2,0.213,ACTIVE,211.70,396.15,59.959,1464564603,"274151322000094","219011344069620",37.23,23.30,0,337.24,403.97,8.0,5.8,0.044,563791.3,563791.3,27323,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564613,568818.00
05/29/2016 19:30,2,0.461,ACTIVE,213.06,342.35,59.991,1464564603,"201051344000579","219011344069620",27.99,20.30,0,316.50,350.17,13.1,10.8,0.071,432476.0,432476.0,12978,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564614,568819.00
05/29/2016 19:30,2,0.438,ACTIVE,212.83,340.85,59.975,1464564603,"201051344000890","219011344069620",28.07,20.70,0,318.61,347.16,12.5,10.1,0.066,428487.2,428487.2,37379,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564615,568820.00
05/29/2016 19:30,2,0.434,ACTIVE,213.06,340.85,59.959,1464564603,"201051344000438","219011344069620",27.95,20.00,0,319.81,347.46,12.3,9.9,0.066,430509.4,430509.4,37384,0,0,0,L,1122011218,0,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564616,568821.00
05/29/2016 19:30,2,0.459,ACTIVE,213.06,341.15,60.007,1464564603,"201051344000417","219011344069620",27.57,20.30,0,319.51,347.76,12.8,10.5,0.066,423000.1,423000.1,37546,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564617,568822.00
05/29/2016 19:30,2,0.348,ACTIVE,211.93,340.85,59.981,1464564603,"274151322000083","219011344069620",26.88,22.80,0,319.21,345.66,9.5,7.2,0.057,691707.8,691707.8,26347,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564618,568823.00
05/29/2016 19:30,2,0.365,ACTIVE,212.16,340.55,59.991,1464564603,"274151322000076","219011344069620",27.83,22.30,0,318.61,346.26,10.3,8.0,0.062,736563.4,736563.4,26344,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564619,568824.00
05/29/2016 19:30,2,0.430,ACTIVE,213.06,341.15,59.991,1464564603,"201051344000868","219011344069620",27.97,19.30,0,316.80,348.36,12.2,9.9,0.075,417523.4,417523.4,32625,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564620,568825.00
05/29/2016 19:30,2,0.359,ACTIVE,211.70,339.34,59.986,1464564603,"274151322000095","219011344069620",27.19,22.00,0,318.61,345.06,9.9,7.6,0.057,728976.6,728976.6,26261,0,0,0,L,1151911521,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564621,568826.00
05/29/2016 19:30,2,0.414,ACTIVE,212.83,343.55,59.965,1464564603,"201051344000988","219011344069620",27.61,19.80,0,317.70,350.17,11.6,9.3,0.071,414598.2,414598.2,32921,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564622,568827.00
05/29/2016 19:30,2,0.430,ACTIVE,212.83,339.04,60.039,1464564603,"201051344001025","219011344069620",27.85,19.50,0,318.00,347.16,12.2,9.8,0.071,428461.5,428461.5,37432,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564623,568828.00
05/29/2016 19:30,2,0.443,ACTIVE,213.06,341.75,59.981,1464564603,"201051344000458","219011344069620",27.37,20.30,0,318.30,348.06,12.3,10.0,0.075,425430.4,425430.4,32849,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564624,568829.00
05/29/2016 19:30,2,0.428,ACTIVE,213.74,343.85,59.981,1464564603,"201051344000853","219011344069620",27.71,19.50,0,318.91,349.86,12.1,9.7,0.071,424069.2,424069.2,32447,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564625,568830.00
05/29/2016 19:30,2,0.402,ACTIVE,213.29,342.05,59.996,1464564603,"201051344000685","219011344069620",27.63,20.00,0,319.51,347.46,11.3,9.0,0.071,429983.6,429983.6,37275,0,0,0,L,1122011218,0,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564625,568831.00
05/29/2016 19:30,2,0.406,ACTIVE,213.29,341.45,59.991,1464564603,"201051344000917","219011344069620",28.01,20.70,0,318.30,347.76,11.6,9.2,0.066,426839.8,426839.8,37278,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564626,568832.00
05/29/2016 19:30,2,0.408,ACTIVE,213.29,341.75,59.959,1464564603,"201051344001145","219011344069620",27.69,19.50,0,320.11,347.76,11.5,9.2,0.066,432041.8,432041.8,37128,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564627,568833.00
05/29/2016 19:30,2,0.434,ACTIVE,213.29,341.75,59.965,1464564603,"201051344000651","219011344069620",27.59,19.30,0,318.91,347.46,12.2,9.8,0.062,424357.1,424357.1,37489,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564628,568834.00
05/29/2016 19:30,2,0.330,ACTIVE,211.70,340.85,59.965,1464564603,"274151322000088","219011344069620",26.22,21.80,0,317.10,344.76,8.8,6.5,0.057,668619.8,668619.8,26008,0,0,0,L,1151911521,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564629,568835.00
