ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 19:30,2,0.238,ACTIVE,212.61,390.14,59.975,1464564603,"274151322000068","219011344069620",36.72,23.80,0,337.84,426.21,8.9,6.6,0.040,563593.5,563593.5,27534,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564630,568836.00
05/29/2016 19:30,2,0.434,ACTIVE,212.61,339.65,59.975,1464564603,"201051344001135","219011344069620",28.27,19.50,0,317.70,346.56,12.5,10.1,0.071,420429.2,420429.2,37426,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564631,568837.00
05/29/2016 19:30,2,0.449,ACTIVE,212.83,342.05,59.991,1464564603,"201051344000594","219011344069620",27.47,20.70,0,316.80,349.26,12.6,10.2,0.075,429270.1,429270.1,32882,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564632,568838.00
05/29/2016 19:30,2,0.441,ACTIVE,213.29,340.55,59.991,1464564603,"201051344001203","219011344069620",26.62,20.00,0,320.71,348.36,11.9,9.6,0.071,427414.9,427414.9,37458,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564633,568839.00
05/29/2016 19:30,2,0.334,ACTIVE,211.93,338.44,59.954,1464564603,"274151322000054","219011344069620",27.57,22.00,0,318.00,345.66,9.4,7.1,0.044,682947.2,682947.2,26037,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564634,568840.00
05/29/2016 19:30,2,0.441,ACTIVE,213.29,341.45,59.970,1464564603,"201051344000867","219011344069620",27.35,20.00,0,316.50,348.96,12.2,9.9,0.071,416773.1,416773.1,32889,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564635,568841.00
05/29/2016 19:30,2,0.430,ACTIVE,213.29,341.45,59.991,1464564603,"201051344001093","219011344069620",28.01,20.30,0,318.61,347.16,12.2,9.9,0.057,425961.5,425961.5,37327,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564636,568842.00
05/29/2016 19:30,2,0.395,ACTIVE,213.06,342.05,59.996,1464564603,"201051344000900","219011344069620",27.83,19.30,0,317.40,348.66,11.2,8.8,0.071,432444.5,432444.5,32280,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564637,568843.00
05/29/2016 19:30,2,0.449,ACTIVE,213.29,342.35,59.965,1464564603,"201051344000648","219011344069620",27.21,19.30,0,318.00,348.96,12.4,10.1,0.071,424287.6,424287.6,32570,0,0,0,L,1122011218,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564637,568844.00
05/29/2016 19:30,2,0.438,ACTIVE,213.29,341.75,59.959,1464564603,"201051344000569","219011344069620",28.21,19.80,0,317.40,349.26,12.5,10.2,0.066,433543.0,433543.0,32201,0,0,0,L,1122011218,0,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564638,568845.00
05/29/2016 19:30,2,0.436,ACTIVE,213.29,342.05,60.023,1464564603,"201051344000983","219011344069620",28.57,19.50,0,318.00,348.66,12.7,10.3,0.075,425064.1,425064.1,32689,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564639,568846.00
05/29/2016 19:30,2,0.420,ACTIVE,213.06,341.75,60.007,1464564603,"201051344001158","219011344069620",28.07,19.30,0,316.80,348.66,11.9,9.6,0.071,419405.7,419405.7,32950,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564641,568847.00
05/29/2016 19:30,2,0.439,ACTIVE,213.51,343.85,59.991,1464564603,"201051344000576","219011344069620",27.08,19.30,0,318.00,350.17,12.1,9.7,0.066,426395.5,426395.5,32358,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564641,568848.00
05/29/2016 19:30,2,0.348,ACTIVE,211.93,341.15,59.933,1464564603,"274151322000087","219011344069620",26.98,23.30,0,316.50,345.36,9.5,7.3,0.040,656515.4,656515.4,26135,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464564642,568849.00
05/29/2016 19:45,2,0.312,ACTIVE,213.51,341.75,59.959,1464565503,"201051344000645","219011344069620",27.71,19.80,0,335.74,349.86,8.8,6.6,0.044,425934.5,425934.5,32494,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565504,568850.00
05/29/2016 19:45,2,0.242,ACTIVE,212.38,340.25,59.944,1464565503,"274151322000085","219011344069620",26.90,21.80,0,336.04,345.06,6.6,4.5,0.031,684774.6,684774.6,26045,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565505,568851.00
05/29/2016 19:45,2,0.316,ACTIVE,213.51,342.65,60.012,1464565503,"201051344000633","219011344069620",28.61,19.50,0,334.84,352.27,9.2,6.9,0.040,417075.4,417075.4,32970,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565506,568852.00
05/29/2016 19:45,2,0.344,ACTIVE,213.06,341.75,59.970,1464565503,"201051344000469","219011344069620",27.43,18.30,0,334.84,348.66,9.6,7.3,0.044,418403.5,418403.5,32906,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565507,568853.00
05/29/2016 19:45,2,0.328,ACTIVE,212.83,339.65,59.959,1464565503,"201051344000646","219011344069620",27.85,19.50,0,333.63,348.06,9.3,7.1,0.040,421928.3,421928.3,37461,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565508,568854.00
05/29/2016 19:45,2,0.271,ACTIVE,211.93,340.25,59.996,1464565503,"274151322000052","219011344069620",27.15,22.50,0,335.44,345.36,7.5,5.3,0.040,697992.3,697992.3,26273,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565509,568855.00
05/29/2016 19:45,2,0.340,ACTIVE,213.51,341.15,59.996,1464565503,"201051344000585","219011344069620",28.27,19.50,0,334.24,348.06,9.8,7.5,0.035,428776.2,428776.2,37462,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565509,568856.00
05/29/2016 19:45,2,0.311,ACTIVE,213.06,339.04,59.986,1464565503,"201051344001230","219011344069620",27.71,19.80,0,333.33,346.56,8.8,6.5,0.040,425568.6,425568.6,37267,0,0,0,L,1122011218,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565510,568857.00
05/29/2016 19:45,2,0.328,ACTIVE,213.51,340.55,59.991,1464565503,"201051344000582","219011344069620",26.94,19.30,0,334.24,347.46,9.0,6.7,0.035,418975.7,418975.7,37427,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565511,568858.00
05/29/2016 19:45,2,0.350,ACTIVE,212.83,339.95,60.012,1464565503,"201051344000955","219011344069620",27.65,19.80,0,332.73,347.76,9.8,7.6,0.040,431318.8,431318.8,37365,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565512,568859.00
05/29/2016 19:45,2,0.158,ACTIVE,212.38,357.68,59.996,1464565503,"274151322000094","219011344069620",33.28,22.80,0,337.24,401.86,5.3,3.2,0.027,563792.5,563792.5,27324,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565513,568860.00
05/29/2016 19:45,2,0.355,ACTIVE,213.06,340.85,59.938,1464565503,"201051344000579","219011344069620",28.01,20.00,0,335.44,349.26,10.1,7.9,0.040,432478.3,432478.3,12979,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565514,568861.00
05/29/2016 19:45,2,0.340,ACTIVE,213.06,339.65,59.954,1464565503,"201051344000890","219011344069620",27.81,20.30,0,334.54,347.76,9.7,7.4,0.049,428489.4,428489.4,37380,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565515,568862.00
05/29/2016 19:45,2,0.332,ACTIVE,213.29,340.25,59.965,1464565503,"201051344000438","219011344069620",27.97,19.50,0,334.24,347.76,9.4,7.2,0.044,430511.5,430511.5,37385,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565516,568863.00
05/29/2016 19:45,2,0.357,ACTIVE,213.29,339.95,59.944,1464565503,"201051344000417","219011344069620",27.75,20.00,0,333.63,348.36,10.1,7.8,0.049,423002.4,423002.4,37547,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565517,568864.00
05/29/2016 19:45,2,0.256,ACTIVE,212.16,338.74,59.970,1464565503,"274151322000083","219011344069620",26.34,22.30,0,336.04,345.06,6.8,4.7,0.031,691709.3,691709.3,26348,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565518,568865.00
05/29/2016 19:45,2,0.271,ACTIVE,212.61,340.85,59.944,1464565503,"274151322000076","219011344069620",27.21,22.00,0,336.94,345.96,7.5,5.3,0.035,736565.1,736565.1,26345,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565519,568866.00
05/29/2016 19:45,2,0.340,ACTIVE,213.06,341.15,59.944,1464565503,"201051344000868","219011344069620",27.35,18.70,0,334.54,349.56,9.4,7.2,0.049,417525.5,417525.5,32626,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565520,568867.00
05/29/2016 19:45,2,0.258,ACTIVE,212.16,339.95,59.970,1464565503,"274151322000095","219011344069620",26.88,21.80,0,336.04,345.06,7.1,4.9,0.035,728978.2,728978.2,26262,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565521,568868.00
05/29/2016 19:45,2,0.311,ACTIVE,213.06,342.65,59.965,1464565503,"201051344000988","219011344069620",27.65,19.30,0,333.63,350.47,8.7,6.5,0.053,414600.2,414600.2,32922,0,0,0,L,1122011218,0,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565521,568869.00
05/29/2016 19:45,2,0.326,ACTIVE,213.29,339.04,59.981,1464565503,"201051344001025","219011344069620",28.13,19.30,0,333.63,347.76,9.3,7.1,0.040,428463.6,428463.6,37433,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565522,568870.00
05/29/2016 19:45,2,0.338,ACTIVE,213.06,340.85,59.991,1464565503,"201051344000458","219011344069620",27.49,20.00,0,334.84,348.66,9.4,7.2,0.049,425432.6,425432.6,32850,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565523,568871.00
05/29/2016 19:45,2,0.332,ACTIVE,213.74,342.05,59.949,1464565503,"201051344000853","219011344069620",27.71,19.00,0,336.04,350.17,9.3,7.1,0.049,424071.3,424071.3,32448,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565524,568872.00
05/29/2016 19:45,2,0.311,ACTIVE,213.74,341.45,59.944,1464565503,"201051344000685","219011344069620",26.96,19.50,0,334.54,348.96,8.5,6.3,0.049,429985.5,429985.5,37276,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565525,568873.00
05/29/2016 19:45,2,0.324,ACTIVE,213.51,340.55,59.917,1464565503,"201051344000917","219011344069620",26.80,20.30,0,333.03,347.76,8.8,6.6,0.044,426841.7,426841.7,37279,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565526,568874.00
05/29/2016 19:45,2,0.314,ACTIVE,213.51,340.85,59.959,1464565503,"201051344001145","219011344069620",27.67,19.30,0,335.44,348.36,8.8,6.6,0.040,432043.7,432043.7,37129,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565527,568875.00
05/29/2016 19:45,2,0.344,ACTIVE,213.51,340.85,59.975,1464565503,"201051344000651","219011344069620",26.90,19.00,0,334.24,348.66,9.4,7.1,0.035,424359.2,424359.2,37490,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565528,568876.00
05/29/2016 19:45,2,0.238,ACTIVE,211.70,339.65,59.944,1464565503,"274151322000088","219011344069620",25.82,21.80,0,335.44,344.45,6.3,4.1,0.035,668621.1,668621.1,26009,0,0,0,L,1151911521,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565529,568877.00
05/29/2016 19:45,2,0.180,ACTIVE,212.83,371.81,59.965,1464565503,"274151322000068","219011344069620",34.79,23.50,0,337.84,406.37,6.3,4.2,0.027,563594.8,563594.8,27535,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565530,568878.00
05/29/2016 19:45,2,0.344,ACTIVE,213.06,339.65,59.938,1464565503,"201051344001135","219011344069620",27.89,19.30,0,334.24,346.86,9.8,7.5,0.044,420431.3,420431.3,37427,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565531,568879.00
05/29/2016 19:45,2,0.344,ACTIVE,213.06,340.85,59.949,1464565503,"201051344000594","219011344069620",27.67,20.30,0,333.03,348.36,9.6,7.4,0.049,429272.3,429272.3,32883,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565532,568880.00
05/29/2016 19:45,2,0.330,ACTIVE,213.29,339.65,59.949,1464565503,"201051344001203","219011344069620",27.55,19.80,0,334.54,348.66,9.2,7.0,0.044,427417.0,427417.0,37459,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565532,568881.00
05/29/2016 19:45,2,0.250,ACTIVE,212.16,339.65,59.965,1464565503,"274151322000054","219011344069620",26.94,21.80,0,335.44,347.16,6.8,4.7,0.040,682948.6,682948.6,26038,0,0,0,L,1151911521,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565533,568882.00
05/29/2016 19:45,2,0.334,ACTIVE,213.51,340.55,59.975,1464565503,"201051344000867","219011344069620",27.59,19.80,0,334.84,349.26,9.4,7.1,0.044,416775.2,416775.2,32890,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565534,568883.00
05/29/2016 19:45,2,0.346,ACTIVE,213.29,340.55,59.938,1464565503,"201051344001093","219011344069620",27.63,20.00,0,334.54,348.06,9.7,7.4,0.044,425963.6,425963.6,37328,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565535,568884.00
05/29/2016 19:45,2,0.293,ACTIVE,213.06,341.15,59.975,1464565503,"201051344000900","219011344069620",27.87,19.00,0,333.93,348.96,8.3,6.1,0.044,432446.4,432446.4,32281,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565536,568885.00
05/29/2016 19:45,2,0.342,ACTIVE,213.51,341.15,59.981,1464565503,"201051344000648","219011344069620",27.81,19.00,0,335.74,349.26,9.7,7.4,0.044,424289.6,424289.6,32571,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565537,568886.00
05/29/2016 19:45,2,0.338,ACTIVE,213.29,341.15,59.981,1464565503,"201051344000569","219011344069620",28.23,19.50,0,335.44,348.96,9.7,7.4,0.044,433545.2,433545.2,32202,0,0,0,L,1122011218,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565538,568887.00
05/29/2016 19:45,2,0.350,ACTIVE,213.29,340.55,59.970,1464565503,"201051344000983","219011344069620",27.95,19.50,0,334.84,349.86,9.9,7.7,0.049,425066.3,425066.3,32690,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565539,568888.00
05/29/2016 19:45,2,0.328,ACTIVE,213.06,340.55,60.012,1464565503,"201051344001158","219011344069620",27.43,19.00,0,334.54,348.96,9.2,6.9,0.049,419407.7,419407.7,32951,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565540,568889.00
05/29/2016 19:45,2,0.346,ACTIVE,213.51,342.05,59.944,1464565503,"201051344000576","219011344069620",27.06,19.00,0,335.74,351.07,9.5,7.2,0.049,426397.6,426397.6,32359,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565541,568890.00
05/29/2016 19:45,2,0.258,ACTIVE,212.38,340.55,59.954,1464565503,"274151322000087","219011344069620",26.70,22.80,0,335.74,345.06,7.0,4.8,0.035,656516.8,656516.8,26136,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464565542,568891.00
05/29/2016 20:00,2,0.244,ACTIVE,213.51,341.15,59.996,1464566403,"201051344000645","219011344069620",27.10,19.30,0,336.64,347.46,6.8,4.6,0.027,425936.2,425936.2,32495,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566404,568892.00
05/29/2016 20:00,2,0.178,ACTIVE,212.61,339.65,59.981,1464566403,"274151322000085","219011344069620",26.08,21.50,0,336.64,344.15,4.8,2.7,0.018,684775.7,684775.7,26046,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566405,568893.00
05/29/2016 20:00,2,0.256,ACTIVE,213.51,342.65,60.007,1464566403,"201051344000633","219011344069620",27.67,19.30,0,334.24,348.66,7.2,5.0,0.027,417077.2,417077.2,32971,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566406,568894.00
05/29/2016 20:00,2,0.275,ACTIVE,213.06,340.55,59.954,1464566403,"201051344000469","219011344069620",27.06,17.80,0,333.93,346.86,7.6,5.4,0.027,418405.3,418405.3,32907,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566407,568895.00
05/29/2016 20:00,2,0.258,ACTIVE,212.83,339.34,60.002,1464566403,"201051344000646","219011344069620",27.35,19.30,0,333.33,345.36,7.2,5.0,0.022,421930.1,421930.1,37462,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566408,568896.00
05/29/2016 20:00,2,0.203,ACTIVE,212.16,339.34,60.007,1464566403,"274151322000052","219011344069620",26.48,22.30,0,335.14,344.76,5.5,3.4,0.013,697993.5,697993.5,26274,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566409,568897.00
05/29/2016 20:00,2,0.271,ACTIVE,213.29,340.25,60.007,1464566403,"201051344000585","219011344069620",27.59,19.30,0,334.54,346.26,7.6,5.4,0.022,428778.1,428778.1,37463,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566410,568898.00
05/29/2016 20:00,2,0.248,ACTIVE,213.06,338.74,59.965,1464566403,"201051344001230","219011344069620",27.00,19.30,0,332.73,344.76,6.8,4.6,0.018,425570.3,425570.3,37268,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566411,568899.00
05/29/2016 20:00,2,0.244,ACTIVE,213.74,339.95,59.996,1464566403,"201051344000582","219011344069620",27.57,19.00,0,334.84,346.26,6.8,4.7,0.018,418977.3,418977.3,37428,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566412,568900.00
05/29/2016 20:00,2,0.271,ACTIVE,212.83,339.04,60.002,1464566403,"201051344000955","219011344069620",27.57,19.50,0,333.03,345.06,7.6,5.4,0.027,431320.6,431320.6,37366,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566413,568901.00
05/29/2016 20:00,2,0.107,ACTIVE,212.61,339.95,59.991,1464566403,"274151322000094","219011344069620",30.45,22.30,0,337.54,395.55,3.3,1.3,0.018,563793.3,563793.3,27325,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566414,568902.00
05/29/2016 20:00,2,0.277,ACTIVE,213.06,340.25,59.996,1464566403,"201051344000579","219011344069620",28.21,19.50,0,334.84,346.86,8.0,5.7,0.027,432480.3,432480.3,12980,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566414,568903.00
05/29/2016 20:00,2,0.258,ACTIVE,213.06,338.74,59.991,1464566403,"201051344000890","219011344069620",28.15,20.00,0,333.33,346.26,7.4,5.2,0.022,428491.2,428491.2,37381,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566415,568904.00
05/29/2016 20:00,2,0.250,ACTIVE,213.29,339.65,60.023,1464566403,"201051344000438","219011344069620",28.47,19.50,0,333.93,346.26,7.2,5.1,0.018,430513.3,430513.3,37386,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566416,568905.00
05/29/2016 20:00,2,0.281,ACTIVE,213.51,339.95,60.002,1464566403,"201051344000417","219011344069620",27.79,20.00,0,334.24,346.26,7.9,5.7,0.022,423004.3,423004.3,37548,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566417,568906.00
05/29/2016 20:00,2,0.176,ACTIVE,212.38,339.65,59.996,1464566403,"274151322000083","219011344069620",26.34,22.30,0,335.74,344.15,4.7,2.6,0.018,691710.4,691710.4,26349,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566418,568907.00
05/29/2016 20:00,2,0.189,ACTIVE,212.83,340.85,60.007,1464566403,"274151322000076","219011344069620",26.86,21.80,0,337.24,344.45,5.2,3.0,0.022,736566.3,736566.3,26346,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566419,568908.00
05/29/2016 20:00,2,0.258,ACTIVE,213.06,340.55,59.991,1464566403,"201051344000868","219011344069620",27.04,18.70,0,334.54,346.56,7.1,4.9,0.022,417527.3,417527.3,32627,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566420,568909.00
05/29/2016 20:00,2,0.180,ACTIVE,212.16,340.25,59.991,1464566403,"274151322000095","219011344069620",25.82,21.50,0,336.34,343.85,4.7,2.6,0.022,728979.3,728979.3,26263,0,0,0,L,1151911521,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566421,568910.00
05/29/2016 20:00,2,0.232,ACTIVE,212.83,341.75,59.986,1464566403,"201051344000988","219011344069620",27.12,19.00,0,333.33,349.26,6.4,4.2,0.022,414601.7,414601.7,32923,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566422,568911.00
05/29/2016 20:00,2,0.246,ACTIVE,213.06,338.74,59.986,1464566403,"201051344001025","219011344069620",27.61,19.00,0,333.03,345.96,6.9,4.8,0.022,428465.3,428465.3,37434,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566423,568912.00
05/29/2016 20:00,2,0.258,ACTIVE,212.83,339.95,59.991,1464566403,"201051344000458","219011344069620",27.17,19.50,0,334.24,346.56,7.1,4.9,0.022,425434.3,425434.3,32851,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566423,568913.00
05/29/2016 20:00,2,0.252,ACTIVE,213.51,342.05,59.986,1464566403,"201051344000853","219011344069620",27.21,19.00,0,335.74,348.36,7.0,4.8,0.027,424073.0,424073.0,32449,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566424,568914.00
05/29/2016 20:00,2,0.219,ACTIVE,213.74,340.85,59.996,1464566403,"201051344000685","219011344069620",28.11,19.30,0,334.24,346.86,6.3,4.1,0.018,429987.1,429987.1,37277,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566425,568915.00
05/29/2016 20:00,2,0.232,ACTIVE,213.29,339.95,59.996,1464566403,"201051344000917","219011344069620",27.49,20.00,0,332.73,346.56,6.5,4.3,0.013,426843.3,426843.3,37280,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566426,568916.00
05/29/2016 20:00,2,0.227,ACTIVE,213.51,339.65,59.996,1464566403,"201051344001145","219011344069620",27.73,19.00,0,334.24,347.16,6.4,4.3,0.018,432045.3,432045.3,37130,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566427,568917.00
05/29/2016 20:00,2,0.260,ACTIVE,213.51,340.55,60.018,1464566403,"201051344000651","219011344069620",26.62,18.70,0,333.93,346.26,7.1,4.9,0.022,424360.9,424360.9,37491,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566428,568918.00
05/29/2016 20:00,2,0.162,ACTIVE,211.93,338.14,59.981,1464566403,"274151322000088","219011344069620",24.63,21.50,0,335.74,343.55,4.1,2.0,0.009,668622.1,668622.1,26010,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566429,568919.00
05/29/2016 20:00,2,0.123,ACTIVE,212.83,339.65,59.986,1464566403,"274151322000068","219011344069620",30.57,22.80,0,337.84,400.66,3.8,1.8,0.004,563595.8,563595.8,27536,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566430,568920.00
05/29/2016 20:00,2,0.252,ACTIVE,213.06,338.14,59.991,1464566403,"201051344001135","219011344069620",28.15,19.00,0,333.93,344.76,7.2,5.0,0.022,420433.1,420433.1,37428,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566431,568921.00
05/29/2016 20:00,2,0.248,ACTIVE,212.83,340.25,59.991,1464566403,"201051344000594","219011344069620",28.27,20.00,0,333.63,346.86,7.2,5.0,0.022,429274.1,429274.1,32884,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566432,568922.00
05/29/2016 20:00,2,0.248,ACTIVE,213.29,339.04,59.991,1464566403,"201051344001203","219011344069620",26.98,19.50,0,334.84,346.86,6.8,4.7,0.018,427418.7,427418.7,37460,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566433,568923.00
05/29/2016 20:00,2,0.170,ACTIVE,212.16,339.34,59.981,1464566403,"274151322000054","219011344069620",26.10,21.50,0,335.74,344.45,4.5,2.4,0.022,682949.8,682949.8,26039,0,0,0,L,1151911521,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566434,568924.00
05/29/2016 20:00,2,0.248,ACTIVE,213.51,339.95,59.986,1464566403,"201051344000867","219011344069620",27.08,19.50,0,334.24,347.16,6.8,4.7,0.022,416776.9,416776.9,32891,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566435,568925.00
05/29/2016 20:00,2,0.260,ACTIVE,213.51,339.95,59.991,1464566403,"201051344001093","219011344069620",27.55,19.50,0,334.24,345.36,7.2,5.1,0.018,425965.4,425965.4,37329,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566436,568926.00
05/29/2016 20:00,2,0.207,ACTIVE,213.06,340.85,59.954,1464566403,"201051344000900","219011344069620",26.80,18.70,0,334.54,346.56,5.7,3.5,0.022,432447.8,432447.8,32282,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566437,568927.00
05/29/2016 20:00,2,0.258,ACTIVE,213.29,340.85,59.991,1464566403,"201051344000648","219011344069620",27.39,18.70,0,335.44,347.76,7.2,5.0,0.022,424291.3,424291.3,32572,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566438,568928.00
05/29/2016 20:00,2,0.252,ACTIVE,213.29,341.15,59.996,1464566403,"201051344000569","219011344069620",27.37,19.30,0,334.84,347.16,7.0,4.8,0.022,433546.9,433546.9,32203,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566439,568929.00
05/29/2016 20:00,2,0.260,ACTIVE,213.29,340.25,60.012,1464566403,"201051344000983","219011344069620",27.69,19.00,0,334.54,346.86,7.3,5.1,0.022,425068.1,425068.1,32691,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566440,568930.00
05/29/2016 20:00,2,0.236,ACTIVE,213.06,341.15,59.991,1464566403,"201051344001158","219011344069620",27.29,18.70,0,333.63,347.76,6.5,4.4,0.018,419409.4,419409.4,32952,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566441,568931.00
05/29/2016 20:00,2,0.250,ACTIVE,213.51,341.15,59.954,1464566403,"201051344000576","219011344069620",27.83,18.70,0,335.14,348.06,7.0,4.9,0.018,426399.2,426399.2,32360,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566442,568932.00
05/29/2016 20:00,2,0.176,ACTIVE,212.38,339.95,59.991,1464566403,"274151322000087","219011344069620",25.64,22.80,0,336.04,344.15,4.6,2.5,0.018,656517.9,656517.9,26137,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464566443,568933.00
05/29/2016 20:15,2,0.258,ACTIVE,213.51,341.45,59.965,1464567303,"201051344000645","219011344069620",27.33,19.00,0,324.02,346.26,7.2,5.0,0.027,425937.3,425937.3,32496,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567304,568934.00
05/29/2016 20:15,2,0.195,ACTIVE,212.38,338.74,59.949,1464567303,"274151322000085","219011344069620",25.80,21.30,0,324.62,342.65,5.1,3.0,0.022,684776.3,684776.3,26047,0,0,0,L,1151911521,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567305,568935.00
05/29/2016 20:15,2,0.271,ACTIVE,213.51,342.65,59.996,1464567303,"201051344000633","219011344069620",27.65,19.00,0,323.72,348.06,7.6,5.4,0.031,417078.4,417078.4,32972,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567306,568936.00
05/29/2016 20:15,2,0.273,ACTIVE,213.06,341.15,59.970,1464567303,"201051344000469","219011344069620",28.33,17.80,0,323.72,345.36,7.9,5.7,0.031,418406.6,418406.6,32908,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567307,568937.00
05/29/2016 20:15,2,0.277,ACTIVE,212.83,339.65,59.970,1464567303,"201051344000646","219011344069620",27.41,19.00,0,322.81,343.55,7.7,5.5,0.027,421931.3,421931.3,37463,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567308,568938.00
05/29/2016 20:15,2,0.217,ACTIVE,211.70,337.84,59.975,1464567303,"274151322000052","219011344069620",26.22,21.80,0,323.41,343.25,5.8,3.7,0.013,697994.3,697994.3,26275,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567309,568939.00
05/29/2016 20:15,2,0.289,ACTIVE,213.29,340.25,59.970,1464567303,"201051344000585","219011344069620",27.63,19.00,0,322.81,344.76,8.1,5.9,0.022,428779.4,428779.4,37464,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567310,568940.00
05/29/2016 20:15,2,0.262,ACTIVE,213.06,339.34,59.970,1464567303,"201051344001230","219011344069620",27.31,19.00,0,322.81,344.15,7.2,5.1,0.018,425571.4,425571.4,37269,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567311,568941.00
05/29/2016 20:15,2,0.264,ACTIVE,213.74,340.25,59.965,1464567303,"201051344000582","219011344069620",27.63,18.70,0,324.32,344.45,7.4,5.2,0.022,418978.5,418978.5,37429,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567312,568942.00
05/29/2016 20:15,2,0.289,ACTIVE,212.83,339.34,59.970,1464567303,"201051344000955","219011344069620",27.49,19.30,0,322.51,343.25,8.1,5.9,0.027,431322.0,431322.0,37367,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567313,568943.00
05/29/2016 20:15,2,0.117,ACTIVE,211.93,338.74,59.959,1464567303,"274151322000094","219011344069620",30.55,21.80,0,325.22,345.06,3.6,1.6,0.013,563793.6,563793.6,27326,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567314,568944.00
05/29/2016 20:15,2,0.301,ACTIVE,213.06,339.95,59.965,1464567303,"201051344000579","219011344069620",27.49,19.30,0,324.92,345.36,8.4,6.2,0.035,432481.8,432481.8,12981,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567315,568945.00
05/29/2016 20:15,2,0.283,ACTIVE,213.06,339.34,59.991,1464567303,"201051344000890","219011344069620",27.37,19.80,0,324.02,344.76,7.9,5.7,0.027,428492.6,428492.6,37382,0,0,0,L,1122011218,0,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567316,568946.00
05/29/2016 20:15,2,0.275,ACTIVE,213.51,339.95,59.965,1464567303,"201051344000438","219011344069620",27.63,19.30,0,324.32,344.76,7.7,5.5,0.027,430514.6,430514.6,37387,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567316,568947.00
05/29/2016 20:15,2,0.297,ACTIVE,213.51,339.95,59.981,1464567303,"201051344000417","219011344069620",27.51,19.50,0,323.41,344.45,8.3,6.1,0.031,423005.8,423005.8,37549,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567317,568948.00
05/29/2016 20:15,2,0.189,ACTIVE,211.93,338.44,59.959,1464567303,"274151322000083","219011344069620",26.22,22.00,0,324.62,343.25,5.0,2.9,0.013,691711.1,691711.1,26350,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567318,568949.00
05/29/2016 20:15,2,0.203,ACTIVE,212.61,339.65,59.949,1464567303,"274151322000076","219011344069620",26.92,21.50,0,325.52,343.55,5.5,3.4,0.022,736567.1,736567.1,26347,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567319,568950.00
05/29/2016 20:15,2,0.270,ACTIVE,213.06,340.55,59.965,1464567303,"201051344000868","219011344069620",27.39,18.30,0,323.41,345.66,7.5,5.4,0.027,417528.5,417528.5,32628,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567320,568951.00
05/29/2016 20:15,2,0.191,ACTIVE,211.70,339.34,59.954,1464567303,"274151322000095","219011344069620",26.42,21.30,0,324.92,342.35,5.2,3.0,0.022,728980.0,728980.0,26264,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567321,568952.00
05/29/2016 20:15,2,0.246,ACTIVE,213.06,341.75,59.944,1464567303,"201051344000988","219011344069620",27.23,18.70,0,324.02,347.16,6.8,4.7,0.031,414602.8,414602.8,32924,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567322,568953.00
05/29/2016 20:15,2,0.262,ACTIVE,213.29,339.04,59.970,1464567303,"201051344001025","219011344069620",27.75,18.70,0,323.41,343.55,7.4,5.2,0.027,428466.5,428466.5,37435,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567323,568954.00
05/29/2016 20:15,2,0.270,ACTIVE,213.06,339.95,59.965,1464567303,"201051344000458","219011344069620",27.41,19.50,0,323.41,345.36,7.5,5.3,0.022,425435.6,425435.6,32852,0,0,0,L,1122011218,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567324,568955.00
05/29/2016 20:15,2,0.268,ACTIVE,213.74,341.75,59.975,1464567303,"201051344000853","219011344069620",27.27,18.70,0,325.82,346.86,7.4,5.2,0.027,424074.2,424074.2,32450,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567325,568956.00
05/29/2016 20:15,2,0.240,ACTIVE,213.51,340.55,59.970,1464567303,"201051344000685","219011344069620",27.33,19.30,0,324.62,345.36,6.7,4.5,0.027,429988.1,429988.1,37278,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567325,568957.00
05/29/2016 20:15,2,0.254,ACTIVE,213.29,340.55,59.970,1464567303,"201051344000917","219011344069620",27.12,19.80,0,323.72,345.06,7.0,4.8,0.031,426844.4,426844.4,37281,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567326,568958.00
05/29/2016 20:15,2,0.248,ACTIVE,213.51,340.55,59.970,1464567303,"201051344001145","219011344069620",27.33,18.70,0,325.52,345.66,6.9,4.8,0.027,432046.4,432046.4,37131,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567327,568959.00
05/29/2016 20:15,2,0.264,ACTIVE,213.51,340.55,59.933,1464567303,"201051344000651","219011344069620",27.39,18.30,0,323.72,344.76,7.4,5.2,0.027,424362.2,424362.2,37492,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567328,568960.00
05/29/2016 20:15,2,0.174,ACTIVE,211.48,339.04,59.970,1464567303,"274151322000088","219011344069620",24.99,21.30,0,323.41,342.65,4.4,2.3,0.009,668622.6,668622.6,26011,0,0,0,L,1151911521,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567329,568961.00
05/29/2016 20:15,2,0.133,ACTIVE,212.83,340.25,59.959,1464567303,"274151322000068","219011344069620",30.73,22.50,0,325.52,356.18,4.2,2.1,0.009,563596.2,563596.2,27537,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567330,568962.00
05/29/2016 20:15,2,0.271,ACTIVE,213.06,338.44,59.970,1464567303,"201051344001135","219011344069620",27.43,18.70,0,323.72,343.55,7.6,5.4,0.027,420434.4,420434.4,37429,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567331,568963.00
05/29/2016 20:15,2,0.262,ACTIVE,212.83,340.55,59.975,1464567303,"201051344000594","219011344069620",28.43,19.80,0,322.51,345.36,7.6,5.4,0.027,429275.3,429275.3,32885,0,0,0,L,1122011218,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567332,568964.00
05/29/2016 20:15,2,0.258,ACTIVE,213.29,339.34,59.954,1464567303,"201051344001203","219011344069620",27.43,19.30,0,324.62,345.06,7.2,5.1,0.027,427419.8,427419.8,37461,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567333,568965.00
05/29/2016 20:15,2,0.182,ACTIVE,211.93,339.34,59.965,1464567303,"274151322000054","219011344069620",26.08,21.30,0,323.72,342.65,4.8,2.8,0.022,682950.4,682950.4,26040,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567334,568966.00
05/29/2016 20:15,2,0.262,ACTIVE,213.29,340.25,59.996,1464567303,"201051344000867","219011344069620",27.55,19.30,0,323.72,345.36,7.3,5.1,0.022,416778.1,416778.1,32892,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567334,568967.00
05/29/2016 20:15,2,0.277,ACTIVE,213.29,340.25,59.975,1464567303,"201051344001093","219011344069620",27.47,19.50,0,324.32,344.76,7.7,5.5,0.022,425966.7,425966.7,37330,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567335,568968.00
05/29/2016 20:15,2,0.223,ACTIVE,213.06,341.15,59.975,1464567303,"201051344000900","219011344069620",27.00,18.30,0,323.11,345.66,6.1,4.0,0.027,432448.7,432448.7,32283,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567336,568969.00
05/29/2016 20:15,2,0.270,ACTIVE,213.51,340.55,59.970,1464567303,"201051344000648","219011344069620",27.57,18.00,0,325.52,345.66,7.6,5.4,0.022,424292.6,424292.6,32573,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567337,568970.00
05/29/2016 20:15,2,0.266,ACTIVE,213.06,340.55,59.975,1464567303,"201051344000569","219011344069620",27.55,19.00,0,323.72,345.36,7.5,5.3,0.031,433548.2,433548.2,32204,0,0,0,L,1122011218,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567338,568971.00
05/29/2016 20:15,2,0.270,ACTIVE,213.06,340.25,59.938,1464567303,"201051344000983","219011344069620",27.91,18.70,0,324.32,345.06,7.7,5.5,0.022,425069.4,425069.4,32692,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567339,568972.00
05/29/2016 20:15,2,0.254,ACTIVE,213.06,341.15,59.986,1464567303,"201051344001158","219011344069620",26.96,18.30,0,323.72,345.06,7.0,4.8,0.022,419410.5,419410.5,32953,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567340,568973.00
05/29/2016 20:15,2,0.266,ACTIVE,213.51,341.45,59.975,1464567303,"201051344000576","219011344069620",27.43,18.30,0,323.72,347.16,7.4,5.2,0.027,426400.5,426400.5,32361,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567341,568974.00
05/29/2016 20:15,2,0.189,ACTIVE,212.16,339.95,59.975,1464567303,"274151322000087","219011344069620",25.66,22.30,0,324.62,342.95,4.9,2.8,0.018,656518.6,656518.6,26138,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464567342,568975.00
05/29/2016 20:30,2,0.176,ACTIVE,213.74,341.15,59.959,1464568204,"201051344000645","219011344069620",26.56,19.00,0,336.04,346.26,4.8,2.7,0.009,425938.2,425938.2,32497,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568205,568976.00
05/29/2016 20:30,2,0.105,ACTIVE,212.61,339.65,60.007,1464568204,"274151322000085","219011344069620",25.33,21.00,0,336.94,342.35,2.7,0.7,0.004,684776.7,684776.7,26048,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568206,568977.00
05/29/2016 20:30,2,0.203,ACTIVE,213.74,341.75,60.007,1464568204,"201051344000633","219011344069620",25.45,18.70,0,334.54,347.76,5.3,3.2,0.004,417079.4,417079.4,32973,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568206,568978.00
05/29/2016 20:30,2,0.213,ACTIVE,213.51,340.55,59.981,1464568204,"201051344000469","219011344069620",26.14,17.50,0,333.63,345.66,5.7,3.5,0.004,418407.7,418407.7,32909,0,0,0,L,1122011218,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568207,568979.00
