ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 20:30,2,0.197,ACTIVE,212.83,339.04,59.986,1464568204,"201051344000646","219011344069620",26.44,19.00,0,333.63,344.76,5.3,3.2,0.000,421932.4,421932.4,37464,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568208,568980.00
05/29/2016 20:30,2,0.129,ACTIVE,212.38,339.34,59.954,1464568204,"274151322000052","219011344069620",26.10,21.50,0,335.74,342.95,3.4,1.4,0.000,697994.9,697994.9,26276,0,0,0,L,1151911521,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568209,568981.00
05/29/2016 20:30,2,0.211,ACTIVE,213.29,339.04,59.981,1464568204,"201051344000585","219011344069620",25.29,19.00,0,333.63,344.76,5.4,3.3,0.004,428780.5,428780.5,37465,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568210,568982.00
05/29/2016 20:30,2,0.199,ACTIVE,213.06,338.14,59.981,1464568204,"201051344001230","219011344069620",23.58,19.00,0,332.73,344.45,4.8,2.7,0.004,425572.3,425572.3,37270,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568211,568983.00
05/29/2016 20:30,2,0.195,ACTIVE,213.51,339.34,59.975,1464568204,"201051344000582","219011344069620",25.56,18.30,0,334.84,345.06,5.1,3.0,0.004,418979.5,418979.5,37430,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568212,568984.00
05/29/2016 20:30,2,0.219,ACTIVE,212.61,337.84,59.975,1464568204,"201051344000955","219011344069620",25.76,19.30,0,332.73,344.15,5.7,3.6,0.004,431323.1,431323.1,37368,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568213,568985.00
05/29/2016 20:30,2,0.055,ACTIVE_NO_POWER,212.83,333.33,59.981,1464568204,"274151322000094","219011344069620",28.09,21.30,0,332.73,342.35,1.6,0.0,0.000,563793.7,563793.7,27327,0,0,0,L,1151911521,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568214,568986.00
05/29/2016 20:30,2,0.227,ACTIVE,213.29,340.25,59.981,1464568204,"201051344000579","219011344069620",26.16,19.30,0,335.44,346.26,6.0,3.9,0.004,432482.9,432482.9,12982,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568215,568987.00
05/29/2016 20:30,2,0.209,ACTIVE,213.06,338.14,59.965,1464568204,"201051344000890","219011344069620",25.39,19.50,0,333.93,345.06,5.4,3.3,0.004,428493.6,428493.6,37383,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568216,568988.00
05/29/2016 20:30,2,0.205,ACTIVE,213.29,339.04,59.986,1464568204,"201051344000438","219011344069620",25.90,19.00,0,334.84,344.76,5.4,3.3,0.004,430515.6,430515.6,37388,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568217,568989.00
05/29/2016 20:30,2,0.230,ACTIVE,213.29,339.04,59.954,1464568204,"201051344000417","219011344069620",25.43,19.50,0,334.24,344.76,6.0,3.8,0.004,423006.9,423006.9,37550,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568218,568990.00
05/29/2016 20:30,2,0.105,ACTIVE,212.61,338.74,59.944,1464568204,"274151322000083","219011344069620",25.23,21.50,0,336.04,342.65,2.7,0.7,0.000,691711.5,691711.5,26351,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568219,568991.00
05/29/2016 20:30,2,0.107,ACTIVE,213.06,339.95,59.975,1464568204,"274151322000076","219011344069620",26.92,21.30,0,337.54,342.95,3.0,0.9,0.000,736567.6,736567.6,26348,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568220,568992.00
05/29/2016 20:30,2,0.193,ACTIVE,213.29,340.85,59.954,1464568204,"201051344000868","219011344069620",25.66,18.00,0,334.54,345.06,5.0,2.9,0.004,417529.5,417529.5,32629,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568221,568993.00
05/29/2016 20:30,2,0.105,ACTIVE,212.16,339.34,59.959,1464568204,"274151322000095","219011344069620",25.03,21.00,0,335.44,342.35,2.7,0.6,0.000,728980.4,728980.4,26265,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568222,568994.00
05/29/2016 20:30,2,0.166,ACTIVE,213.29,342.05,59.975,1464568204,"201051344000988","219011344069620",25.86,18.70,0,333.93,347.16,4.4,2.3,0.009,414603.6,414603.6,32925,0,0,0,L,1122011218,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568223,568995.00
05/29/2016 20:30,2,0.191,ACTIVE,213.06,337.84,59.996,1464568204,"201051344001025","219011344069620",25.39,18.70,0,334.24,344.45,5.0,2.9,0.004,428467.4,428467.4,37436,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568223,568996.00
05/29/2016 20:30,2,0.195,ACTIVE,213.29,339.95,60.007,1464568204,"201051344000458","219011344069620",25.96,19.30,0,334.84,345.66,5.2,3.1,0.004,425436.5,425436.5,32853,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568224,568997.00
05/29/2016 20:30,2,0.189,ACTIVE,213.96,341.75,60.012,1464568204,"201051344000853","219011344069620",24.77,18.30,0,336.04,345.96,4.8,2.7,0.004,424075.1,424075.1,32451,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568225,568998.00
05/29/2016 20:30,2,0.166,ACTIVE,213.51,339.95,60.002,1464568204,"201051344000685","219011344069620",25.68,19.00,0,334.54,345.96,4.3,2.3,0.009,429988.9,429988.9,37279,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568226,568999.00
05/29/2016 20:30,2,0.189,ACTIVE,213.29,339.95,59.986,1464568204,"201051344000917","219011344069620",24.23,19.50,0,333.03,344.76,4.7,2.6,0.004,426845.3,426845.3,37282,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568227,569000.00
05/29/2016 20:30,2,0.180,ACTIVE,213.51,339.34,59.986,1464568204,"201051344001145","219011344069620",25.01,18.30,0,335.44,345.66,4.6,2.5,0.000,432047.3,432047.3,37132,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568228,569001.00
05/29/2016 20:30,2,0.205,ACTIVE,213.29,339.04,59.991,1464568204,"201051344000651","219011344069620",24.99,18.00,0,334.54,344.76,5.2,3.1,0.004,424363.1,424363.1,37493,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568229,569002.00
05/29/2016 20:30,2,0.094,ACTIVE,212.16,339.04,59.996,1464568204,"274151322000088","219011344069620",22.80,21.00,0,335.74,342.05,2.2,0.2,0.000,668622.9,668622.9,26012,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568230,569003.00
05/29/2016 20:30,2,0.074,ACTIVE,213.06,330.33,59.986,1464568204,"274151322000068","219011344069620",28.05,22.00,0,329.13,342.95,2.1,0.1,0.000,563596.4,563596.4,27538,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568231,569004.00
05/29/2016 20:30,2,0.203,ACTIVE,212.83,337.84,59.981,1464568204,"201051344001135","219011344069620",25.60,18.70,0,333.93,343.85,5.3,3.2,0.004,420435.4,420435.4,37430,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568232,569005.00
05/29/2016 20:30,2,0.203,ACTIVE,213.06,340.55,59.991,1464568204,"201051344000594","219011344069620",25.39,19.50,0,333.93,346.26,5.2,3.1,0.009,429276.4,429276.4,32886,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568232,569006.00
05/29/2016 20:30,2,0.199,ACTIVE,213.29,338.74,59.986,1464568204,"201051344001203","219011344069620",24.55,19.00,0,334.84,345.36,5.0,2.9,0.004,427420.8,427420.8,37462,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568233,569007.00
05/29/2016 20:30,2,0.102,ACTIVE,212.38,339.65,59.991,1464568204,"274151322000054","219011344069620",24.75,21.30,0,335.74,342.35,2.5,0.5,0.004,682950.7,682950.7,26041,0,0,0,L,1151911521,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568234,569008.00
05/29/2016 20:30,2,0.191,ACTIVE,213.51,339.95,60.023,1464568204,"201051344000867","219011344069620",25.17,19.00,0,334.54,345.36,4.9,2.8,0.004,416779.1,416779.1,32893,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568235,569009.00
05/29/2016 20:30,2,0.215,ACTIVE,213.06,339.04,59.991,1464568204,"201051344001093","219011344069620",24.81,19.30,0,333.33,344.15,5.5,3.3,0.000,425967.8,425967.8,37331,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568236,569010.00
05/29/2016 20:30,2,0.146,ACTIVE,213.29,341.15,59.991,1464568204,"201051344000900","219011344069620",24.83,18.00,0,334.24,346.26,3.7,1.6,0.009,432449.4,432449.4,32284,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568237,569011.00
05/29/2016 20:30,2,0.203,ACTIVE,213.51,340.55,60.028,1464568204,"201051344000648","219011344069620",25.54,18.00,0,336.04,345.96,5.3,3.2,0.004,424293.7,424293.7,32574,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568238,569012.00
05/29/2016 20:30,2,0.195,ACTIVE,213.29,340.85,60.034,1464568204,"201051344000569","219011344069620",25.90,18.70,0,335.14,345.96,5.2,3.0,0.009,433549.2,433549.2,32205,0,0,0,L,1122011218,0,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568239,569013.00
05/29/2016 20:30,2,0.209,ACTIVE,213.29,339.65,60.018,1464568204,"201051344000983","219011344069620",25.05,18.70,0,334.54,345.06,5.3,3.2,0.000,425070.5,425070.5,32693,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568240,569014.00
05/29/2016 20:30,2,0.180,ACTIVE,213.29,339.95,59.986,1464568204,"201051344001158","219011344069620",25.41,18.00,0,333.93,345.36,4.6,2.5,0.009,419411.4,419411.4,32954,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568241,569015.00
05/29/2016 20:30,2,0.203,ACTIVE,213.96,341.75,59.996,1464568204,"201051344000576","219011344069620",24.29,18.30,0,334.84,345.96,5.0,2.9,0.004,426401.5,426401.5,32362,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568242,569016.00
05/29/2016 20:30,2,0.109,ACTIVE,212.61,339.65,59.986,1464568204,"274151322000087","219011344069620",24.15,22.00,0,336.34,342.65,2.7,0.7,0.000,656519.0,656519.0,26139,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464568243,569017.00
05/29/2016 20:45,2,0.164,ALERT,213.96,343.25,59.981,1464569103,"201051344000645","219011344069620",25.39,18.30,0,301.77,345.66,4.3,2.2,0.000,425938.6,425938.6,32498,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569105,569018.00
05/29/2016 20:45,2,0.088,ALERT,212.83,326.42,59.981,1464569103,"274151322000085","219011344069620",24.27,19.80,0,299.37,357.08,2.1,0.2,0.000,684776.7,684776.7,26049,0,0,0,L,1151911521,0,122.91,122.46,0002,19,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569107,569019.00
05/29/2016 20:45,2,0.193,ALERT,214.19,338.44,59.991,1464569103,"201051344000633","219011344069620",23.62,18.00,0,299.97,344.76,4.7,2.6,0.000,417079.9,417079.9,32974,0,0,0,L,1122011218,0,122.46,122.91,0002,17,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569109,569020.00
05/29/2016 20:45,2,0.193,ALERT,213.74,351.07,60.039,1464569103,"201051344000469","219011344069620",25.66,17.30,0,300.87,351.37,5.1,3.0,0.000,418408.2,418408.2,32910,0,0,0,L,1122011218,0,121.55,122.91,0002,14,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569111,569021.00
05/29/2016 20:45,2,0.193,ALERT,213.06,340.25,60.002,1464569103,"201051344000646","219011344069620",24.69,18.00,0,299.37,341.15,4.9,2.8,0.000,421932.8,421932.8,37465,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569113,569022.00
05/29/2016 20:45,2,0.107,ALERT,212.38,332.43,59.986,1464569103,"274151322000052","219011344069620",26.16,20.00,0,299.07,350.77,2.9,0.9,0.000,697995.0,697995.0,26277,0,0,0,L,1151911521,0,121.55,122.68,0002,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569115,569023.00
05/29/2016 20:45,2,0.193,ALERT,213.74,349.86,59.970,1464569103,"201051344000585","219011344069620",25.86,18.30,0,299.37,350.47,5.1,3.0,0.000,428781.0,428781.0,37466,0,0,0,L,1122011218,0,122.23,122.23,0002,15,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569116,569024.00
05/29/2016 20:45,2,0.176,ALERT,213.29,333.03,59.959,1464569103,"201051344001230","219011344069620",23.97,18.00,0,300.27,340.25,4.3,2.2,0.000,425572.7,425572.7,37271,0,0,0,L,1122011218,0,122.68,121.55,0002,15,0,0,0,0,0,0,4,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569118,569025.00
05/29/2016 20:45,2,0.186,ACTIVE,213.74,348.66,60.002,1464569103,"201051344000582","219011344069620",24.39,17.80,0,300.57,349.26,4.6,2.5,0.000,418979.9,418979.9,37431,0,0,0,L,1122011218,0,122.68,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569120,569026.00
05/29/2016 20:45,2,0.211,ALERT,213.06,351.97,59.996,1464569103,"201051344000955","219011344069620",24.65,18.30,0,299.97,352.57,5.3,3.2,0.000,431323.7,431323.7,37369,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569122,569027.00
05/29/2016 20:45,2,0.000,ALERT,212.61,300.57,59.970,1464569103,"274151322000094","219011344069620",40.16,19.80,0,299.07,384.13,0.0,0.0,0.000,563793.7,563793.7,27328,0,0,0,L,1151911521,0,122.01,122.91,0002,17,0,0,0,0,0,0,255,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1464569124,569028.00
05/29/2016 20:45,2,0.221,ALERT,213.29,339.95,59.981,1464569103,"201051344000579","219011344069620",25.11,18.70,0,302.68,358.88,5.6,3.5,0.000,432483.6,432483.6,12983,0,0,0,L,1122011218,0,121.78,122.23,0002,14,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569126,569029.00
05/29/2016 20:45,2,0.174,ALERT,213.29,344.45,59.975,1464569103,"201051344000890","219011344069620",27.51,19.00,0,300.27,345.66,4.9,2.8,0.000,428494.1,428494.1,37384,0,0,0,L,1122011218,0,122.68,121.33,0002,18,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569127,569030.00
05/29/2016 20:45,2,0.191,ALERT,213.51,348.06,59.996,1464569103,"201051344000438","219011344069620",25.50,18.30,0,300.27,348.96,5.0,2.9,0.000,430516.1,430516.1,37389,0,0,0,L,1122011218,0,122.91,122.01,0002,17,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569129,569031.00
05/29/2016 20:45,2,0.225,ALERT,213.51,351.67,59.944,1464569103,"201051344000417","219011344069620",24.59,19.00,0,299.37,351.97,5.6,3.5,0.000,423007.6,423007.6,37551,0,0,0,L,1122011218,0,122.23,121.78,0002,16,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569131,569032.00
05/29/2016 20:45,2,0.096,ALERT,212.61,340.85,59.981,1464569103,"274151322000083","219011344069620",24.81,20.30,0,299.67,341.75,2.4,0.4,0.000,691711.5,691711.5,26352,0,0,0,L,1151911521,0,122.01,122.68,0002,16,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569133,569033.00
05/29/2016 20:45,2,0.102,ALERT,213.06,339.34,59.970,1464569103,"274151322000076","219011344069620",25.62,20.30,0,299.37,353.17,2.6,0.6,0.004,736567.6,736567.6,26349,0,0,0,L,1151911521,0,122.23,122.68,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569135,569034.00
05/29/2016 20:45,2,0.180,ALERT,213.51,340.85,60.002,1464569103,"201051344000868","219011344069620",25.27,17.50,0,302.68,356.48,4.6,2.5,0.004,417529.9,417529.9,32630,0,0,0,L,1122011218,0,121.78,122.91,0002,15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569137,569035.00
05/29/2016 20:45,2,0.080,ALERT,212.61,333.33,59.996,1464569103,"274151322000095","219011344069620",26.88,19.50,0,300.57,358.58,2.1,0.2,0.000,728980.4,728980.4,26266,0,0,0,L,1151911521,0,122.46,122.23,0002,17,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569139,569036.00
05/29/2016 20:45,2,0.160,ALERT,213.51,342.05,59.996,1464569103,"201051344000988","219011344069620",24.95,18.30,0,299.37,358.58,4.0,2.0,0.009,414603.9,414603.9,32926,0,0,0,L,1122011218,0,121.55,122.68,0002,15,0,0,0,0,0,0,6,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569141,569037.00
05/29/2016 20:45,2,0.176,ALERT,213.29,338.44,59.975,1464569103,"201051344001025","219011344069620",25.56,18.00,0,299.97,356.78,4.6,2.5,0.000,428467.9,428467.9,37437,0,0,0,L,1122011218,0,122.01,121.78,0002,15,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569143,569038.00
05/29/2016 20:45,2,0.189,ALERT,213.51,340.25,59.975,1464569103,"201051344000458","219011344069620",25.39,18.70,0,302.07,357.08,4.9,2.8,0.004,425437.0,425437.0,32854,0,0,0,L,1122011218,0,122.01,122.68,0002,16,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569145,569039.00
05/29/2016 20:45,2,0.178,ALERT,214.19,342.05,59.981,1464569103,"201051344000853","219011344069620",25.64,17.80,0,302.07,357.98,4.6,2.5,0.000,424075.5,424075.5,32452,0,0,0,L,1122011218,0,122.46,122.91,0002,17,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569147,569040.00
05/29/2016 20:45,2,0.168,ALERT,213.74,356.48,59.981,1464569103,"201051344000685","219011344069620",24.65,18.30,0,299.97,357.08,4.2,2.1,0.000,429989.2,429989.2,37280,0,0,0,L,1122011218,0,123.36,122.01,0002,15,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569148,569041.00
05/29/2016 20:45,2,0.154,ALERT,213.74,343.55,59.970,1464569103,"201051344000917","219011344069620",26.80,19.00,0,299.07,344.15,4.2,2.1,0.000,426845.6,426845.6,37283,0,0,0,L,1122011218,0,122.46,122.23,0002,15,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569150,569042.00
05/29/2016 20:45,2,0.174,ALERT,213.74,345.66,59.986,1464569103,"201051344001145","219011344069620",24.65,17.80,0,300.57,346.56,4.3,2.3,0.000,432047.6,432047.6,37133,0,0,0,L,1122011218,0,122.68,122.01,0002,17,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569152,569043.00
05/29/2016 20:45,2,0.197,ALERT,213.74,339.95,60.007,1464569103,"201051344000651","219011344069620",24.57,17.50,0,299.67,355.88,5.0,2.9,0.000,424363.6,424363.6,37494,0,0,0,L,1122011218,0,122.91,121.55,0002,15,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569154,569044.00
05/29/2016 20:45,2,0.070,ALERT,212.16,310.79,59.975,1464569103,"274151322000088","219011344069620",24.99,19.80,0,299.37,354.67,1.8,0.0,0.000,668622.9,668622.9,26013,0,0,0,L,1151911521,0,122.68,122.23,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569156,569045.00
05/29/2016 20:45,2,0.008,ALERT,213.06,300.27,59.986,1464569103,"274151322000068","219011344069620",40.47,20.70,0,298.77,385.93,0.0,0.0,0.000,563596.4,563596.4,27539,0,0,0,L,1151911521,0,122.23,122.91,0002,20,0,0,0,0,0,0,255,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1464569157,569046.00
05/29/2016 20:45,2,0.178,ALERT,213.06,337.84,59.975,1464569103,"201051344001135","219011344069620",27.61,18.00,0,300.27,349.26,5.0,2.9,0.004,420436.0,420436.0,37431,0,0,0,L,1122011218,0,122.46,121.55,0002,17,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569159,569047.00
05/29/2016 20:45,2,0.166,ALERT,213.51,340.85,60.002,1464569103,"201051344000594","219011344069620",27.69,19.00,0,301.77,351.37,4.7,2.6,0.000,429276.8,429276.8,32887,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569161,569048.00
05/29/2016 20:45,2,0.189,ALERT,213.51,339.34,59.991,1464569103,"201051344001203","219011344069620",24.53,18.30,0,299.97,356.78,4.8,2.7,0.004,427421.2,427421.2,37463,0,0,0,L,1122011218,0,123.14,121.78,0002,15,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569163,569049.00
05/29/2016 20:45,2,0.094,ALERT,212.38,339.04,59.965,1464569103,"274151322000054","219011344069620",24.53,20.00,0,299.37,354.37,2.4,0.4,0.004,682950.7,682950.7,26042,0,0,0,L,1151911521,0,122.23,122.23,0002,18,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569165,569050.00
05/29/2016 20:45,2,0.189,ALERT,213.96,339.95,59.970,1464569103,"201051344000867","219011344069620",24.57,18.70,0,301.77,355.28,4.7,2.6,0.000,416779.5,416779.5,32894,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569167,569051.00
05/29/2016 20:45,2,0.217,ALERT,213.51,345.06,60.002,1464569103,"201051344001093","219011344069620",23.85,18.70,0,299.97,345.96,5.3,3.2,0.000,425968.3,425968.3,37332,0,0,0,L,1122011218,0,122.46,121.78,0002,18,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569168,569052.00
05/29/2016 20:45,2,0.123,ALERT,213.51,341.15,59.986,1464569103,"201051344000900","219011344069620",27.31,17.80,0,301.47,350.47,3.4,1.4,0.000,432449.5,432449.5,32285,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569170,569053.00
05/29/2016 20:45,2,0.199,ALERT,213.74,340.85,59.975,1464569103,"201051344000648","219011344069620",25.29,17.50,0,301.17,359.48,5.2,3.0,0.000,424294.2,424294.2,32575,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569172,569054.00
05/29/2016 20:45,2,0.168,ALERT,213.51,340.85,59.959,1464569103,"201051344000569","219011344069620",27.71,18.30,0,302.68,351.97,4.8,2.7,0.004,433549.6,433549.6,32206,0,0,0,L,1122011218,0,121.55,122.68,0002,15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569174,569055.00
05/29/2016 20:45,2,0.203,ALERT,213.51,340.25,59.981,1464569103,"201051344000983","219011344069620",24.47,18.00,0,302.07,357.98,5.1,3.0,0.004,425071.0,425071.0,32694,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569176,569056.00
05/29/2016 20:45,2,0.176,ALERT,213.74,340.55,59.996,1464569103,"201051344001158","219011344069620",25.07,17.80,0,301.17,358.58,4.5,2.4,0.004,419411.7,419411.7,32955,0,0,0,L,1122011218,0,121.78,122.46,0002,17,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569178,569057.00
05/29/2016 20:45,2,0.164,ALERT,214.19,347.16,59.986,1464569103,"201051344000576","219011344069620",27.37,17.80,0,301.47,347.46,4.6,2.5,0.000,426401.9,426401.9,32363,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569179,569058.00
05/29/2016 20:45,2,0.098,ALERT,212.83,316.20,59.986,1464569103,"274151322000087","219011344069620",24.97,20.70,0,298.77,340.85,2.5,0.4,0.000,656519.0,656519.0,26140,0,0,0,L,1151911521,0,122.23,122.91,0002,19,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464569181,569059.00
05/29/2016 21:00,2,0.201,ACTIVE,213.96,341.45,59.981,1464570005,"201051344000645","219011344069620",26.66,18.70,0,300.87,345.66,5.5,3.4,0.013,425939.4,425939.4,32500,0,0,0,L,1122011218,0,122.23,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570006,569060.00
05/29/2016 21:00,2,0.131,ACTIVE,212.61,340.25,60.007,1464570005,"274151322000085","219011344069620",25.21,20.70,0,299.67,347.16,3.4,1.3,0.000,684777.0,684777.0,26051,0,0,0,L,1151911521,0,122.68,122.23,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570007,569061.00
05/29/2016 21:00,2,0.219,ACTIVE,214.19,343.55,60.023,1464570005,"201051344000633","219011344069620",27.14,18.30,0,298.77,347.46,6.0,3.9,0.009,417080.9,417080.9,32976,0,0,0,L,1122011218,0,122.46,123.14,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570008,569062.00
05/29/2016 21:00,2,0.234,ACTIVE,213.51,341.15,60.012,1464570005,"201051344000469","219011344069620",27.10,17.30,0,299.97,350.77,6.4,4.3,0.004,418409.3,418409.3,32912,0,0,0,L,1122011218,0,121.33,122.91,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570009,569063.00
05/29/2016 21:00,2,0.221,ACTIVE,213.06,339.04,60.012,1464570005,"201051344000646","219011344069620",27.65,18.30,0,299.67,343.85,6.2,4.0,0.004,421933.8,421933.8,37467,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570009,569064.00
05/29/2016 21:00,2,0.160,ACTIVE,212.38,340.25,60.002,1464570005,"274151322000052","219011344069620",25.88,21.00,0,299.07,343.25,4.2,2.1,0.013,697995.5,697995.5,26279,0,0,0,L,1151911521,0,121.78,122.68,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570010,569065.00
05/29/2016 21:00,2,0.234,ACTIVE,213.51,339.65,59.975,1464570005,"201051344000585","219011344069620",27.23,18.30,0,299.67,350.17,6.5,4.3,0.009,428782.1,428782.1,37468,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570011,569066.00
05/29/2016 21:00,2,0.223,ACTIVE,213.29,338.74,60.002,1464570005,"201051344001230","219011344069620",24.87,18.30,0,300.27,344.15,5.7,3.5,0.009,425573.6,425573.6,37273,0,0,0,L,1122011218,0,122.68,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570012,569067.00
05/29/2016 21:00,2,0.213,ALERT,213.96,339.34,60.023,1464570005,"201051344000582","219011344069620",26.46,18.00,0,301.17,348.96,5.8,3.6,0.013,418980.8,418980.8,37432,0,0,0,L,1122011218,0,122.68,122.46,0002,16,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570014,569068.00
05/29/2016 21:00,2,0.242,ACTIVE,213.06,339.04,60.007,1464570005,"201051344000955","219011344069620",26.98,18.70,0,299.97,351.97,6.7,4.5,0.013,431324.8,431324.8,37371,0,0,0,L,1122011218,0,122.01,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570015,569069.00
05/29/2016 21:00,2,0.072,ALERT,212.38,339.95,60.007,1464570005,"274151322000094","219011344069620",29.56,20.30,0,298.77,384.13,2.2,0.2,0.009,563793.8,563793.8,27330,0,0,0,L,1151911521,0,122.01,122.68,0002,15,0,0,0,0,0,0,34,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570017,569070.00
05/29/2016 21:00,2,0.252,ACTIVE,213.51,340.55,60.012,1464570005,"201051344000579","219011344069620",27.17,18.70,0,301.17,345.66,6.9,4.8,0.018,432484.8,432484.8,12985,0,0,0,L,1122011218,0,121.55,122.23,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570018,569071.00
05/29/2016 21:00,2,0.232,ACTIVE,213.29,339.04,59.986,1464570005,"201051344000890","219011344069620",26.60,19.00,0,300.57,345.06,6.3,4.1,0.013,428495.2,428495.2,37386,0,0,0,L,1122011218,0,122.68,121.55,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570019,569072.00
05/29/2016 21:00,2,0.229,ACTIVE,213.51,339.04,60.002,1464570005,"201051344000438","219011344069620",26.96,18.70,0,300.27,347.76,6.2,4.1,0.013,430517.1,430517.1,37391,0,0,0,L,1122011218,0,122.91,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570020,569073.00
05/29/2016 21:00,2,0.254,ACTIVE,213.51,339.34,60.007,1464570005,"201051344000417","219011344069620",26.98,19.00,0,299.67,351.67,7.0,4.8,0.009,423008.8,423008.8,37553,0,0,0,L,1122011218,0,122.46,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570020,569074.00
05/29/2016 21:00,2,0.135,ACTIVE,212.38,339.04,59.991,1464570005,"274151322000083","219011344069620",25.74,21.00,0,299.37,342.95,3.5,1.5,0.013,691711.9,691711.9,26354,0,0,0,L,1151911521,0,122.01,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570021,569075.00
05/29/2016 21:00,2,0.145,ALERT,213.06,340.25,60.002,1464570005,"274151322000076","219011344069620",26.38,20.70,0,299.97,343.25,3.9,1.8,0.013,736568.1,736568.1,26351,0,0,0,L,1151911521,0,122.23,122.68,0002,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570023,569076.00
05/29/2016 21:00,2,0.219,ACTIVE,213.51,340.85,60.012,1464570005,"201051344000868","219011344069620",26.58,17.80,0,301.77,345.66,5.9,3.8,0.013,417530.9,417530.9,32632,0,0,0,L,1122011218,0,121.55,122.91,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570024,569077.00
05/29/2016 21:00,2,0.133,ACTIVE,212.38,338.74,60.002,1464570005,"274151322000095","219011344069620",26.04,20.30,0,300.57,342.65,3.5,1.5,0.004,728980.8,728980.8,26268,0,0,0,L,1151911521,0,122.23,122.23,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570025,569078.00
05/29/2016 21:00,2,0.197,ACTIVE,213.51,342.65,60.023,1464570005,"201051344000988","219011344069620",26.66,18.30,0,298.17,346.56,5.3,3.2,0.009,414604.7,414604.7,32928,0,0,0,L,1122011218,0,121.55,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570026,569079.00
05/29/2016 21:00,2,0.215,ACTIVE,213.29,338.44,60.002,1464570005,"201051344001025","219011344069620",27.08,18.00,0,299.67,344.15,5.9,3.8,0.013,428468.8,428468.8,37439,0,0,0,L,1122011218,0,122.23,122.01,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570027,569080.00
05/29/2016 21:00,2,0.230,ACTIVE,213.51,339.95,60.002,1464570005,"201051344000458","219011344069620",26.74,19.00,0,301.17,344.45,6.2,4.1,0.018,425438.0,425438.0,32856,0,0,0,L,1122011218,0,121.78,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570028,569081.00
05/29/2016 21:00,2,0.227,ACTIVE,213.96,342.35,60.007,1464570005,"201051344000853","219011344069620",26.00,18.00,0,300.87,347.16,6.0,3.8,0.018,424076.5,424076.5,32454,0,0,0,L,1122011218,0,122.23,122.68,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570029,569082.00
05/29/2016 21:00,2,0.191,ACTIVE,213.74,339.95,60.012,1464570005,"201051344000685","219011344069620",27.08,18.30,0,299.97,356.48,5.3,3.2,0.013,429990.0,429990.0,37282,0,0,0,L,1122011218,0,123.36,121.78,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570030,569083.00
05/29/2016 21:00,2,0.213,ACTIVE,213.74,340.25,60.018,1464570005,"201051344000917","219011344069620",25.96,19.00,0,299.07,344.15,5.6,3.5,0.009,426846.5,426846.5,37285,0,0,0,L,1122011218,0,122.46,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570031,569084.00
05/29/2016 21:00,2,0.199,ACTIVE,213.74,339.95,60.028,1464570005,"201051344001145","219011344069620",27.02,18.00,0,300.57,345.96,5.5,3.4,0.009,432048.5,432048.5,37135,0,0,0,L,1122011218,0,122.68,122.01,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570032,569085.00
05/29/2016 21:00,2,0.223,ACTIVE,213.51,339.04,59.996,1464570005,"201051344000651","219011344069620",26.80,17.80,0,299.97,344.45,6.1,4.0,0.013,424364.6,424364.6,37496,0,0,0,L,1122011218,0,122.91,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570033,569086.00
05/29/2016 21:00,2,0.121,ACTIVE,212.38,339.34,59.954,1464570005,"274151322000088","219011344069620",23.84,20.70,0,299.97,342.35,3.0,0.9,0.009,668623.1,668623.1,26015,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570034,569087.00
05/29/2016 21:00,2,0.096,ALERT,213.29,339.95,59.986,1464570005,"274151322000068","219011344069620",29.80,21.30,0,299.07,385.63,2.9,0.9,0.009,563596.7,563596.7,27541,0,0,0,L,1151911521,0,122.68,122.91,0002,18,0,0,0,0,0,0,17,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570035,569088.00
05/29/2016 21:00,2,0.225,ACTIVE,213.29,338.44,60.012,1464570005,"201051344001135","219011344069620",27.33,18.00,0,300.27,343.55,6.2,4.1,0.013,420437.0,420437.0,37433,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570036,569089.00
05/29/2016 21:00,2,0.227,ACTIVE,213.29,341.15,60.002,1464570005,"201051344000594","219011344069620",27.19,19.00,0,300.27,345.06,6.3,4.1,0.018,429277.9,429277.9,32889,0,0,0,L,1122011218,0,121.78,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570037,569090.00
05/29/2016 21:00,2,0.215,ACTIVE,213.74,339.65,59.986,1464570005,"201051344001203","219011344069620",26.56,18.70,0,299.97,345.06,5.8,3.7,0.009,427422.1,427422.1,37465,0,0,0,L,1122011218,0,123.14,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570038,569091.00
05/29/2016 21:00,2,0.137,ALERT,212.38,339.04,60.034,1464570005,"274151322000054","219011344069620",24.75,20.70,0,299.97,342.95,3.4,1.4,0.004,682951.1,682951.1,26044,0,0,0,L,1151911521,0,122.23,122.23,0002,19,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570040,569092.00
05/29/2016 21:00,2,0.215,ACTIVE,213.96,340.85,59.986,1464570005,"201051344000867","219011344069620",26.62,19.00,0,300.27,345.96,5.8,3.7,0.009,416780.4,416780.4,32896,0,0,0,L,1122011218,0,122.23,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570041,569093.00
05/29/2016 21:00,2,0.238,ACTIVE,213.74,339.95,59.986,1464570005,"201051344001093","219011344069620",26.08,18.70,0,300.27,345.66,6.3,4.2,0.009,425969.4,425969.4,37334,0,0,0,L,1122011218,0,122.68,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570042,569094.00
05/29/2016 21:00,2,0.172,ACTIVE,213.51,341.15,59.991,1464570005,"201051344000900","219011344069620",26.52,17.80,0,300.57,345.06,4.7,2.6,0.009,432450.2,432450.2,32287,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570043,569095.00
05/29/2016 21:00,2,0.225,ACTIVE,213.74,341.15,59.996,1464570005,"201051344000648","219011344069620",27.23,17.80,0,299.97,345.66,6.3,4.1,0.013,424295.2,424295.2,32577,0,0,0,L,1122011218,0,121.55,123.14,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570044,569096.00
05/29/2016 21:00,2,0.219,ACTIVE,213.74,341.15,60.007,1464570005,"201051344000569","219011344069620",27.49,18.70,0,301.77,345.36,6.1,4.0,0.013,433550.6,433550.6,32208,0,0,0,L,1122011218,0,121.33,122.91,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570045,569097.00
05/29/2016 21:00,2,0.232,ACTIVE,213.96,340.85,59.981,1464570005,"201051344000983","219011344069620",27.14,18.30,0,301.47,344.76,6.4,4.3,0.013,425072.1,425072.1,32696,0,0,0,L,1122011218,0,122.01,122.68,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570045,569098.00
05/29/2016 21:00,2,0.209,ACTIVE,213.74,341.15,60.002,1464570005,"201051344001158","219011344069620",26.58,18.00,0,299.97,344.76,5.7,3.5,0.013,419412.6,419412.6,32957,0,0,0,L,1122011218,0,121.55,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570046,569099.00
05/29/2016 21:00,2,0.227,ACTIVE,214.19,342.05,59.991,1464570005,"201051344000576","219011344069620",26.60,17.80,0,300.87,347.46,6.1,4.0,0.013,426402.9,426402.9,32365,0,0,0,L,1122011218,0,122.01,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570047,569100.00
05/29/2016 21:00,2,0.092,ACTIVE,212.83,334.24,59.986,1464570005,"274151322000087","219011344069620",27.89,21.50,0,299.37,345.96,2.5,0.5,0.000,656519.2,656519.2,26142,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570048,569101.00
05/29/2016 21:15,2,0.172,ACTIVE,214.19,341.75,59.928,1464570904,"201051344000645","219011344069620",26.08,18.30,0,324.62,356.78,4.5,2.5,0.004,425940.2,425940.2,32501,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570905,569102.00
05/29/2016 21:15,2,0.098,ACTIVE,212.83,339.34,59.917,1464570904,"274151322000085","219011344069620",24.21,20.30,0,336.94,343.25,2.4,0.4,0.000,684777.3,684777.3,26052,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570906,569103.00
05/29/2016 21:15,2,0.191,ALERT,214.41,342.65,59.965,1464570904,"201051344000633","219011344069620",25.41,18.30,0,300.27,348.06,4.9,2.8,0.000,417081.7,417081.7,32977,0,0,0,L,1122011218,0,122.68,122.91,0002,17,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570908,569104.00
05/29/2016 21:15,2,0.193,ACTIVE,213.96,341.15,59.965,1464570904,"201051344000469","219011344069620",26.58,17.30,0,321.91,356.78,5.3,3.2,0.004,418410.3,418410.3,32913,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570908,569105.00
05/29/2016 21:15,2,0.193,ACTIVE,213.06,338.44,59.970,1464570904,"201051344000646","219011344069620",25.62,18.00,0,313.20,360.08,5.1,3.0,0.000,421934.7,421934.7,37468,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570909,569106.00
05/29/2016 21:15,2,0.125,ACTIVE,212.61,338.44,59.965,1464570904,"274151322000052","219011344069620",25.47,21.00,0,335.74,342.95,3.2,1.2,0.000,697995.9,697995.9,26280,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570910,569107.00
05/29/2016 21:15,2,0.207,ACTIVE,213.74,339.65,59.981,1464570904,"201051344000585","219011344069620",25.45,18.30,0,324.92,351.67,5.4,3.3,0.009,428783.1,428783.1,37469,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570911,569108.00
05/29/2016 21:15,2,0.182,ALERT,213.51,338.44,59.996,1464570904,"201051344001230","219011344069620",24.29,18.00,0,300.27,342.35,4.5,2.4,0.000,425574.3,425574.3,37274,0,0,0,L,1122011218,0,122.68,121.78,0002,15,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570913,569109.00
05/29/2016 21:15,2,0.191,ACTIVE,213.96,339.65,59.959,1464570904,"201051344000582","219011344069620",24.87,18.00,0,321.91,359.78,4.8,2.7,0.004,418981.6,418981.6,37434,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570914,569110.00
05/29/2016 21:15,2,0.215,ACTIVE,213.06,338.44,59.991,1464570904,"201051344000955","219011344069620",25.15,18.30,0,319.21,354.37,5.5,3.4,0.004,431325.8,431325.8,37372,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570915,569111.00
05/29/2016 21:15,2,0.049,ALERT,213.06,317.40,60.012,1464570904,"274151322000094","219011344069620",25.25,19.80,0,299.07,392.55,1.2,0.0,0.000,563793.8,563793.8,27332,0,0,0,L,1151911521,0,122.23,123.14,0002,16,0,0,0,0,0,0,47,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570917,569112.00
05/29/2016 21:15,2,0.229,ACTIVE,213.96,341.15,59.970,1464570904,"201051344000579","219011344069620",25.35,18.70,0,330.63,349.26,5.9,3.7,0.004,432485.8,432485.8,12986,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570918,569113.00
05/29/2016 21:15,2,0.205,ACTIVE,213.29,338.44,59.975,1464570904,"201051344000890","219011344069620",24.49,19.00,0,311.09,360.99,5.1,3.0,0.000,428496.1,428496.1,37387,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570919,569114.00
05/29/2016 21:15,2,0.201,ACTIVE,213.51,338.74,59.938,1464570904,"201051344000438","219011344069620",25.19,18.30,0,323.11,353.47,5.2,3.1,0.004,430518.0,430518.0,37392,0,0,0,L,1122011218,0,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570919,569115.00
05/29/2016 21:15,2,0.229,ACTIVE,213.74,339.04,59.938,1464570904,"201051344000417","219011344069620",25.15,19.00,0,316.50,358.28,5.8,3.7,0.004,423009.8,423009.8,37554,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570920,569116.00
05/29/2016 21:15,2,0.098,ACTIVE,213.06,339.65,59.975,1464570904,"274151322000083","219011344069620",25.47,21.00,0,332.73,346.56,2.5,0.5,0.000,691712.1,691712.1,26355,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570921,569117.00
05/29/2016 21:15,2,0.104,ACTIVE,213.29,339.65,59.981,1464570904,"274151322000076","219011344069620",26.62,20.70,0,337.84,343.55,2.8,0.8,0.004,736568.4,736568.4,26353,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570922,569118.00
05/29/2016 21:15,2,0.191,ACTIVE,213.74,340.85,59.954,1464570904,"201051344000868","219011344069620",24.61,17.80,0,318.91,358.88,4.8,2.7,0.000,417531.7,417531.7,32633,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570923,569119.00
05/29/2016 21:15,2,0.098,ACTIVE,213.06,339.65,59.965,1464570904,"274151322000095","219011344069620",24.83,20.30,0,336.64,342.35,2.5,0.4,0.000,728981.0,728981.0,26269,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570925,569120.00
05/29/2016 21:15,2,0.164,ACTIVE,213.74,342.05,59.954,1464570904,"201051344000988","219011344069620",25.64,18.30,0,332.43,350.47,4.3,2.2,0.000,414605.4,414605.4,32929,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570925,569121.00
05/29/2016 21:15,2,0.188,ACTIVE,213.29,337.54,59.975,1464570904,"201051344001025","219011344069620",24.99,18.00,0,327.32,350.77,4.8,2.7,0.000,428469.6,428469.6,37440,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570926,569122.00
05/29/2016 21:15,2,0.191,ACTIVE,213.74,340.25,59.981,1464570904,"201051344000458","219011344069620",25.68,19.00,0,330.33,350.77,5.0,2.9,0.000,425438.9,425438.9,32857,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570927,569123.00
