ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 21:15,2,0.180,ACTIVE,214.41,342.65,59.965,1464570904,"201051344000853","219011344069620",26.02,18.00,0,325.82,357.68,4.8,2.7,0.004,424077.3,424077.3,32455,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570928,569124.00
05/29/2016 21:15,2,0.166,ALERT,213.96,340.25,59.986,1464570904,"201051344000685","219011344069620",24.91,18.30,0,299.97,344.15,4.2,2.1,0.000,429990.7,429990.7,37283,0,0,0,L,1122011218,0,123.36,122.01,0002,15,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570930,569125.00
05/29/2016 21:15,2,0.170,ALERT,213.51,339.34,59.954,1464570904,"201051344000917","219011344069620",25.33,19.00,0,298.77,345.96,4.4,2.3,0.000,426847.3,426847.3,37286,0,0,0,L,1122011218,0,122.46,122.23,0002,15,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570932,569126.00
05/29/2016 21:15,2,0.168,ALERT,213.74,339.65,59.986,1464570904,"201051344001145","219011344069620",25.15,17.80,0,300.87,343.85,4.3,2.2,0.000,432049.1,432049.1,37136,0,0,0,L,1122011218,0,122.68,122.01,0002,17,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570934,569127.00
05/29/2016 21:15,2,0.201,ACTIVE,213.51,339.34,59.954,1464570904,"201051344000651","219011344069620",24.57,17.50,0,320.71,356.18,5.0,2.9,0.004,424365.4,424365.4,37497,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570935,569128.00
05/29/2016 21:15,2,0.090,ACTIVE,212.61,339.04,59.975,1464570904,"274151322000088","219011344069620",22.30,20.30,0,336.04,342.65,2.0,0.1,0.000,668623.2,668623.2,26016,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570936,569129.00
05/29/2016 21:15,2,0.010,ALERT,213.51,300.57,59.975,1464570904,"274151322000068","219011344069620",40.77,20.70,0,299.37,390.44,0.0,0.0,0.000,563596.8,563596.8,27543,0,0,0,L,1151911521,0,122.46,123.14,0002,20,0,0,0,0,0,0,36,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570937,569130.00
05/29/2016 21:15,2,0.191,ACTIVE,213.06,337.54,59.986,1464570904,"201051344001135","219011344069620",25.98,18.00,0,327.02,348.36,5.0,2.9,0.004,420437.9,420437.9,37434,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570938,569131.00
05/29/2016 21:15,2,0.201,ACTIVE,213.51,340.85,59.965,1464570904,"201051344000594","219011344069620",24.63,19.00,0,322.81,354.67,5.0,2.9,0.004,429278.7,429278.7,32890,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570940,569132.00
05/29/2016 21:15,2,0.189,ACTIVE,213.51,338.74,59.996,1464570904,"201051344001203","219011344069620",24.53,18.30,0,316.50,360.69,4.8,2.7,0.000,427422.9,427422.9,37466,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570941,569133.00
05/29/2016 21:15,2,0.098,ACTIVE,212.61,338.74,59.975,1464570904,"274151322000054","219011344069620",24.67,20.70,0,336.04,342.65,2.4,0.4,0.004,682951.3,682951.3,26046,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570942,569134.00
05/29/2016 21:15,2,0.186,ACTIVE,213.96,340.55,59.965,1464570904,"201051344000867","219011344069620",25.37,19.00,0,317.10,360.08,4.8,2.7,0.004,416781.2,416781.2,32897,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570942,569135.00
05/29/2016 21:15,2,0.215,ALERT,213.51,341.45,59.981,1464570904,"201051344001093","219011344069620",23.60,18.70,0,300.57,343.85,5.2,3.1,0.000,425970.3,425970.3,37335,0,0,0,L,1122011218,0,122.46,122.01,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570944,569136.00
05/29/2016 21:15,2,0.143,ACTIVE,213.51,341.15,59.986,1464570904,"201051344000900","219011344069620",24.99,17.80,0,319.81,357.98,3.6,1.6,0.004,432450.7,432450.7,32288,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570945,569137.00
05/29/2016 21:15,2,0.203,ACTIVE,213.96,340.85,59.975,1464570904,"201051344000648","219011344069620",25.31,17.80,0,319.81,359.78,5.2,3.1,0.004,424296.1,424296.1,32578,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570946,569138.00
05/29/2016 21:15,2,0.193,ACTIVE,213.96,341.15,59.959,1464570904,"201051344000569","219011344069620",25.92,18.30,0,328.22,351.67,5.1,3.0,0.004,433551.5,433551.5,32209,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570947,569139.00
05/29/2016 21:15,2,0.203,ACTIVE,213.51,340.55,59.970,1464570904,"201051344000983","219011344069620",25.27,18.30,0,327.92,352.87,5.2,3.1,0.004,425073.0,425073.0,32697,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570948,569140.00
05/29/2016 21:15,2,0.178,ACTIVE,213.74,340.55,60.018,1464570904,"201051344001158","219011344069620",25.13,17.80,0,326.42,353.77,4.5,2.5,0.004,419413.3,419413.3,32958,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570949,569141.00
05/29/2016 21:15,2,0.197,ACTIVE,214.19,341.75,59.991,1464570904,"201051344000576","219011344069620",24.51,17.80,0,312.59,363.69,5.0,2.9,0.004,426403.7,426403.7,32366,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570950,569142.00
05/29/2016 21:15,2,0.096,ACTIVE,212.61,318.00,59.959,1464570904,"274151322000087","219011344069620",25.19,21.30,0,310.49,345.06,2.5,0.5,0.000,656519.3,656519.3,26143,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464570951,569143.00
05/29/2016 21:30,2,0.113,ALERT,213.96,302.98,60.023,1464571803,"201051344000645","219011344069620",21.35,17.80,0,301.47,359.18,2.5,0.5,0.000,425940.6,425940.6,32502,0,0,0,L,1122011218,0,122.23,122.91,0002,15,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571805,569144.00
05/29/2016 21:30,2,0.055,ALERT,212.83,301.47,59.965,1464571803,"274151322000085","219011344069620",20.26,19.30,0,299.07,345.96,1.1,0.0,0.000,684777.3,684777.3,26053,0,0,0,L,1151911521,0,122.91,122.23,0002,18,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571807,569145.00
05/29/2016 21:30,2,0.129,ALERT,213.74,302.37,59.965,1464571803,"201051344000633","219011344069620",20.22,17.50,0,299.67,356.18,2.6,0.6,0.000,417082.2,417082.2,32979,0,0,0,L,1122011218,0,122.01,122.91,0002,17,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571809,569146.00
05/29/2016 21:30,2,0.150,ALERT,213.29,302.68,59.975,1464571803,"201051344000469","219011344069620",20.73,16.70,0,300.57,346.26,3.2,1.1,0.000,418410.9,418410.9,32914,0,0,0,L,1122011218,0,121.10,122.91,0002,14,0,0,0,0,0,0,4,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571811,569147.00
05/29/2016 21:30,2,0.133,ALERT,213.51,302.37,59.981,1464571803,"201051344000646","219011344069620",19.84,17.50,0,299.37,353.47,2.7,0.6,0.000,421935.3,421935.3,37469,0,0,0,L,1122011218,0,122.46,122.23,0002,14,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571813,569148.00
05/29/2016 21:30,2,0.080,ALERT,212.61,302.37,59.959,1464571803,"274151322000052","219011344069620",19.96,19.50,0,298.47,354.67,1.6,0.0,0.000,697996.1,697996.1,26281,0,0,0,L,1151911521,0,121.78,122.91,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571815,569149.00
05/29/2016 21:30,2,0.145,ALERT,213.96,302.68,59.981,1464571803,"201051344000585","219011344069620",20.06,17.50,0,299.37,354.07,3.0,0.9,0.000,428783.7,428783.7,37470,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571817,569150.00
05/29/2016 21:30,2,0.129,ALERT,213.74,302.68,59.986,1464571803,"201051344001230","219011344069620",16.84,17.30,0,299.97,345.36,2.2,0.2,0.000,425574.7,425574.7,37276,0,0,0,L,1122011218,0,122.46,122.01,0002,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571818,569151.00
05/29/2016 21:30,2,0.127,ALERT,214.41,303.28,59.970,1464571803,"201051344000582","219011344069620",19.98,17.30,0,300.87,354.97,2.6,0.6,0.000,418982.1,418982.1,37435,0,0,0,L,1122011218,0,122.46,122.68,0002,15,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571820,569152.00
05/29/2016 21:30,2,0.148,ALERT,213.29,302.37,59.981,1464571803,"201051344000955","219011344069620",19.52,17.80,0,299.97,354.97,2.9,0.9,0.000,431326.4,431326.4,37373,0,0,0,L,1122011218,0,121.78,122.23,0002,15,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571822,569153.00
05/29/2016 21:30,2,0.000,ALERT,212.61,301.17,59.965,1464571803,"274151322000094","219011344069620",38.49,19.00,0,298.47,384.43,0.0,0.0,0.000,563793.8,563793.8,27334,0,0,0,L,1151911521,0,122.01,122.91,0100,15,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1464571824,569154.00
05/29/2016 21:30,2,0.158,ALERT,213.29,303.58,59.991,1464571803,"201051344000579","219011344069620",20.00,17.80,0,302.07,349.56,3.2,1.2,0.000,432486.5,432486.5,12987,0,0,0,L,1122011218,0,121.55,122.46,0002,14,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571826,569155.00
05/29/2016 21:30,2,0.141,ALERT,213.74,302.98,59.933,1464571803,"201051344000890","219011344069620",19.86,18.00,0,300.57,355.28,2.9,0.8,0.000,428496.6,428496.6,37388,0,0,0,L,1122011218,0,122.46,121.78,0002,17,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571827,569156.00
05/29/2016 21:30,2,0.137,ALERT,213.96,302.68,59.965,1464571803,"201051344000438","219011344069620",19.56,17.50,0,300.27,354.97,2.7,0.7,0.000,430518.6,430518.6,37393,0,0,0,L,1122011218,0,122.68,122.46,0002,17,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571829,569157.00
05/29/2016 21:30,2,0.164,ALERT,214.19,302.07,60.007,1464571803,"201051344000417","219011344069620",19.32,18.00,0,299.07,355.28,3.2,1.2,0.000,423010.5,423010.5,37555,0,0,0,L,1122011218,0,122.23,122.46,0002,15,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571831,569158.00
05/29/2016 21:30,2,0.057,ALERT,212.38,301.47,59.959,1464571803,"274151322000083","219011344069620",19.32,19.50,0,299.07,349.26,1.1,0.0,0.000,691712.1,691712.1,26356,0,0,0,L,1151911521,0,122.23,122.46,0002,14,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571833,569159.00
05/29/2016 21:30,2,0.057,ALERT,213.06,301.17,59.975,1464571803,"274151322000076","219011344069620",20.67,19.50,0,298.77,353.47,1.2,0.0,0.000,736568.5,736568.5,26354,0,0,0,L,1151911521,0,122.46,122.91,0002,17,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571835,569160.00
05/29/2016 21:30,2,0.129,ALERT,213.29,303.28,59.938,1464571803,"201051344000868","219011344069620",19.34,17.30,0,302.07,348.96,2.5,0.5,0.000,417532.2,417532.2,32634,0,0,0,L,1122011218,0,121.55,123.14,0002,14,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571836,569161.00
05/29/2016 21:30,2,0.049,ALERT,212.61,302.07,59.965,1464571803,"274151322000095","219011344069620",20.34,19.00,0,299.97,351.67,1.0,0.0,0.000,728981.0,728981.0,26270,0,0,0,L,1151911521,0,122.68,122.23,0002,16,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571838,569162.00
05/29/2016 21:30,2,0.105,ALERT,213.06,302.68,59.975,1464571803,"201051344000988","219011344069620",20.08,17.80,0,299.07,348.06,2.2,0.2,0.000,414605.7,414605.7,32930,0,0,0,L,1122011218,0,121.33,122.68,0002,15,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571840,569163.00
05/29/2016 21:30,2,0.121,ALERT,213.51,301.47,59.938,1464571803,"201051344001025","219011344069620",20.02,17.30,0,299.67,354.67,2.5,0.5,0.000,428470.1,428470.1,37441,0,0,0,L,1122011218,0,122.01,122.23,0002,14,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571842,569164.00
05/29/2016 21:30,2,0.125,ALERT,213.06,302.68,59.970,1464571803,"201051344000458","219011344069620",19.90,18.00,0,301.77,357.38,2.5,0.5,0.000,425439.4,425439.4,32858,0,0,0,L,1122011218,0,121.78,122.68,0002,15,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571844,569165.00
05/29/2016 21:30,2,0.115,ALERT,213.74,302.37,59.965,1464571803,"201051344000853","219011344069620",18.57,17.50,0,301.17,345.36,2.2,0.2,0.000,424077.7,424077.7,32456,0,0,0,L,1122011218,0,122.01,122.91,0002,17,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571846,569166.00
05/29/2016 21:30,2,0.100,ALERT,214.19,302.37,59.933,1464571803,"201051344000685","219011344069620",18.59,17.50,0,299.67,353.77,1.9,0.0,0.000,429991.0,429991.0,37285,0,0,0,L,1122011218,0,123.14,122.23,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571848,569167.00
05/29/2016 21:30,2,0.117,ALERT,213.96,302.07,59.954,1464571803,"201051344000917","219011344069620",17.16,18.00,0,298.77,345.06,2.1,0.1,0.000,426847.7,426847.7,37288,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571850,569168.00
05/29/2016 21:30,2,0.113,ALERT,213.96,302.68,59.970,1464571803,"201051344001145","219011344069620",17.93,17.30,0,300.27,346.26,2.1,0.1,0.000,432049.5,432049.5,37138,0,0,0,L,1122011218,0,122.46,122.23,0002,16,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571852,569169.00
05/29/2016 21:30,2,0.133,ALERT,213.96,302.07,59.996,1464571803,"201051344000651","219011344069620",19.30,17.00,0,299.37,356.78,2.6,0.6,0.000,424365.9,424365.9,37498,0,0,0,L,1122011218,0,122.91,122.01,0002,14,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571853,569170.00
05/29/2016 21:30,2,0.041,ALERT,211.93,301.17,59.954,1464571803,"274151322000088","219011344069620",18.59,19.30,0,298.77,343.55,0.8,0.0,0.000,668623.2,668623.2,26017,0,0,0,L,1151911521,0,122.68,122.01,0002,15,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571855,569171.00
05/29/2016 21:30,2,0.008,ALERT,213.06,349.56,59.959,1464571803,"274151322000068","219011344069620",38.70,19.50,0,298.17,388.94,0.0,0.0,0.000,563596.8,563596.8,27545,0,0,0,L,1151911521,0,122.46,122.91,0100,18,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1464571857,569172.00
05/29/2016 21:30,2,0.137,ALERT,213.51,302.37,59.981,1464571803,"201051344001135","219011344069620",19.68,17.50,0,300.27,340.85,2.7,0.7,0.000,420438.4,420438.4,37435,0,0,0,L,1122011218,0,122.23,122.23,0002,16,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571859,569173.00
05/29/2016 21:30,2,0.127,ALERT,213.29,303.58,60.002,1464571803,"201051344000594","219011344069620",19.76,18.00,0,301.17,344.76,2.5,0.5,0.000,429279.2,429279.2,32891,0,0,0,L,1122011218,0,121.78,122.46,0002,15,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571861,569174.00
05/29/2016 21:30,2,0.127,ALERT,213.96,302.37,59.986,1464571803,"201051344001203","219011344069620",18.13,17.50,0,299.97,352.87,2.4,0.3,0.000,427423.4,427423.4,37467,0,0,0,L,1122011218,0,122.91,122.01,0002,14,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571862,569175.00
05/29/2016 21:30,2,0.049,ALERT,212.61,301.77,59.959,1464571803,"274151322000054","219011344069620",19.24,19.50,0,299.07,354.97,1.0,0.0,0.000,682951.3,682951.3,26047,0,0,0,L,1151911521,0,122.68,122.23,0002,17,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571864,569176.00
05/29/2016 21:30,2,0.121,ALERT,213.51,302.68,59.944,1464571803,"201051344000867","219011344069620",19.08,17.80,0,301.17,354.67,2.4,0.3,0.000,416781.7,416781.7,32898,0,0,0,L,1122011218,0,122.01,122.68,0002,15,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571866,569177.00
05/29/2016 21:30,2,0.156,ALERT,213.96,302.68,59.991,1464571803,"201051344001093","219011344069620",16.96,17.80,0,299.67,341.45,2.7,0.7,0.000,425970.9,425970.9,37337,0,0,0,L,1122011218,0,122.46,122.23,0002,17,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571868,569178.00
05/29/2016 21:30,2,0.078,ALERT,213.29,302.98,59.986,1464571803,"201051344000900","219011344069620",18.47,17.30,0,300.87,356.18,1.5,0.0,0.000,432450.9,432450.9,32289,0,0,0,L,1122011218,0,121.78,122.68,0002,14,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571870,569179.00
05/29/2016 21:30,2,0.135,ALERT,213.74,302.37,59.991,1464571803,"201051344000648","219011344069620",19.38,17.00,0,300.87,359.18,2.6,0.6,0.000,424296.6,424296.6,32579,0,0,0,L,1122011218,0,121.33,123.14,0002,14,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571871,569180.00
05/29/2016 21:30,2,0.129,ALERT,213.51,303.28,59.975,1464571803,"201051344000569","219011344069620",19.34,17.50,0,302.07,343.85,2.5,0.5,0.000,433552.0,433552.0,32210,0,0,0,L,1122011218,0,121.33,122.91,0002,15,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571873,569181.00
05/29/2016 21:30,2,0.137,ALERT,213.51,302.98,59.959,1464571803,"201051344000983","219011344069620",19.20,17.50,0,301.77,356.48,2.7,0.6,0.000,425073.5,425073.5,32698,0,0,0,L,1122011218,0,121.78,122.46,0002,16,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571875,569182.00
05/29/2016 21:30,2,0.113,ALERT,213.29,302.68,59.975,1464571803,"201051344001158","219011344069620",19.00,17.30,0,300.57,357.38,2.2,0.2,0.000,419413.7,419413.7,32959,0,0,0,L,1122011218,0,121.33,122.46,0002,16,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571877,569183.00
05/29/2016 21:30,2,0.121,ALERT,213.96,303.58,59.986,1464571803,"201051344000576","219011344069620",18.23,17.30,0,301.17,355.58,2.2,0.2,0.000,426404.2,426404.2,32367,0,0,0,L,1122011218,0,122.01,122.68,0002,14,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571879,569184.00
05/29/2016 21:30,2,0.064,ALERT,212.83,300.87,59.949,1464571803,"274151322000087","219011344069620",17.16,20.00,0,298.47,339.95,1.1,0.0,0.000,656519.4,656519.4,26144,0,0,0,L,1151911521,0,122.46,122.91,0002,18,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1464571880,569185.00
05/29/2016 21:45,2,0.000,ALERT,213.74,302.37,59.949,1464572703,"201051344000645","219011344069620",0.00,17.30,0,300.87,304.48,0.0,0.0,0.000,425940.6,425940.6,32504,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1464572705,569186.00
05/29/2016 21:45,2,0.000,ALERT,212.61,300.87,60.007,1464572703,"274151322000085","219011344069620",0.00,18.30,0,299.37,303.28,0.0,0.0,0.000,684777.3,684777.3,26055,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1464572707,569187.00
05/29/2016 21:45,2,0.000,ALERT,213.74,302.37,59.996,1464572703,"201051344000633","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,417082.2,417082.2,32981,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1464572709,569188.00
05/29/2016 21:45,2,0.000,ALERT,213.29,302.37,59.954,1464572703,"201051344000469","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,418410.9,418410.9,32916,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1464572710,569189.00
05/29/2016 21:45,2,0.000,ALERT,212.83,301.17,59.965,1464572703,"201051344000646","219011344069620",0.00,17.00,0,299.07,306.58,0.0,0.0,0.000,421935.3,421935.3,37471,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1464572712,569190.00
05/29/2016 21:45,2,0.000,ALERT,212.16,300.27,59.991,1464572703,"274151322000052","219011344069620",0.00,18.70,0,298.77,303.58,0.0,0.0,0.000,697996.1,697996.1,26283,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1464572714,569191.00
05/29/2016 21:45,2,0.000,ALERT,213.29,301.77,59.975,1464572703,"201051344000585","219011344069620",0.00,17.00,0,299.67,306.58,0.0,0.0,0.000,428783.7,428783.7,37472,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1464572716,569192.00
05/29/2016 21:45,2,0.000,ALERT,213.06,302.07,59.986,1464572703,"201051344001230","219011344069620",0.00,17.00,0,300.27,307.48,0.0,0.0,0.000,425574.7,425574.7,37278,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464572718,569193.00
05/29/2016 21:45,2,0.000,ALERT,213.51,302.37,59.981,1464572703,"201051344000582","219011344069620",0.00,16.70,0,300.57,307.48,0.0,0.0,0.000,418982.1,418982.1,37437,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1464572720,569194.00
05/29/2016 21:45,2,0.000,ALERT,212.83,301.47,60.007,1464572703,"201051344000955","219011344069620",0.00,17.30,0,299.97,306.88,0.0,0.0,0.000,431326.5,431326.5,37375,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1464572721,569195.00
05/29/2016 21:45,2,0.000,ALERT,212.61,300.57,59.991,1464572703,"274151322000094","219011344069620",0.00,18.00,0,298.47,368.50,0.0,0.0,0.000,563793.8,563793.8,27336,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1464572723,569196.00
05/29/2016 21:45,2,0.000,ALERT,213.29,303.58,60.012,1464572703,"201051344000579","219011344069620",0.00,17.30,0,301.77,305.38,0.0,0.0,0.000,432486.6,432486.6,12989,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1464572725,569197.00
05/29/2016 21:45,2,0.000,ALERT,213.06,302.07,59.991,1464572703,"201051344000890","219011344069620",0.00,17.50,0,300.57,308.39,0.0,0.0,0.000,428496.7,428496.7,37390,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1464572727,569198.00
05/29/2016 21:45,2,0.000,ALERT,213.29,301.77,59.975,1464572703,"201051344000438","219011344069620",0.00,17.00,0,299.97,307.48,0.0,0.0,0.000,430518.6,430518.6,37395,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1464572729,569199.00
05/29/2016 21:45,2,0.000,ALERT,213.29,300.87,59.981,1464572703,"201051344000417","219011344069620",0.00,17.30,0,299.37,306.58,0.0,0.0,0.000,423010.7,423010.7,37557,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1464572730,569200.00
05/29/2016 21:45,2,0.000,ALERT,212.38,300.57,60.002,1464572703,"274151322000083","219011344069620",0.00,18.70,0,299.07,303.28,0.0,0.0,0.000,691712.1,691712.1,26358,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1464572732,569201.00
05/29/2016 21:45,2,0.000,ALERT,212.83,300.57,59.959,1464572703,"274151322000076","219011344069620",0.00,18.30,0,299.07,303.28,0.0,0.0,0.000,736568.5,736568.5,26356,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1464572734,569202.00
05/29/2016 21:45,2,0.000,ALERT,213.29,303.58,59.986,1464572703,"201051344000868","219011344069620",0.00,16.70,0,301.77,305.38,0.0,0.0,0.000,417532.2,417532.2,32636,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1464572736,569203.00
05/29/2016 21:45,2,0.000,ALERT,212.38,302.37,59.965,1464572703,"274151322000095","219011344069620",0.00,18.00,0,299.97,303.88,0.0,0.0,0.000,728981.0,728981.0,26272,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1464572738,569204.00
05/29/2016 21:45,2,0.000,ALERT,213.29,302.98,60.002,1464572703,"201051344000988","219011344069620",0.00,17.00,0,297.87,304.48,0.0,0.0,0.000,414605.7,414605.7,32932,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1464572740,569205.00
05/29/2016 21:45,2,0.000,ALERT,213.06,300.57,59.996,1464572703,"201051344001025","219011344069620",0.00,16.70,0,299.67,307.18,0.0,0.0,0.000,428470.1,428470.1,37443,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1464572742,569206.00
05/29/2016 21:45,2,0.000,ALERT,213.51,303.28,59.954,1464572703,"201051344000458","219011344069620",0.00,17.50,0,300.87,305.38,0.0,0.0,0.000,425439.4,425439.4,32860,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1464572743,569207.00
05/29/2016 21:45,2,0.000,ALERT,213.96,302.98,60.023,1464572703,"201051344000853","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,424077.7,424077.7,32458,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1464572745,569208.00
05/29/2016 21:45,2,0.000,ALERT,213.51,301.47,59.912,1464572703,"201051344000685","219011344069620",0.00,17.00,0,299.97,307.18,0.0,0.0,0.000,429991.0,429991.0,37287,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1464572747,569209.00
05/29/2016 21:45,2,0.000,ALERT,213.51,300.87,59.975,1464572703,"201051344000917","219011344069620",0.00,17.50,0,298.77,305.98,0.0,0.0,0.000,426847.7,426847.7,37290,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1464572749,569210.00
05/29/2016 21:45,2,0.000,ALERT,213.51,301.17,59.996,1464572703,"201051344001145","219011344069620",0.00,16.70,0,300.57,308.09,0.0,0.0,0.000,432049.5,432049.5,37140,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1464572750,569211.00
05/29/2016 21:45,2,0.000,ALERT,213.29,300.27,59.986,1464572703,"201051344000651","219011344069620",0.00,16.30,0,299.37,306.28,0.0,0.0,0.000,424366.0,424366.0,37500,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1464572752,569212.00
05/29/2016 21:45,2,0.000,ALERT,211.93,300.57,59.986,1464572703,"274151322000088","219011344069620",0.00,18.30,0,299.07,302.98,0.0,0.0,0.000,668623.2,668623.2,26019,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1464572754,569213.00
05/29/2016 21:45,2,0.000,ALERT,213.06,299.97,59.991,1464572703,"274151322000068","219011344069620",0.00,18.70,0,298.47,366.40,0.0,0.0,0.000,563596.8,563596.8,27547,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1464572756,569214.00
05/29/2016 21:45,2,0.000,ALERT,212.83,301.47,59.917,1464572703,"201051344001135","219011344069620",0.00,16.70,0,299.97,307.18,0.0,0.0,0.000,420438.4,420438.4,37437,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1464572758,569215.00
05/29/2016 21:45,2,0.000,ALERT,213.29,303.88,59.965,1464572703,"201051344000594","219011344069620",0.00,17.50,0,300.57,305.08,0.0,0.0,0.000,429279.3,429279.3,32893,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1464572760,569216.00
05/29/2016 21:45,2,0.000,ALERT,213.06,300.87,59.975,1464572703,"201051344001203","219011344069620",0.00,17.00,0,299.97,308.39,0.0,0.0,0.000,427423.4,427423.4,37469,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1464572761,569217.00
05/29/2016 21:45,2,0.000,ALERT,212.38,301.47,59.928,1464572703,"274151322000054","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,682951.3,682951.3,26049,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1464572763,569218.00
05/29/2016 21:45,2,0.000,ALERT,213.74,302.98,59.996,1464572703,"201051344000867","219011344069620",0.00,17.50,0,300.87,305.08,0.0,0.0,0.000,416781.7,416781.7,32900,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1464572765,569219.00
05/29/2016 21:45,2,0.000,ALERT,213.06,301.17,59.991,1464572703,"201051344001093","219011344069620",0.00,17.50,0,299.67,306.28,0.0,0.0,0.000,425971.0,425971.0,37339,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1464572767,569220.00
05/29/2016 21:45,2,0.000,ALERT,213.29,302.98,60.012,1464572703,"201051344000900","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,432450.9,432450.9,32291,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1464572769,569221.00
05/29/2016 21:45,2,0.000,ALERT,213.51,302.37,60.028,1464572703,"201051344000648","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,424296.7,424296.7,32581,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1464572770,569222.00
05/29/2016 21:45,2,0.000,ALERT,213.51,303.58,59.975,1464572703,"201051344000569","219011344069620",0.00,17.00,0,301.77,305.68,0.0,0.0,0.000,433552.0,433552.0,32212,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1464572772,569223.00
05/29/2016 21:45,2,0.000,ALERT,213.29,303.28,59.986,1464572703,"201051344000983","219011344069620",0.00,17.00,0,301.17,305.08,0.0,0.0,0.000,425073.5,425073.5,32700,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1464572774,569224.00
05/29/2016 21:45,2,0.000,ALERT,213.29,302.37,59.949,1464572703,"201051344001158","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,419413.7,419413.7,32961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1464572776,569225.00
05/29/2016 21:45,2,0.000,ALERT,213.96,303.58,59.991,1464572703,"201051344000576","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,426404.2,426404.2,32369,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1464572778,569226.00
05/29/2016 21:45,2,0.000,ALERT,212.61,300.57,59.949,1464572703,"274151322000087","219011344069620",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,656519.4,656519.4,26146,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1464572780,569227.00
05/29/2016 22:00,2,0.000,ALERT,213.29,302.07,59.986,1464573603,"201051344000645","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,425940.6,425940.6,32506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573605,569228.00
05/29/2016 22:00,2,0.000,ALERT,212.16,300.57,59.986,1464573603,"274151322000085","219011344069620",0.00,17.80,0,299.07,302.68,0.0,0.0,0.000,684777.3,684777.3,26057,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573606,569229.00
05/29/2016 22:00,2,0.000,ALERT,213.51,302.07,60.023,1464573603,"201051344000633","219011344069620",0.00,16.30,0,298.77,304.18,0.0,0.0,0.000,417082.2,417082.2,32983,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573608,569230.00
05/29/2016 22:00,2,0.000,ALERT,213.06,302.37,59.991,1464573603,"201051344000469","219011344069620",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,418410.9,418410.9,32918,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573610,569231.00
05/29/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1464573603,"201051344000646","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,421935.3,421935.3,37473,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573612,569232.00
05/29/2016 22:00,2,0.000,ALERT,211.93,300.87,59.991,1464573603,"274151322000052","219011344069620",0.00,18.00,0,299.07,302.68,0.0,0.0,0.000,697996.1,697996.1,26285,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573614,569233.00
05/29/2016 22:00,2,0.000,ALERT,213.06,300.87,59.991,1464573603,"201051344000585","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,428783.7,428783.7,37474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573615,569234.00
05/29/2016 22:00,2,0.000,ALERT,212.61,300.87,59.986,1464573603,"201051344001230","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,425574.7,425574.7,37280,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573617,569235.00
05/29/2016 22:00,2,0.000,ALERT,213.29,301.47,59.991,1464573603,"201051344000582","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,418982.1,418982.1,37439,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573619,569236.00
05/29/2016 22:00,2,0.000,ALERT,212.38,300.57,59.991,1464573603,"201051344000955","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,431326.5,431326.5,37377,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573621,569237.00
05/29/2016 22:00,2,0.000,ALERT,211.93,299.97,59.991,1464573603,"274151322000094","219011344069620",0.00,17.50,0,298.77,301.77,0.0,0.0,0.000,563793.8,563793.8,27338,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573623,569238.00
05/29/2016 22:00,2,0.000,ALERT,212.83,302.98,59.996,1464573603,"201051344000579","219011344069620",0.00,16.70,0,301.47,305.38,0.0,0.0,0.000,432486.6,432486.6,12991,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573624,569239.00
05/29/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1464573603,"201051344000890","219011344069620",0.00,17.00,0,299.67,304.48,0.0,0.0,0.000,428496.7,428496.7,37392,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573626,569240.00
05/29/2016 22:00,2,0.000,ALERT,212.83,300.57,59.996,1464573603,"201051344000438","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,430518.6,430518.6,37397,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573628,569241.00
05/29/2016 22:00,2,0.000,ALERT,212.83,299.97,59.991,1464573603,"201051344000417","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,423010.7,423010.7,37559,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573630,569242.00
05/29/2016 22:00,2,0.000,ALERT,211.93,300.87,59.954,1464573603,"274151322000083","219011344069620",0.00,18.00,0,299.37,302.98,0.0,0.0,0.000,691712.1,691712.1,26360,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573632,569243.00
05/29/2016 22:00,2,0.000,ALERT,212.61,301.17,59.970,1464573603,"274151322000076","219011344069620",0.00,17.80,0,299.37,302.68,0.0,0.0,0.000,736568.5,736568.5,26358,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573634,569244.00
05/29/2016 22:00,2,0.000,ALERT,213.06,303.28,59.986,1464573603,"201051344000868","219011344069620",0.00,16.30,0,301.47,305.38,0.0,0.0,0.000,417532.2,417532.2,32638,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573636,569245.00
05/29/2016 22:00,2,0.000,ALERT,212.16,301.77,59.986,1464573603,"274151322000095","219011344069620",0.00,17.50,0,300.27,303.28,0.0,0.0,0.000,728981.0,728981.0,26274,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573638,569246.00
05/29/2016 22:00,2,0.000,ALERT,212.83,302.37,59.986,1464573603,"201051344000988","219011344069620",0.00,16.70,0,298.47,304.78,0.0,0.0,0.000,414605.7,414605.7,32934,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573639,569247.00
05/29/2016 22:00,2,0.000,ALERT,212.38,299.97,59.986,1464573603,"201051344001025","219011344069620",0.00,16.00,0,298.77,303.88,0.0,0.0,0.000,428470.1,428470.1,37445,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573641,569248.00
05/29/2016 22:00,2,0.000,ALERT,212.83,302.68,59.981,1464573603,"201051344000458","219011344069620",0.00,17.30,0,301.17,305.38,0.0,0.0,0.000,425439.4,425439.4,32862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573643,569249.00
05/29/2016 22:00,2,0.000,ALERT,213.51,302.37,59.986,1464573603,"201051344000853","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,424077.7,424077.7,32460,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573645,569250.00
05/29/2016 22:00,2,0.000,ALERT,213.06,300.57,59.959,1464573603,"201051344000685","219011344069620",0.00,16.70,0,298.77,303.58,0.0,0.0,0.000,429991.0,429991.0,37289,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573647,569251.00
05/29/2016 22:00,2,0.000,ALERT,212.83,299.97,59.986,1464573603,"201051344000917","219011344069620",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,426847.7,426847.7,37292,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573648,569252.00
05/29/2016 22:00,2,0.000,ALERT,213.06,300.87,59.970,1464573603,"201051344001145","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,432049.5,432049.5,37142,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573650,569253.00
05/29/2016 22:00,2,0.000,ALERT,212.83,299.67,59.975,1464573603,"201051344000651","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,424366.0,424366.0,37502,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573652,569254.00
05/29/2016 22:00,2,0.000,ALERT,211.70,300.27,59.975,1464573603,"274151322000088","219011344069620",0.00,17.80,0,299.07,302.37,0.0,0.0,0.000,668623.2,668623.2,26021,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573654,569255.00
05/29/2016 22:00,2,0.000,ALERT,212.61,299.97,59.986,1464573603,"274151322000068","219011344069620",0.00,18.00,0,298.77,301.47,0.0,0.0,0.000,563596.8,563596.8,27549,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573656,569256.00
05/29/2016 22:00,2,0.000,ALERT,212.61,300.87,59.975,1464573603,"201051344001135","219011344069620",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,420438.4,420438.4,37439,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573658,569257.00
05/29/2016 22:00,2,0.000,ALERT,212.83,303.28,59.981,1464573603,"201051344000594","219011344069620",0.00,17.00,0,300.57,305.38,0.0,0.0,0.000,429279.3,429279.3,32895,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573659,569258.00
05/29/2016 22:00,2,0.000,ALERT,212.83,300.27,59.949,1464573603,"201051344001203","219011344069620",0.00,16.70,0,298.77,304.48,0.0,0.0,0.000,427423.4,427423.4,37471,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573661,569259.00
05/29/2016 22:00,2,0.000,ALERT,211.93,300.87,59.970,1464573603,"274151322000054","219011344069620",0.00,17.80,0,299.07,302.98,0.0,0.0,0.000,682951.3,682951.3,26051,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573663,569260.00
05/29/2016 22:00,2,0.000,ALERT,213.29,302.37,59.975,1464573603,"201051344000867","219011344069620",0.00,17.00,0,300.27,305.38,0.0,0.0,0.000,416781.7,416781.7,32902,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573665,569261.00
05/29/2016 22:00,2,0.000,ALERT,212.61,300.57,59.965,1464573603,"201051344001093","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,425971.0,425971.0,37341,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573667,569262.00
05/29/2016 22:00,2,0.000,ALERT,212.83,302.68,60.007,1464573603,"201051344000900","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,432450.9,432450.9,32293,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573668,569263.00
05/29/2016 22:00,2,0.000,ALERT,213.29,302.07,59.996,1464573603,"201051344000648","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,424296.7,424296.7,32583,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573670,569264.00
05/29/2016 22:00,2,0.000,ALERT,212.83,302.98,59.970,1464573603,"201051344000569","219011344069620",0.00,16.70,0,301.47,305.68,0.0,0.0,0.000,433552.0,433552.0,32214,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573672,569265.00
05/29/2016 22:00,2,0.000,ALERT,212.83,302.98,59.981,1464573603,"201051344000983","219011344069620",0.00,16.70,0,301.17,305.08,0.0,0.0,0.000,425073.5,425073.5,32702,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573674,569266.00
05/29/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1464573603,"201051344001158","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,419413.7,419413.7,32963,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573676,569267.00
