ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 22:00,2,0.000,ALERT,213.29,302.98,59.949,1464573603,"201051344000576","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,426404.2,426404.2,32371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464573677,569268.00
05/29/2016 22:00,2,0.000,ALERT,212.38,299.67,59.970,1464573603,"274151322000087","219011344069620",0.00,18.70,0,298.77,302.07,0.0,0.0,0.000,656519.4,656519.4,26148,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464573679,569269.00
05/29/2016 22:15,2,0.000,ALERT,213.06,301.47,59.996,1464574503,"201051344000645","219011344069620",0.00,16.70,0,300.27,304.18,0.0,0.0,0.000,425940.6,425940.6,32508,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574506,569270.00
05/29/2016 22:15,2,0.000,ALERT,211.93,299.67,59.986,1464574503,"274151322000085","219011344069620",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,684777.3,684777.3,26059,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574508,569271.00
05/29/2016 22:15,2,0.000,ALERT,213.29,301.47,59.965,1464574503,"201051344000633","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,417082.2,417082.2,32985,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574509,569272.00
05/29/2016 22:15,2,0.000,ALERT,212.83,301.47,59.944,1464574503,"201051344000469","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,418410.9,418410.9,32920,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574511,569273.00
05/29/2016 22:15,2,0.000,ALERT,212.61,300.87,59.954,1464574503,"201051344000646","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,421935.3,421935.3,37475,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574513,569274.00
05/29/2016 22:15,2,0.000,ALERT,211.48,300.27,59.991,1464574503,"274151322000052","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,697996.1,697996.1,26287,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574515,569275.00
05/29/2016 22:15,2,0.000,ALERT,213.06,300.87,59.986,1464574503,"201051344000585","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,428783.7,428783.7,37476,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574517,569276.00
05/29/2016 22:15,2,0.000,ALERT,212.83,301.17,60.007,1464574503,"201051344001230","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,425574.7,425574.7,37282,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574519,569277.00
05/29/2016 22:15,2,0.000,ALERT,213.29,301.47,59.975,1464574503,"201051344000582","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,418982.1,418982.1,37441,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574520,569278.00
05/29/2016 22:15,2,0.000,ALERT,212.61,301.17,59.970,1464574503,"201051344000955","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,431326.5,431326.5,37379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574522,569279.00
05/29/2016 22:15,2,0.000,ALERT,211.93,299.37,59.986,1464574503,"274151322000094","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,563793.8,563793.8,27340,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574524,569280.00
05/29/2016 22:15,2,0.000,ALERT,212.61,302.37,59.907,1464574503,"201051344000579","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,432486.6,432486.6,12993,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574526,569281.00
05/29/2016 22:15,2,0.000,ALERT,212.83,301.17,59.996,1464574503,"201051344000890","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,428496.7,428496.7,37394,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574528,569282.00
05/29/2016 22:15,2,0.000,ALERT,213.06,300.57,59.954,1464574503,"201051344000438","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,430518.6,430518.6,37399,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574529,569283.00
05/29/2016 22:15,2,0.000,ALERT,213.06,299.97,59.965,1464574503,"201051344000417","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,423010.7,423010.7,37561,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574531,569284.00
05/29/2016 22:15,2,0.000,ALERT,211.70,299.97,59.975,1464574503,"274151322000083","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,691712.1,691712.1,26362,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574533,569285.00
05/29/2016 22:15,2,0.000,ALERT,212.16,300.27,59.965,1464574503,"274151322000076","219011344069620",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,736568.5,736568.5,26360,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574535,569286.00
05/29/2016 22:15,2,0.000,ALERT,212.61,302.37,59.965,1464574503,"201051344000868","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,417532.2,417532.2,32640,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574537,569287.00
05/29/2016 22:15,2,0.000,ALERT,211.93,300.87,59.944,1464574503,"274151322000095","219011344069620",0.00,17.00,0,299.07,302.98,0.0,0.0,0.000,728981.0,728981.0,26276,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574538,569288.00
05/29/2016 22:15,2,0.000,ALERT,212.38,301.47,59.944,1464574503,"201051344000988","219011344069620",0.00,16.30,0,297.87,303.88,0.0,0.0,0.000,414605.7,414605.7,32936,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574540,569289.00
05/29/2016 22:15,2,0.000,ALERT,212.61,300.27,59.949,1464574503,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,428470.1,428470.1,37447,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574542,569290.00
05/29/2016 22:15,2,0.000,ALERT,212.61,301.77,59.917,1464574503,"201051344000458","219011344069620",0.00,17.00,0,300.57,305.08,0.0,0.0,0.000,425439.4,425439.4,32864,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574544,569291.00
05/29/2016 22:15,2,0.000,ALERT,213.29,301.47,59.933,1464574503,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,424077.7,424077.7,32462,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574546,569292.00
05/29/2016 22:15,2,0.000,ALERT,213.06,300.87,59.944,1464574503,"201051344000685","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,429991.0,429991.0,37291,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574548,569293.00
05/29/2016 22:15,2,0.000,ALERT,213.06,300.27,59.954,1464574503,"201051344000917","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,426847.7,426847.7,37294,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574550,569294.00
05/29/2016 22:15,2,0.000,ALERT,213.06,300.87,59.954,1464574503,"201051344001145","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,432049.5,432049.5,37144,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574552,569295.00
05/29/2016 22:15,2,0.000,ALERT,212.83,299.97,59.954,1464574503,"201051344000651","219011344069620",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,424366.0,424366.0,37504,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574553,569296.00
05/29/2016 22:15,2,0.000,ALERT,211.25,299.37,60.002,1464574503,"274151322000088","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,668623.2,668623.2,26023,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574555,569297.00
05/29/2016 22:15,2,0.000,ALERT,212.38,299.07,59.965,1464574503,"274151322000068","219011344069620",0.00,17.80,0,297.57,301.17,0.0,0.0,0.000,563596.8,563596.8,27551,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574557,569298.00
05/29/2016 22:15,2,0.000,ALERT,212.61,300.87,59.981,1464574503,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,420438.4,420438.4,37441,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574559,569299.00
05/29/2016 22:15,2,0.000,ALERT,212.38,302.37,60.002,1464574503,"201051344000594","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,429279.3,429279.3,32897,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574561,569300.00
05/29/2016 22:15,2,0.000,ALERT,212.83,300.27,59.991,1464574503,"201051344001203","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,427423.4,427423.4,37473,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574562,569301.00
05/29/2016 22:15,2,0.000,ALERT,211.48,299.97,59.986,1464574503,"274151322000054","219011344069620",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,682951.3,682951.3,26053,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574564,569302.00
05/29/2016 22:15,2,0.000,ALERT,212.83,301.17,59.965,1464574503,"201051344000867","219011344069620",0.00,16.70,0,300.27,304.78,0.0,0.0,0.000,416781.7,416781.7,32904,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574566,569303.00
05/29/2016 22:15,2,0.000,ALERT,212.83,300.87,59.959,1464574503,"201051344001093","219011344069620",0.00,16.70,0,298.17,302.07,0.0,0.0,0.000,425971.0,425971.0,37343,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464574568,569304.00
05/29/2016 22:15,2,0.000,ALERT,212.61,302.07,60.023,1464574503,"201051344000900","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,432450.9,432450.9,32295,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574570,569305.00
05/29/2016 22:15,2,0.000,ALERT,212.83,301.17,59.922,1464574503,"201051344000648","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,424296.7,424296.7,32585,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574571,569306.00
05/29/2016 22:15,2,0.000,ALERT,212.61,302.07,59.981,1464574503,"201051344000569","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,433552.0,433552.0,32216,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574573,569307.00
05/29/2016 22:15,2,0.000,ALERT,212.61,302.07,60.044,1464574503,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.48,0.0,0.0,0.000,425073.5,425073.5,32704,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574575,569308.00
05/29/2016 22:15,2,0.000,ALERT,212.61,301.47,60.007,1464574503,"201051344001158","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,419413.7,419413.7,32965,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574577,569309.00
05/29/2016 22:15,2,0.000,ALERT,213.06,302.37,60.028,1464574503,"201051344000576","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,426404.2,426404.2,32373,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574579,569310.00
05/29/2016 22:15,2,0.000,ALERT,211.70,299.67,60.007,1464574503,"274151322000087","219011344069620",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,656519.4,656519.4,26150,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464574580,569311.00
05/29/2016 22:30,2,0.000,ALERT,213.29,301.77,59.981,1464575403,"201051344000645","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,425940.6,425940.6,32510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575405,569312.00
05/29/2016 22:30,2,0.000,ALERT,212.16,300.27,59.954,1464575403,"274151322000085","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,684777.3,684777.3,26061,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575407,569313.00
05/29/2016 22:30,2,0.000,ALERT,213.51,301.77,59.970,1464575403,"201051344000633","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,417082.2,417082.2,32987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575408,569314.00
05/29/2016 22:30,2,0.000,ALERT,213.06,302.07,60.002,1464575403,"201051344000469","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,418410.9,418410.9,32922,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464575410,569315.00
05/29/2016 22:30,2,0.000,ALERT,212.38,300.27,59.975,1464575403,"201051344000646","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,421935.3,421935.3,37477,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575412,569316.00
05/29/2016 22:30,2,0.000,ALERT,212.16,301.17,60.007,1464575403,"274151322000052","219011344069620",0.00,17.30,0,297.87,302.37,0.0,0.0,0.000,697996.1,697996.1,26289,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575414,569317.00
05/29/2016 22:30,2,0.000,ALERT,213.06,300.87,59.996,1464575403,"201051344000585","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,428783.7,428783.7,37478,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575416,569318.00
05/29/2016 22:30,2,0.000,ALERT,212.61,300.87,59.975,1464575403,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,425574.7,425574.7,37284,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575418,569319.00
05/29/2016 22:30,2,0.000,ALERT,213.29,301.17,59.949,1464575403,"201051344000582","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,418982.1,418982.1,37443,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464575420,569320.00
05/29/2016 22:30,2,0.000,ALERT,212.38,300.57,59.965,1464575403,"201051344000955","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,431326.5,431326.5,37381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575422,569321.00
05/29/2016 22:30,2,0.000,ALERT,212.38,299.97,59.981,1464575403,"274151322000094","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,563793.8,563793.8,27342,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575423,569322.00
05/29/2016 22:30,2,0.000,ALERT,212.83,302.98,59.981,1464575403,"201051344000579","219011344069620",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,432486.6,432486.6,12995,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464575425,569323.00
05/29/2016 22:30,2,0.000,ALERT,212.61,301.17,59.975,1464575403,"201051344000890","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,428496.7,428496.7,37396,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575427,569324.00
05/29/2016 22:30,2,0.000,ALERT,212.83,300.57,59.922,1464575403,"201051344000438","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,430518.6,430518.6,37401,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575429,569325.00
05/29/2016 22:30,2,0.000,ALERT,212.83,299.97,59.986,1464575403,"201051344000417","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,423010.7,423010.7,37563,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464575431,569326.00
05/29/2016 22:30,2,0.000,ALERT,212.38,301.17,59.959,1464575403,"274151322000083","219011344069620",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,691712.1,691712.1,26364,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575432,569327.00
05/29/2016 22:30,2,0.000,ALERT,212.61,300.27,59.970,1464575403,"274151322000076","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,736568.5,736568.5,26362,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575434,569328.00
05/29/2016 22:30,2,0.000,ALERT,212.83,302.68,59.996,1464575403,"201051344000868","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,417532.2,417532.2,32642,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575436,569329.00
05/29/2016 22:30,2,0.000,ALERT,212.16,301.17,59.996,1464575403,"274151322000095","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,728981.0,728981.0,26278,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575438,569330.00
05/29/2016 22:30,2,0.000,ALERT,212.83,302.07,59.975,1464575403,"201051344000988","219011344069620",0.00,16.00,0,296.96,303.28,0.0,0.0,0.000,414605.7,414605.7,32938,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575440,569331.00
05/29/2016 22:30,2,0.000,ALERT,212.61,299.97,59.944,1464575403,"201051344001025","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,428470.1,428470.1,37449,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575442,569332.00
05/29/2016 22:30,2,0.000,ALERT,212.83,302.07,59.970,1464575403,"201051344000458","219011344069620",0.00,16.70,0,299.67,304.48,0.0,0.0,0.000,425439.4,425439.4,32866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575443,569333.00
05/29/2016 22:30,2,0.000,ALERT,213.51,302.07,59.949,1464575403,"201051344000853","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,424077.7,424077.7,32464,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575445,569334.00
05/29/2016 22:30,2,0.000,ALERT,213.29,300.87,60.007,1464575403,"201051344000685","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,429991.0,429991.0,37293,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575447,569335.00
05/29/2016 22:30,2,0.000,ALERT,212.83,299.67,59.949,1464575403,"201051344000917","219011344069620",0.00,16.70,0,296.96,302.07,0.0,0.0,0.000,426847.7,426847.7,37296,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575449,569336.00
05/29/2016 22:30,2,0.000,ALERT,213.06,300.87,59.975,1464575403,"201051344001145","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,432049.5,432049.5,37146,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575451,569337.00
05/29/2016 22:30,2,0.000,ALERT,213.06,300.27,60.034,1464575403,"201051344000651","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,424366.0,424366.0,37506,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575452,569338.00
05/29/2016 22:30,2,0.000,ALERT,211.70,299.97,59.975,1464575403,"274151322000088","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,668623.2,668623.2,26025,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575454,569339.00
05/29/2016 22:30,2,0.000,ALERT,212.83,299.97,59.996,1464575403,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,563596.8,563596.8,27553,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575456,569340.00
05/29/2016 22:30,2,0.000,ALERT,212.38,300.57,60.012,1464575403,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,420438.4,420438.4,37443,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575458,569341.00
05/29/2016 22:30,2,0.000,ALERT,212.83,302.98,60.028,1464575403,"201051344000594","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,429279.3,429279.3,32899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575460,569342.00
05/29/2016 22:30,2,0.000,ALERT,212.83,300.27,59.996,1464575403,"201051344001203","219011344069620",0.00,16.00,0,298.47,304.48,0.0,0.0,0.000,427423.4,427423.4,37475,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464575462,569343.00
05/29/2016 22:30,2,0.000,ALERT,211.93,301.17,59.981,1464575403,"274151322000054","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,682951.3,682951.3,26055,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575463,569344.00
05/29/2016 22:30,2,0.000,ALERT,213.29,302.07,59.991,1464575403,"201051344000867","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,416781.7,416781.7,32906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575465,569345.00
05/29/2016 22:30,2,0.000,ALERT,212.83,300.57,59.981,1464575403,"201051344001093","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,425971.0,425971.0,37345,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464575467,569346.00
05/29/2016 22:30,2,0.000,ALERT,213.06,302.37,59.986,1464575403,"201051344000900","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,432450.9,432450.9,32297,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575469,569347.00
05/29/2016 22:30,2,0.000,ALERT,213.29,301.47,59.975,1464575403,"201051344000648","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,424296.7,424296.7,32587,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464575471,569348.00
05/29/2016 22:30,2,0.000,ALERT,213.06,302.98,60.023,1464575403,"201051344000569","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,433552.0,433552.0,32218,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575473,569349.00
05/29/2016 22:30,2,0.000,ALERT,213.06,302.68,60.002,1464575403,"201051344000983","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,425073.5,425073.5,32706,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575475,569350.00
05/29/2016 22:30,2,0.000,ALERT,213.06,302.07,59.991,1464575403,"201051344001158","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,419413.7,419413.7,32967,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575477,569351.00
05/29/2016 22:30,2,0.000,ALERT,213.51,302.68,60.002,1464575403,"201051344000576","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,426404.2,426404.2,32375,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464575478,569352.00
05/29/2016 22:30,2,0.000,ALERT,212.61,300.57,59.959,1464575403,"274151322000087","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,656519.4,656519.4,26152,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464575480,569353.00
05/29/2016 22:45,2,0.000,ALERT,213.96,303.28,60.018,1464576303,"201051344000645","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,425940.6,425940.6,32512,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576305,569354.00
05/29/2016 22:45,2,0.000,ALERT,212.83,301.17,59.986,1464576303,"274151322000085","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,684777.3,684777.3,26063,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576307,569355.00
05/29/2016 22:45,2,0.000,ALERT,213.96,302.98,59.938,1464576303,"201051344000633","219011344069620",0.00,15.50,0,298.17,304.18,0.0,0.0,0.000,417082.2,417082.2,32989,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576309,569356.00
05/29/2016 22:45,2,0.000,ALERT,213.74,303.28,59.959,1464576303,"201051344000469","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,418410.9,418410.9,32924,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576311,569357.00
05/29/2016 22:45,2,0.000,ALERT,213.06,301.17,59.975,1464576303,"201051344000646","219011344069620",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,421935.3,421935.3,37479,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576313,569358.00
05/29/2016 22:45,2,0.000,ALERT,212.61,301.17,59.986,1464576303,"274151322000052","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,697996.1,697996.1,26291,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576314,569359.00
05/29/2016 22:45,2,0.000,ALERT,213.51,301.47,59.986,1464576303,"201051344000585","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,428783.7,428783.7,37480,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576316,569360.00
05/29/2016 22:45,2,0.000,ALERT,213.29,301.47,59.991,1464576303,"201051344001230","219011344069620",0.00,15.80,0,298.17,302.98,0.0,0.0,0.000,425574.7,425574.7,37286,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576318,569361.00
05/29/2016 22:45,2,0.000,ALERT,212.83,301.17,59.986,1464576303,"201051344000955","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,431326.5,431326.5,37383,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576321,569362.00
05/29/2016 22:45,2,0.000,ALERT,212.83,300.57,59.991,1464576303,"274151322000094","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,563793.8,563793.8,27344,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576323,569363.00
05/29/2016 22:45,2,0.000,ALERT,213.51,303.88,60.028,1464576303,"201051344000579","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,432486.6,432486.6,12997,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576325,569364.00
05/29/2016 22:45,2,0.000,ALERT,213.06,301.77,59.991,1464576303,"201051344000890","219011344069620",0.00,16.00,0,298.47,303.88,0.0,0.0,0.000,428496.7,428496.7,37398,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576327,569365.00
05/29/2016 22:45,2,0.000,ALERT,213.29,301.17,59.986,1464576303,"201051344000438","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,430518.6,430518.6,37403,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576328,569366.00
05/29/2016 22:45,2,0.000,ALERT,213.51,300.87,59.981,1464576303,"201051344000417","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,423010.7,423010.7,37565,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576330,569367.00
05/29/2016 22:45,2,0.000,ALERT,212.83,301.47,59.986,1464576303,"274151322000083","219011344069620",0.00,16.70,0,298.17,302.98,0.0,0.0,0.000,691712.1,691712.1,26366,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576332,569368.00
05/29/2016 22:45,2,0.000,ALERT,213.29,301.47,59.986,1464576303,"274151322000076","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,736568.5,736568.5,26364,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576334,569369.00
05/29/2016 22:45,2,0.000,ALERT,213.51,303.88,59.986,1464576303,"201051344000868","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,417532.2,417532.2,32644,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576336,569370.00
05/29/2016 22:45,2,0.000,ALERT,212.83,302.37,60.018,1464576303,"274151322000095","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,728981.0,728981.0,26280,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576338,569371.00
05/29/2016 22:45,2,0.000,ALERT,213.51,303.28,59.981,1464576303,"201051344000988","219011344069620",0.00,15.80,0,297.87,304.48,0.0,0.0,0.000,414605.7,414605.7,32940,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576339,569372.00
05/29/2016 22:45,2,0.000,ALERT,213.06,300.57,59.981,1464576303,"201051344001025","219011344069620",0.00,15.30,0,297.87,303.28,0.0,0.0,0.000,428470.1,428470.1,37451,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576341,569373.00
05/29/2016 22:45,2,0.000,ALERT,213.51,303.58,59.975,1464576303,"201051344000458","219011344069620",0.00,16.30,0,299.97,305.68,0.0,0.0,0.000,425439.4,425439.4,32868,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576343,569374.00
05/29/2016 22:45,2,0.000,ALERT,214.19,303.28,59.970,1464576303,"201051344000853","219011344069620",0.00,15.50,0,299.97,305.08,0.0,0.0,0.000,424077.7,424077.7,32466,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576345,569375.00
05/29/2016 22:45,2,0.000,ALERT,213.74,301.47,59.954,1464576303,"201051344000685","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,429991.0,429991.0,37295,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576347,569376.00
05/29/2016 22:45,2,0.000,ALERT,213.51,300.87,59.975,1464576303,"201051344000917","219011344069620",0.00,16.70,0,296.66,302.07,0.0,0.0,0.000,426847.7,426847.7,37298,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576349,569377.00
05/29/2016 22:45,2,0.000,ALERT,213.74,301.77,59.954,1464576303,"201051344001145","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,432049.5,432049.5,37148,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576350,569378.00
05/29/2016 22:45,2,0.000,ALERT,213.51,300.57,59.965,1464576303,"201051344000651","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,424366.0,424366.0,37508,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576352,569379.00
05/29/2016 22:45,2,0.000,ALERT,212.38,301.47,59.965,1464576303,"274151322000088","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,668623.2,668623.2,26027,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576354,569380.00
05/29/2016 22:45,2,0.000,ALERT,213.29,300.87,59.981,1464576303,"274151322000068","219011344069620",0.00,17.30,0,298.47,301.77,0.0,0.0,0.000,563596.8,563596.8,27555,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576356,569381.00
05/29/2016 22:45,2,0.000,ALERT,213.06,301.47,59.970,1464576303,"201051344001135","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,420438.4,420438.4,37445,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576358,569382.00
05/29/2016 22:45,2,0.000,ALERT,213.29,304.18,59.949,1464576303,"201051344000594","219011344069620",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,429279.3,429279.3,32901,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576359,569383.00
05/29/2016 22:45,2,0.000,ALERT,213.51,301.17,59.959,1464576303,"201051344001203","219011344069620",0.00,15.50,0,298.47,304.48,0.0,0.0,0.000,427423.4,427423.4,37477,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576361,569384.00
05/29/2016 22:45,2,0.000,ALERT,212.61,302.07,59.996,1464576303,"274151322000054","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,682951.3,682951.3,26057,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576363,569385.00
05/29/2016 22:45,2,0.000,ALERT,213.96,303.28,59.933,1464576303,"201051344000867","219011344069620",0.00,16.30,0,299.67,305.38,0.0,0.0,0.000,416781.7,416781.7,32908,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576365,569386.00
05/29/2016 22:45,2,0.000,ALERT,213.29,301.47,59.959,1464576303,"201051344001093","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,425971.0,425971.0,37347,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576366,569387.00
05/29/2016 22:45,2,0.000,ALERT,213.51,303.28,59.965,1464576303,"201051344000900","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,432450.9,432450.9,32299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576368,569388.00
05/29/2016 22:45,2,0.000,ALERT,213.96,302.68,59.959,1464576303,"201051344000648","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,424296.7,424296.7,32589,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576370,569389.00
05/29/2016 22:45,2,0.000,ALERT,213.51,303.88,59.965,1464576303,"201051344000569","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,433552.0,433552.0,32220,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576372,569390.00
05/29/2016 22:45,2,0.000,ALERT,213.74,303.58,59.944,1464576303,"201051344000983","219011344069620",0.00,15.80,0,300.57,305.38,0.0,0.0,0.000,425073.5,425073.5,32708,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576374,569391.00
05/29/2016 22:45,2,0.000,ALERT,213.51,303.28,60.007,1464576303,"201051344001158","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,419413.7,419413.7,32969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576375,569392.00
05/29/2016 22:45,2,0.000,ALERT,213.96,303.88,59.970,1464576303,"201051344000576","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,426404.2,426404.2,32377,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464576377,569393.00
05/29/2016 22:45,2,0.000,ALERT,213.06,300.57,59.965,1464576303,"274151322000087","219011344069620",0.00,17.50,0,298.77,302.07,0.0,0.0,0.000,656519.4,656519.4,26154,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576379,569394.00
05/29/2016 22:45,2,0.000,ALERT,213.74,302.07,59.965,1464576303,"201051344000582","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,418982.1,418982.1,37445,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464576381,569395.00
05/29/2016 23:00,2,0.000,ALERT,213.51,302.68,59.981,1464577203,"201051344000645","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,425940.6,425940.6,32514,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577205,569396.00
05/29/2016 23:00,2,0.000,ALERT,212.38,300.27,59.959,1464577203,"274151322000085","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,684777.3,684777.3,26065,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577207,569397.00
05/29/2016 23:00,2,0.000,ALERT,213.74,302.37,59.959,1464577203,"201051344000633","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,417082.2,417082.2,32991,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577209,569398.00
05/29/2016 23:00,2,0.000,ALERT,213.29,302.37,59.959,1464577203,"201051344000469","219011344069620",0.00,15.00,0,300.57,304.78,0.0,0.0,0.000,418410.9,418410.9,32926,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577211,569399.00
05/29/2016 23:00,2,0.000,ALERT,212.61,300.57,59.954,1464577203,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,421935.3,421935.3,37481,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577212,569400.00
05/29/2016 23:00,2,0.000,ALERT,212.16,300.27,59.954,1464577203,"274151322000052","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,697996.1,697996.1,26293,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577214,569401.00
05/29/2016 23:00,2,0.000,ALERT,213.06,300.87,59.965,1464577203,"201051344000585","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,428783.7,428783.7,37482,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577216,569402.00
05/29/2016 23:00,2,0.000,ALERT,212.83,300.87,59.965,1464577203,"201051344001230","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,425574.7,425574.7,37288,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577218,569403.00
05/29/2016 23:00,2,0.000,ALERT,213.51,301.47,59.954,1464577203,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,418982.1,418982.1,37447,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577219,569404.00
05/29/2016 23:00,2,0.000,ALERT,212.61,300.87,59.954,1464577203,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,431326.5,431326.5,37385,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577221,569405.00
05/29/2016 23:00,2,0.000,ALERT,212.16,299.97,59.965,1464577203,"274151322000094","219011344069620",0.00,16.00,0,299.07,302.07,0.0,0.0,0.000,563793.8,563793.8,27346,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577223,569406.00
05/29/2016 23:00,2,0.000,ALERT,213.06,303.58,59.959,1464577203,"201051344000579","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,432486.6,432486.6,12999,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577225,569407.00
05/29/2016 23:00,2,0.000,ALERT,212.83,301.17,59.996,1464577203,"201051344000890","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,428496.7,428496.7,37400,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577227,569408.00
05/29/2016 23:00,2,0.000,ALERT,213.06,300.87,59.965,1464577203,"201051344000438","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,430518.6,430518.6,37405,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577228,569409.00
05/29/2016 23:00,2,0.000,ALERT,213.29,300.27,59.965,1464577203,"201051344000417","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,423010.7,423010.7,37567,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577230,569410.00
05/29/2016 23:00,2,0.000,ALERT,212.38,300.87,59.954,1464577203,"274151322000083","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,691712.1,691712.1,26368,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577232,569411.00
05/29/2016 23:00,2,0.000,ALERT,212.83,300.27,59.965,1464577203,"274151322000076","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,736568.5,736568.5,26366,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577234,569412.00
