ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/29/2016 23:00,2,0.000,ALERT,213.06,303.58,59.965,1464577203,"201051344000868","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,417532.2,417532.2,32646,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577235,569413.00
05/29/2016 23:00,2,0.000,ALERT,212.16,301.47,59.944,1464577203,"274151322000095","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,728981.0,728981.0,26282,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577237,569414.00
05/29/2016 23:00,2,0.000,ALERT,213.06,302.98,59.991,1464577203,"201051344000988","219011344069620",0.00,15.80,0,299.07,304.78,0.0,0.0,0.000,414605.7,414605.7,32942,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577239,569415.00
05/29/2016 23:00,2,0.000,ALERT,212.83,299.97,59.991,1464577203,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,428470.1,428470.1,37453,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577241,569416.00
05/29/2016 23:00,2,0.000,ALERT,213.06,302.98,59.938,1464577203,"201051344000458","219011344069620",0.00,16.00,0,301.77,305.68,0.0,0.0,0.000,425439.4,425439.4,32870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577243,569417.00
05/29/2016 23:00,2,0.000,ALERT,213.74,302.98,59.959,1464577203,"201051344000853","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,424077.7,424077.7,32468,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577245,569418.00
05/29/2016 23:00,2,0.000,ALERT,213.29,300.87,59.954,1464577203,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,429991.0,429991.0,37297,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577247,569419.00
05/29/2016 23:00,2,0.000,ALERT,213.06,300.27,59.954,1464577203,"201051344000917","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,426847.7,426847.7,37300,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577248,569420.00
05/29/2016 23:00,2,0.000,ALERT,213.29,301.17,59.954,1464577203,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,432049.5,432049.5,37150,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577250,569421.00
05/29/2016 23:00,2,0.000,ALERT,213.06,300.27,59.965,1464577203,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,424366.0,424366.0,37510,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577252,569422.00
05/29/2016 23:00,2,0.000,ALERT,211.70,299.97,59.954,1464577203,"274151322000088","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,668623.2,668623.2,26029,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577254,569423.00
05/29/2016 23:00,2,0.000,ALERT,213.06,299.67,59.938,1464577203,"274151322000068","219011344069620",0.00,17.00,0,298.77,301.77,0.0,0.0,0.000,563596.8,563596.8,27557,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577256,569424.00
05/29/2016 23:00,2,0.000,ALERT,212.61,300.87,59.954,1464577203,"201051344001135","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,420438.4,420438.4,37447,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577257,569425.00
05/29/2016 23:00,2,0.000,ALERT,212.83,303.58,59.981,1464577203,"201051344000594","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,429279.3,429279.3,32903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577259,569426.00
05/29/2016 23:00,2,0.000,ALERT,213.06,300.87,59.975,1464577203,"201051344001203","219011344069620",0.00,15.50,0,299.37,304.48,0.0,0.0,0.000,427423.4,427423.4,37479,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577261,569427.00
05/29/2016 23:00,2,0.000,ALERT,211.93,300.87,59.959,1464577203,"274151322000054","219011344069620",0.00,16.70,0,299.37,303.28,0.0,0.0,0.000,682951.3,682951.3,26059,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577263,569428.00
05/29/2016 23:00,2,0.000,ALERT,213.29,302.68,59.922,1464577203,"201051344000867","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,416781.7,416781.7,32910,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577265,569429.00
05/29/2016 23:00,2,0.000,ALERT,213.06,301.17,59.975,1464577203,"201051344001093","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,425971.0,425971.0,37349,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577266,569430.00
05/29/2016 23:00,2,0.000,ALERT,213.06,302.98,60.002,1464577203,"201051344000900","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,432450.9,432450.9,32301,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577268,569431.00
05/29/2016 23:00,2,0.000,ALERT,213.29,302.37,59.970,1464577203,"201051344000648","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,424296.7,424296.7,32591,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577270,569432.00
05/29/2016 23:00,2,0.000,ALERT,213.29,303.58,59.949,1464577203,"201051344000569","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,433552.0,433552.0,32222,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577272,569433.00
05/29/2016 23:00,2,0.000,ALERT,213.06,302.98,59.975,1464577203,"201051344000983","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,425073.5,425073.5,32710,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464577274,569434.00
05/29/2016 23:00,2,0.000,ALERT,213.29,302.68,59.981,1464577203,"201051344001158","219011344069620",0.00,15.00,0,300.87,304.48,0.0,0.0,0.000,419413.7,419413.7,32971,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577275,569435.00
05/29/2016 23:00,2,0.000,ALERT,213.74,303.28,59.975,1464577203,"201051344000576","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,426404.2,426404.2,32379,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577277,569436.00
05/29/2016 23:00,2,0.000,ALERT,212.38,300.87,59.959,1464577203,"274151322000087","219011344069620",0.00,17.00,0,298.77,302.37,0.0,0.0,0.000,656519.4,656519.4,26156,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464577279,569437.00
05/29/2016 23:15,2,0.000,ALERT,213.51,302.37,59.981,1464578103,"201051344000645","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,425940.6,425940.6,32516,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578105,569438.00
05/29/2016 23:15,2,0.000,ALERT,212.38,301.17,59.954,1464578103,"274151322000085","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,684777.3,684777.3,26067,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578107,569439.00
05/29/2016 23:15,2,0.000,ALERT,213.51,302.07,59.981,1464578103,"201051344000633","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,417082.2,417082.2,32993,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578109,569440.00
05/29/2016 23:15,2,0.000,ALERT,213.06,302.37,59.975,1464578103,"201051344000469","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,418410.9,418410.9,32928,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578111,569441.00
05/29/2016 23:15,2,0.000,ALERT,212.16,300.57,59.954,1464578103,"201051344000646","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,421935.3,421935.3,37483,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578113,569442.00
05/29/2016 23:15,2,0.000,ALERT,212.16,300.57,60.007,1464578103,"274151322000052","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,697996.1,697996.1,26295,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578114,569443.00
05/29/2016 23:15,2,0.000,ALERT,212.61,301.17,59.975,1464578103,"201051344000585","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,428783.7,428783.7,37484,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578116,569444.00
05/29/2016 23:15,2,0.000,ALERT,212.38,301.17,59.970,1464578103,"201051344001230","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,425574.7,425574.7,37290,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578118,569445.00
05/29/2016 23:15,2,0.000,ALERT,213.06,302.07,59.975,1464578103,"201051344000582","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,418982.1,418982.1,37449,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578120,569446.00
05/29/2016 23:15,2,0.000,ALERT,212.16,300.87,59.986,1464578103,"201051344000955","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,431326.5,431326.5,37387,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578122,569447.00
05/29/2016 23:15,2,0.000,ALERT,212.38,300.27,59.996,1464578103,"274151322000094","219011344069620",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,563793.8,563793.8,27348,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578124,569448.00
05/29/2016 23:15,2,0.000,ALERT,212.83,302.68,59.970,1464578103,"201051344000579","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,432486.6,432486.6,13001,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464578126,569449.00
05/29/2016 23:15,2,0.000,ALERT,212.38,301.17,59.975,1464578103,"201051344000890","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,428496.7,428496.7,37402,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578128,569450.00
05/29/2016 23:15,2,0.000,ALERT,212.61,300.87,59.970,1464578103,"201051344000438","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,430518.6,430518.6,37407,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578129,569451.00
05/29/2016 23:15,2,0.000,ALERT,212.61,300.27,59.970,1464578103,"201051344000417","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,423010.7,423010.7,37569,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578131,569452.00
05/29/2016 23:15,2,0.000,ALERT,212.38,301.47,59.965,1464578103,"274151322000083","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,691712.1,691712.1,26370,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578133,569453.00
05/29/2016 23:15,2,0.000,ALERT,212.83,300.57,59.965,1464578103,"274151322000076","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,736568.5,736568.5,26368,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578135,569454.00
05/29/2016 23:15,2,0.000,ALERT,212.83,302.98,59.949,1464578103,"201051344000868","219011344069620",0.00,15.30,0,301.77,305.38,0.0,0.0,0.000,417532.2,417532.2,32648,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578137,569455.00
05/29/2016 23:15,2,0.000,ALERT,212.16,301.77,59.965,1464578103,"274151322000095","219011344069620",0.00,15.80,0,300.27,303.28,0.0,0.0,0.000,728981.0,728981.0,26284,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578139,569456.00
05/29/2016 23:15,2,0.000,ALERT,212.61,302.07,59.970,1464578103,"201051344000988","219011344069620",0.00,15.50,0,298.47,304.18,0.0,0.0,0.000,414605.7,414605.7,32944,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578141,569457.00
05/29/2016 23:15,2,0.000,ALERT,212.38,300.27,59.970,1464578103,"201051344001025","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,428470.1,428470.1,37455,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578143,569458.00
05/29/2016 23:15,2,0.000,ALERT,212.83,302.37,59.970,1464578103,"201051344000458","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,425439.4,425439.4,32872,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578145,569459.00
05/29/2016 23:15,2,0.000,ALERT,213.51,302.07,59.970,1464578103,"201051344000853","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,424077.7,424077.7,32470,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578146,569460.00
05/29/2016 23:15,2,0.000,ALERT,212.83,300.87,59.975,1464578103,"201051344000685","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,429991.0,429991.0,37299,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464578148,569461.00
05/29/2016 23:15,2,0.000,ALERT,212.61,300.27,60.012,1464578103,"201051344000917","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,426847.7,426847.7,37302,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578150,569462.00
05/29/2016 23:15,2,0.000,ALERT,212.83,301.17,59.986,1464578103,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,432049.5,432049.5,37152,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578152,569463.00
05/29/2016 23:15,2,0.000,ALERT,212.38,299.97,59.981,1464578103,"201051344000651","219011344069620",0.00,14.70,0,298.47,301.77,0.0,0.0,0.000,424366.0,424366.0,37512,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464578154,569464.00
05/29/2016 23:15,2,0.000,ALERT,211.70,301.17,59.959,1464578103,"274151322000088","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,668623.2,668623.2,26031,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578155,569465.00
05/29/2016 23:15,2,0.000,ALERT,212.83,299.97,59.970,1464578103,"274151322000068","219011344069620",0.00,16.70,0,298.77,301.47,0.0,0.0,0.000,563596.8,563596.8,27559,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464578157,569466.00
05/29/2016 23:15,2,0.000,ALERT,212.16,300.57,59.970,1464578103,"201051344001135","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,420438.4,420438.4,37449,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578159,569467.00
05/29/2016 23:15,2,0.000,ALERT,212.61,302.98,59.965,1464578103,"201051344000594","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,429279.3,429279.3,32905,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578161,569468.00
05/29/2016 23:15,2,0.000,ALERT,212.38,300.27,59.954,1464578103,"201051344001203","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,427423.4,427423.4,37481,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464578163,569469.00
05/29/2016 23:15,2,0.000,ALERT,212.16,301.17,59.991,1464578103,"274151322000054","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,682951.3,682951.3,26061,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578164,569470.00
05/29/2016 23:15,2,0.000,ALERT,213.06,302.07,59.959,1464578103,"201051344000867","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,416781.7,416781.7,32912,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578166,569471.00
05/29/2016 23:15,2,0.000,ALERT,212.38,300.57,59.970,1464578103,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,425971.0,425971.0,37351,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464578168,569472.00
05/29/2016 23:15,2,0.000,ALERT,212.83,302.07,59.928,1464578103,"201051344000900","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,432450.9,432450.9,32303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464578170,569473.00
05/29/2016 23:15,2,0.000,ALERT,213.06,301.47,59.970,1464578103,"201051344000648","219011344069620",0.00,15.00,0,300.57,304.48,0.0,0.0,0.000,424296.7,424296.7,32593,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578172,569474.00
05/29/2016 23:15,2,0.000,ALERT,212.83,302.68,60.023,1464578103,"201051344000569","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,433552.0,433552.0,32224,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578173,569475.00
05/29/2016 23:15,2,0.000,ALERT,213.06,302.37,59.949,1464578103,"201051344000983","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,425073.5,425073.5,32712,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464578175,569476.00
05/29/2016 23:15,2,0.000,ALERT,212.83,301.77,59.938,1464578103,"201051344001158","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,419413.7,419413.7,32973,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464578177,569477.00
05/29/2016 23:15,2,0.000,ALERT,213.29,302.37,60.018,1464578103,"201051344000576","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,426404.2,426404.2,32381,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578179,569478.00
05/29/2016 23:15,2,0.000,ALERT,212.38,299.97,59.975,1464578103,"274151322000087","219011344069620",0.00,16.70,0,298.77,301.77,0.0,0.0,0.000,656519.4,656519.4,26158,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464578180,569479.00
05/29/2016 23:30,2,0.000,ALERT,214.19,303.88,59.986,1464579003,"201051344000645","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,425940.6,425940.6,32518,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579005,569480.00
05/29/2016 23:30,2,0.000,ALERT,213.29,302.07,60.018,1464579003,"274151322000085","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,684777.3,684777.3,26069,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579007,569481.00
05/29/2016 23:30,2,0.000,ALERT,214.19,303.58,59.986,1464579003,"201051344000633","219011344069620",0.00,15.00,0,298.47,304.48,0.0,0.0,0.000,417082.2,417082.2,32995,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579008,569482.00
05/29/2016 23:30,2,0.000,ALERT,213.74,303.88,60.023,1464579003,"201051344000469","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,418410.9,418410.9,32930,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579010,569483.00
05/29/2016 23:30,2,0.000,ALERT,213.06,301.47,59.991,1464579003,"201051344000646","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,421935.3,421935.3,37485,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579012,569484.00
05/29/2016 23:30,2,0.000,ALERT,212.61,302.07,59.996,1464579003,"274151322000052","219011344069620",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,697996.1,697996.1,26297,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579014,569485.00
05/29/2016 23:30,2,0.000,ALERT,213.51,301.77,59.986,1464579003,"201051344000585","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,428783.7,428783.7,37486,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579016,569486.00
05/29/2016 23:30,2,0.000,ALERT,213.51,302.37,59.986,1464579003,"201051344001230","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,425574.7,425574.7,37292,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579018,569487.00
05/29/2016 23:30,2,0.000,ALERT,213.96,302.37,59.991,1464579003,"201051344000582","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,418982.1,418982.1,37451,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579019,569488.00
05/29/2016 23:30,2,0.000,ALERT,213.06,301.77,59.991,1464579003,"201051344000955","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,431326.5,431326.5,37389,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579021,569489.00
05/29/2016 23:30,2,0.000,ALERT,212.83,301.47,59.986,1464579003,"274151322000094","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,563793.8,563793.8,27350,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579023,569490.00
05/29/2016 23:30,2,0.000,ALERT,213.74,304.48,59.986,1464579003,"201051344000579","219011344069620",0.00,15.30,0,301.17,305.98,0.0,0.0,0.000,432486.6,432486.6,13003,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579025,569491.00
05/29/2016 23:30,2,0.000,ALERT,213.29,302.37,59.986,1464579003,"201051344000890","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,428496.7,428496.7,37404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579027,569492.00
05/29/2016 23:30,2,0.000,ALERT,213.51,301.77,59.996,1464579003,"201051344000438","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,430518.6,430518.6,37409,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579028,569493.00
05/29/2016 23:30,2,0.000,ALERT,213.51,301.17,59.981,1464579003,"201051344000417","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,423010.7,423010.7,37571,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579030,569494.00
05/29/2016 23:30,2,0.000,ALERT,212.83,302.37,59.981,1464579003,"274151322000083","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,691712.1,691712.1,26372,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579032,569495.00
05/29/2016 23:30,2,0.000,ALERT,213.29,302.07,59.944,1464579003,"274151322000076","219011344069620",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,736568.5,736568.5,26370,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579034,569496.00
05/29/2016 23:30,2,0.000,ALERT,213.51,304.48,59.986,1464579003,"201051344000868","219011344069620",0.00,15.30,0,300.87,305.98,0.0,0.0,0.000,417532.2,417532.2,32650,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579036,569497.00
05/29/2016 23:30,2,0.000,ALERT,212.83,302.68,59.970,1464579003,"274151322000095","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,728981.0,728981.0,26286,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579037,569498.00
05/29/2016 23:30,2,0.000,ALERT,213.51,303.58,60.002,1464579003,"201051344000988","219011344069620",0.00,15.30,0,298.17,305.08,0.0,0.0,0.000,414605.7,414605.7,32946,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579039,569499.00
05/29/2016 23:30,2,0.000,ALERT,213.29,301.17,60.002,1464579003,"201051344001025","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,428470.1,428470.1,37457,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579041,569500.00
05/29/2016 23:30,2,0.000,ALERT,213.74,304.18,59.981,1464579003,"201051344000458","219011344069620",0.00,15.80,0,300.57,305.98,0.0,0.0,0.000,425439.4,425439.4,32874,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579043,569501.00
05/29/2016 23:30,2,0.000,ALERT,214.19,303.58,59.981,1464579003,"201051344000853","219011344069620",0.00,15.00,0,299.97,305.38,0.0,0.0,0.000,424077.7,424077.7,32472,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579045,569502.00
05/29/2016 23:30,2,0.000,ALERT,213.74,302.07,59.996,1464579003,"201051344000685","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,429991.0,429991.0,37301,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579047,569503.00
05/29/2016 23:30,2,0.000,ALERT,213.51,301.47,59.970,1464579003,"201051344000917","219011344069620",0.00,16.00,0,297.57,302.37,0.0,0.0,0.000,426847.7,426847.7,37304,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579049,569504.00
05/29/2016 23:30,2,0.000,ALERT,213.74,302.37,59.970,1464579003,"201051344001145","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,432049.5,432049.5,37154,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579050,569505.00
05/29/2016 23:30,2,0.000,ALERT,213.74,301.17,59.970,1464579003,"201051344000651","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,424366.0,424366.0,37514,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579052,569506.00
05/29/2016 23:30,2,0.000,ALERT,212.61,302.07,59.975,1464579003,"274151322000088","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,668623.2,668623.2,26033,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579054,569507.00
05/29/2016 23:30,2,0.000,ALERT,213.51,301.47,59.944,1464579003,"274151322000068","219011344069620",0.00,16.30,0,298.77,302.37,0.0,0.0,0.000,563596.8,563596.8,27561,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579056,569508.00
05/29/2016 23:30,2,0.000,ALERT,213.06,302.07,59.970,1464579003,"201051344001135","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,420438.4,420438.4,37451,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579058,569509.00
05/29/2016 23:30,2,0.000,ALERT,213.29,304.48,59.970,1464579003,"201051344000594","219011344069620",0.00,15.30,0,300.27,305.68,0.0,0.0,0.000,429279.3,429279.3,32907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579059,569510.00
05/29/2016 23:30,2,0.000,ALERT,213.51,301.77,59.970,1464579003,"201051344001203","219011344069620",0.00,15.00,0,298.77,304.78,0.0,0.0,0.000,427423.4,427423.4,37483,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579061,569511.00
05/29/2016 23:30,2,0.000,ALERT,212.83,303.28,59.981,1464579003,"274151322000054","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,682951.3,682951.3,26063,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579063,569512.00
05/29/2016 23:30,2,0.000,ALERT,213.96,303.58,59.944,1464579003,"201051344000867","219011344069620",0.00,15.50,0,299.97,305.68,0.0,0.0,0.000,416781.7,416781.7,32914,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579065,569513.00
05/29/2016 23:30,2,0.000,ALERT,213.74,302.37,59.986,1464579003,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,425971.0,425971.0,37353,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579067,569514.00
05/29/2016 23:30,2,0.000,ALERT,213.74,303.88,59.981,1464579003,"201051344000900","219011344069620",0.00,15.00,0,299.97,305.08,0.0,0.0,0.000,432450.9,432450.9,32305,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579069,569515.00
05/29/2016 23:30,2,0.000,ALERT,213.96,303.28,59.975,1464579003,"201051344000648","219011344069620",0.00,14.70,0,299.67,305.38,0.0,0.0,0.000,424296.7,424296.7,32595,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579070,569516.00
05/29/2016 23:30,2,0.000,ALERT,213.74,304.18,59.975,1464579003,"201051344000569","219011344069620",0.00,15.50,0,300.87,305.98,0.0,0.0,0.000,433552.0,433552.0,32226,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579072,569517.00
05/29/2016 23:30,2,0.000,ALERT,213.74,303.88,60.002,1464579003,"201051344000983","219011344069620",0.00,15.30,0,300.57,305.68,0.0,0.0,0.000,425073.5,425073.5,32714,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579074,569518.00
05/29/2016 23:30,2,0.000,ALERT,213.74,303.58,59.970,1464579003,"201051344001158","219011344069620",0.00,14.70,0,299.67,304.78,0.0,0.0,0.000,419413.7,419413.7,32975,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579076,569519.00
05/29/2016 23:30,2,0.000,ALERT,214.19,304.18,59.981,1464579003,"201051344000576","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,426404.2,426404.2,32383,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579078,569520.00
05/29/2016 23:30,2,0.000,ALERT,213.06,302.07,59.970,1464579003,"274151322000087","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,656519.4,656519.4,26160,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579080,569521.00
05/29/2016 23:45,2,0.000,ALERT,214.41,303.88,59.981,1464579903,"201051344000645","219011344069620",0.00,15.50,0,302.07,305.68,0.0,0.0,0.000,425940.6,425940.6,32520,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579905,569522.00
05/29/2016 23:45,2,0.000,ALERT,213.29,302.07,59.975,1464579903,"274151322000085","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,684777.3,684777.3,26071,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579907,569523.00
05/29/2016 23:45,2,0.000,ALERT,214.41,303.58,59.986,1464579903,"201051344000633","219011344069620",0.00,14.70,0,299.97,305.08,0.0,0.0,0.000,417082.2,417082.2,32997,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579909,569524.00
05/29/2016 23:45,2,0.000,ALERT,213.96,303.88,59.981,1464579903,"201051344000469","219011344069620",0.00,14.30,0,300.87,305.08,0.0,0.0,0.000,418410.9,418410.9,32932,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579911,569525.00
05/29/2016 23:45,2,0.000,ALERT,213.74,302.68,59.975,1464579903,"201051344000646","219011344069620",0.00,14.70,0,299.37,303.88,0.0,0.0,0.000,421935.3,421935.3,37487,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579912,569526.00
05/29/2016 23:45,2,0.000,ALERT,213.06,302.68,59.981,1464579903,"274151322000052","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,697996.1,697996.1,26299,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579914,569527.00
05/29/2016 23:45,2,0.000,ALERT,214.19,302.98,59.981,1464579903,"201051344000585","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,428783.7,428783.7,37488,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579916,569528.00
05/29/2016 23:45,2,0.000,ALERT,213.96,303.28,59.986,1464579903,"201051344001230","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,425574.7,425574.7,37294,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579918,569529.00
05/29/2016 23:45,2,0.000,ALERT,214.41,303.58,59.981,1464579903,"201051344000582","219011344069620",0.00,14.70,0,300.57,304.48,0.0,0.0,0.000,418982.1,418982.1,37453,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579920,569530.00
05/29/2016 23:45,2,0.000,ALERT,213.74,302.68,59.944,1464579903,"201051344000955","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,431326.5,431326.5,37391,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579921,569531.00
05/29/2016 23:45,2,0.000,ALERT,213.29,301.47,59.965,1464579903,"274151322000094","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,563793.8,563793.8,27352,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579923,569532.00
05/29/2016 23:45,2,0.000,ALERT,213.74,304.48,59.975,1464579903,"201051344000579","219011344069620",0.00,15.30,0,302.37,305.98,0.0,0.0,0.000,432486.6,432486.6,13005,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579925,569533.00
05/29/2016 23:45,2,0.000,ALERT,213.74,302.98,59.981,1464579903,"201051344000890","219011344069620",0.00,15.30,0,300.27,304.78,0.0,0.0,0.000,428496.7,428496.7,37406,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579927,569534.00
05/29/2016 23:45,2,0.000,ALERT,214.19,302.98,59.933,1464579903,"201051344000438","219011344069620",0.00,14.70,0,299.97,304.18,0.0,0.0,0.000,430518.6,430518.6,37411,0,0,0,L,1122011218,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579929,569535.00
05/29/2016 23:45,2,0.000,ALERT,214.19,302.07,59.954,1464579903,"201051344000417","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,423010.7,423010.7,37573,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579930,569536.00
05/29/2016 23:45,2,0.000,ALERT,213.29,302.07,59.970,1464579903,"274151322000083","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,691712.1,691712.1,26374,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579932,569537.00
05/29/2016 23:45,2,0.000,ALERT,213.74,302.68,59.981,1464579903,"274151322000076","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,736568.5,736568.5,26372,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579934,569538.00
05/29/2016 23:45,2,0.000,ALERT,213.74,304.78,59.949,1464579903,"201051344000868","219011344069620",0.00,15.00,0,302.07,305.98,0.0,0.0,0.000,417532.2,417532.2,32652,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579936,569539.00
05/29/2016 23:45,2,0.000,ALERT,213.06,302.98,59.970,1464579903,"274151322000095","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,728981.0,728981.0,26288,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579938,569540.00
05/29/2016 23:45,2,0.000,ALERT,213.74,303.88,59.965,1464579903,"201051344000988","219011344069620",0.00,15.30,0,299.07,305.38,0.0,0.0,0.000,414605.7,414605.7,32948,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579940,569541.00
05/29/2016 23:45,2,0.000,ALERT,213.74,302.07,59.970,1464579903,"201051344001025","219011344069620",0.00,14.30,0,299.37,304.48,0.0,0.0,0.000,428470.1,428470.1,37459,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579941,569542.00
05/29/2016 23:45,2,0.000,ALERT,213.74,304.18,59.975,1464579903,"201051344000458","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,425439.4,425439.4,32876,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579943,569543.00
05/29/2016 23:45,2,0.000,ALERT,214.41,303.88,60.007,1464579903,"201051344000853","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,424077.7,424077.7,32474,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579945,569544.00
05/29/2016 23:45,2,0.000,ALERT,214.19,302.68,59.970,1464579903,"201051344000685","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,429991.0,429991.0,37303,0,0,0,L,1122011218,0,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579947,569545.00
05/29/2016 23:45,2,0.000,ALERT,214.19,302.37,59.991,1464579903,"201051344000917","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,426847.7,426847.7,37306,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579949,569546.00
05/29/2016 23:45,2,0.000,ALERT,214.19,303.28,59.981,1464579903,"201051344001145","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,432049.5,432049.5,37156,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579950,569547.00
05/29/2016 23:45,2,0.000,ALERT,214.19,302.07,59.965,1464579903,"201051344000651","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,424366.0,424366.0,37516,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579952,569548.00
05/29/2016 23:45,2,0.000,ALERT,212.83,301.77,59.970,1464579903,"274151322000088","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,668623.2,668623.2,26035,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579954,569549.00
05/29/2016 23:45,2,0.000,ALERT,213.74,301.77,59.991,1464579903,"274151322000068","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,563596.8,563596.8,27563,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579956,569550.00
05/29/2016 23:45,2,0.000,ALERT,213.74,302.68,59.975,1464579903,"201051344001135","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,420438.4,420438.4,37453,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579958,569551.00
05/29/2016 23:45,2,0.000,ALERT,213.74,304.78,59.986,1464579903,"201051344000594","219011344069620",0.00,15.00,0,301.77,305.98,0.0,0.0,0.000,429279.3,429279.3,32909,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579959,569552.00
05/29/2016 23:45,2,0.000,ALERT,214.19,302.68,59.981,1464579903,"201051344001203","219011344069620",0.00,15.00,0,299.97,305.68,0.0,0.0,0.000,427423.4,427423.4,37485,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579961,569553.00
05/29/2016 23:45,2,0.000,ALERT,213.06,302.98,59.991,1464579903,"274151322000054","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,682951.3,682951.3,26065,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579963,569554.00
05/29/2016 23:45,2,0.000,ALERT,214.19,304.18,59.986,1464579903,"201051344000867","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,416781.7,416781.7,32916,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579965,569555.00
05/29/2016 23:45,2,0.000,ALERT,214.19,302.98,59.986,1464579903,"201051344001093","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,425971.0,425971.0,37355,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579966,569556.00
05/29/2016 23:45,2,0.000,ALERT,213.74,304.18,59.975,1464579903,"201051344000900","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,432450.9,432450.9,32307,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579968,569557.00
05/29/2016 23:45,2,0.000,ALERT,214.19,303.58,59.991,1464579903,"201051344000648","219011344069620",0.00,14.70,0,301.47,305.38,0.0,0.0,0.000,424296.7,424296.7,32597,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579970,569558.00
05/29/2016 23:45,2,0.000,ALERT,213.96,304.78,59.986,1464579903,"201051344000569","219011344069620",0.00,15.30,0,302.37,306.28,0.0,0.0,0.000,433552.0,433552.0,32228,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579972,569559.00
05/29/2016 23:45,2,0.000,ALERT,213.96,304.18,59.986,1464579903,"201051344000983","219011344069620",0.00,15.30,0,302.07,305.68,0.0,0.0,0.000,425073.5,425073.5,32716,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579974,569560.00
05/29/2016 23:45,2,0.000,ALERT,213.96,303.88,59.996,1464579903,"201051344001158","219011344069620",0.00,14.70,0,301.47,305.08,0.0,0.0,0.000,419413.7,419413.7,32977,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1464579976,569561.00
05/29/2016 23:45,2,0.000,ALERT,214.41,304.48,60.023,1464579903,"201051344000576","219011344069620",0.00,15.00,0,302.07,305.68,0.0,0.0,0.000,426404.2,426404.2,32385,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579978,569562.00
05/29/2016 23:45,2,0.000,ALERT,213.29,302.07,59.996,1464579903,"274151322000087","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,656519.4,656519.4,26162,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1464579980,569563.00
